Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.4,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.5,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.55,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,217.5,17.5,2.45,-8.9,31.0,52.88,0.0
2018,1,1,8,0,364.0,28.0,2.7,-8.6,56.0,116.31,67.83
2018,1,1,8,15,504.5,34.5,2.85,-8.2,101.0,178.48,134.36
2018,1,1,8,30,645.0,41.0,3.0,-7.8,146.0,254.78,205.27
2018,1,1,8,45,709.0,46.0,3.2,-7.35,191.5,314.1,263.15
2018,1,1,9,0,773.0,51.0,3.4,-6.9,237.0,377.68,323.87
2018,1,1,9,15,810.5,54.0,3.4,-6.55,279.5,430.99,374.54
2018,1,1,9,30,848.0,57.0,3.4,-6.2,322.0,485.31,424.51
2018,1,1,9,45,873.5,59.5,3.4,-5.8,360.0,533.39,467.65
2018,1,1,10,0,899.0,62.0,3.4,-5.4,398.0,577.73,506.44
2018,1,1,10,15,916.0,64.5,3.35,-5.1,431.0,618.87,541.4
2018,1,1,10,30,933.0,67.0,3.3,-4.8,464.0,658.2,573.92
2018,1,1,10,45,944.5,68.0,3.2,-4.5,489.5,690.15,599.47
2018,1,1,11,0,956.0,69.0,3.1,-4.2,515.0,719.49,621.8
2018,1,1,11,15,963.0,70.5,3.05,-3.95,533.5,743.53,639.22
2018,1,1,11,30,970.0,72.0,3.0,-3.7,552.0,764.43,654.12
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.0,777.82,663.24
2018,1,1,12,0,977.0,72.0,2.9,-3.3,572.0,787.75,669.8
2018,1,1,12,15,977.5,72.5,2.9,-3.15,574.5,792.57,672.95
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,793.81,673.51
2018,1,1,12,45,975.5,72.5,2.85,-2.85,571.0,788.13,668.54
2018,1,1,13,0,973.0,72.0,2.8,-2.7,565.0,778.91,661.04
2018,1,1,13,15,967.5,71.5,2.85,-2.65,551.0,764.1,650.2
2018,1,1,13,30,962.0,71.0,2.9,-2.6,537.0,745.97,636.85
2018,1,1,13,45,952.5,70.0,2.9,-2.5,515.5,721.38,618.04
2018,1,1,14,0,943.0,69.0,2.9,-2.4,494.0,693.88,596.29
2018,1,1,14,15,929.0,67.5,2.9,-2.45,465.5,660.28,568.86
2018,1,1,14,30,915.0,66.0,2.9,-2.5,437.0,624.41,539.01
2018,1,1,14,45,895.0,63.5,2.9,-2.55,402.0,585.07,505.51
2018,1,1,15,0,875.0,61.0,2.9,-2.6,367.0,540.96,467.26
2018,1,1,15,15,846.0,58.0,2.8,-2.85,327.0,490.76,422.84
2018,1,1,15,30,817.0,55.0,2.7,-3.1,287.0,440.47,377.02
2018,1,1,15,45,772.5,51.0,2.6,-3.3,243.0,382.97,323.76
2018,1,1,16,0,728.0,47.0,2.5,-3.5,199.0,327.45,270.79
2018,1,1,16,15,655.5,41.5,2.3,-4.1,154.5,263.78,210.56
2018,1,1,16,30,583.0,36.0,2.1,-4.7,110.0,205.5,154.31
2018,1,1,16,45,428.0,28.0,1.9,-5.3,70.5,135.11,84.88
2018,1,1,17,0,273.0,20.0,1.7,-5.9,31.0,66.6,0.0
2018,1,1,17,15,136.5,10.0,1.85,-6.15,15.5,26.77,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,298.5,16.0,1.55,-11.9,34.5,64.44,0.0
2018,1,2,8,0,504.0,24.0,1.8,-11.3,63.0,139.77,80.55
2018,1,2,8,15,601.5,29.5,1.9,-10.8,105.5,198.87,149.65
2018,1,2,8,30,699.0,35.0,2.0,-10.3,148.0,264.96,213.78
2018,1,2,8,45,755.0,39.0,2.15,-9.8,193.0,320.97,269.41
2018,1,2,9,0,811.0,43.0,2.3,-9.3,238.0,381.7,328.03
2018,1,2,9,15,846.0,45.0,2.2,-8.8,280.0,433.82,377.36
2018,1,2,9,30,881.0,47.0,2.1,-8.3,322.0,486.82,425.57
2018,1,2,9,45,904.5,49.5,2.0,-7.75,360.5,534.84,467.68
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,582.03,507.46
2018,1,2,10,15,944.0,53.5,1.8,-6.7,431.5,622.43,540.36
2018,1,2,10,30,960.0,55.0,1.7,-6.2,464.0,660.89,570.54
2018,1,2,10,45,971.0,55.5,1.55,-5.65,489.5,692.72,593.93
2018,1,2,11,0,982.0,56.0,1.4,-5.1,515.0,721.85,613.06
2018,1,2,11,15,989.5,56.5,1.3,-4.65,533.5,745.66,628.26
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,766.26,640.82
2018,1,2,11,45,1000.5,57.5,1.1,-3.75,562.5,780.66,648.57
2018,1,2,12,0,1004.0,58.0,1.0,-3.3,573.0,791.51,653.66
2018,1,2,12,15,1005.0,58.0,0.9,-2.9,575.5,796.33,654.42
2018,1,2,12,30,1006.0,58.0,0.8,-2.5,578.0,797.47,652.61
2018,1,2,12,45,1004.0,58.0,0.7,-2.15,572.5,792.75,646.75
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,567.0,784.38,638.44
2018,1,2,13,15,997.0,58.0,0.55,-1.5,553.5,770.3,627.16
2018,1,2,13,30,992.0,58.0,0.5,-1.2,540.0,752.77,613.58
2018,1,2,13,45,983.5,56.5,0.4,-0.95,518.5,727.79,593.93
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,699.76,572.23
2018,1,2,14,15,962.5,54.0,0.3,-0.65,468.5,666.94,547.57
2018,1,2,14,30,950.0,53.0,0.3,-0.6,440.0,631.67,520.29
2018,1,2,14,45,931.0,51.5,0.3,-0.55,405.5,589.9,487.3
2018,1,2,15,0,912.0,50.0,0.3,-0.5,371.0,546.59,452.17
2018,1,2,15,15,885.0,48.0,0.35,-0.8,331.0,497.52,412.33
2018,1,2,15,30,858.0,46.0,0.4,-1.1,291.0,448.17,370.6
2018,1,2,15,45,816.5,43.0,0.45,-1.4,247.5,391.74,321.41
2018,1,2,16,0,775.0,40.0,0.5,-1.7,204.0,337.11,271.77
2018,1,2,16,15,707.5,35.5,0.6,-2.25,159.0,275.75,215.72
2018,1,2,16,30,640.0,31.0,0.7,-2.8,114.0,217.73,160.99
2018,1,2,16,45,480.5,25.0,0.75,-3.3,73.5,142.98,89.81
2018,1,2,17,0,321.0,19.0,0.8,-3.8,33.0,78.19,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.05,16.5,29.55,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.0,8.0,0.85,-6.75,8.0,9.65,0.0
2018,1,3,8,0,0.0,13.0,0.9,-6.5,13.0,12.54,3.52
2018,1,3,8,15,0.0,20.5,1.0,-6.25,20.5,19.78,11.81
2018,1,3,8,30,0.0,28.0,1.1,-6.0,28.0,27.03,18.78
2018,1,3,8,45,37.0,44.0,1.25,-5.75,53.0,57.09,45.77
2018,1,3,9,0,74.0,60.0,1.4,-5.5,78.0,94.19,79.55
2018,1,3,9,15,242.5,81.0,1.3,-5.1,154.0,200.45,174.33
2018,1,3,9,30,411.0,102.0,1.2,-4.7,230.0,322.15,280.23
2018,1,3,9,45,330.5,119.0,1.15,-4.3,230.0,314.71,273.61
2018,1,3,10,0,250.0,136.0,1.1,-3.9,230.0,293.63,255.3
2018,1,3,10,15,154.5,151.0,1.1,-3.45,210.5,255.27,221.32
2018,1,3,10,30,59.0,166.0,1.1,-3.0,191.0,210.44,180.89
2018,1,3,10,45,90.5,181.0,1.1,-2.55,222.0,248.49,213.84
2018,1,3,11,0,122.0,196.0,1.1,-2.1,253.0,295.29,253.17
2018,1,3,11,15,83.0,185.5,0.9,-1.85,225.0,250.87,214.03
2018,1,3,11,30,44.0,175.0,0.7,-1.6,197.0,212.66,180.38
2018,1,3,11,45,43.0,191.0,0.55,-1.35,213.0,230.14,194.63
2018,1,3,12,0,42.0,207.0,0.4,-1.1,229.0,247.67,208.33
2018,1,3,12,15,27.0,195.0,0.35,-1.0,209.0,223.3,187.25
2018,1,3,12,30,12.0,183.0,0.3,-0.9,189.0,192.14,160.75
2018,1,3,12,45,8.0,166.5,0.25,-0.85,170.5,171.72,143.59
2018,1,3,13,0,4.0,150.0,0.2,-0.8,152.0,151.54,126.48
2018,1,3,13,15,2.0,124.0,0.3,-0.8,125.0,123.19,102.54
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,95.32,78.66
2018,1,3,13,45,0.0,79.0,0.45,-0.8,79.0,76.4,62.32
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,57.99,46.22
2018,1,3,14,15,0.0,54.5,0.55,-0.85,54.5,52.66,41.61
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,47.34,36.95
2018,1,3,14,45,0.0,46.0,0.65,-0.95,46.0,44.43,34.43
2018,1,3,15,0,0.0,43.0,0.7,-1.0,43.0,41.53,31.88
2018,1,3,15,15,0.0,47.0,0.65,-1.2,47.0,45.39,35.43
2018,1,3,15,30,0.0,51.0,0.6,-1.4,51.0,49.27,38.94
2018,1,3,15,45,0.0,46.5,0.55,-1.55,46.5,44.92,34.98
2018,1,3,16,0,0.0,42.0,0.5,-1.7,42.0,40.57,30.94
2018,1,3,16,15,0.0,33.5,0.5,-1.85,33.5,32.35,23.31
2018,1,3,16,30,0.0,25.0,0.5,-2.0,25.0,24.13,15.58
2018,1,3,16,45,10.0,17.0,0.55,-2.15,17.5,18.8,9.18
2018,1,3,17,0,20.0,9.0,0.6,-2.3,10.0,12.85,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.4,5.0,5.7,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,223.0,18.0,3.35,-6.75,32.5,53.71,0.0
2018,1,4,8,0,388.0,29.0,4.0,-6.1,59.0,121.13,69.08
2018,1,4,8,15,495.0,36.5,4.3,-5.75,100.0,179.45,134.36
2018,1,4,8,30,602.0,44.0,4.6,-5.4,141.0,243.03,194.98
2018,1,4,8,45,665.5,49.0,4.95,-5.05,185.5,300.46,251.24
2018,1,4,9,0,729.0,54.0,5.3,-4.7,230.0,362.12,310.67
2018,1,4,9,15,770.5,57.5,5.35,-4.45,272.5,416.2,362.53
2018,1,4,9,30,812.0,61.0,5.4,-4.2,315.0,471.71,414.33
2018,1,4,9,45,841.0,63.0,5.5,-3.95,353.5,520.05,458.83
2018,1,4,10,0,870.0,65.0,5.6,-3.7,392.0,568.06,501.97
2018,1,4,10,15,889.5,66.5,5.65,-3.5,424.5,609.21,538.3
2018,1,4,10,30,909.0,68.0,5.7,-3.3,457.0,645.19,569.65
2018,1,4,10,45,922.5,69.5,5.7,-3.1,483.5,678.75,598.09
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,709.88,623.52
2018,1,4,11,15,947.5,72.0,5.7,-2.7,530.5,736.4,644.14
2018,1,4,11,30,959.0,73.0,5.7,-2.5,551.0,760.0,662.31
2018,1,4,11,45,968.0,73.5,5.75,-2.35,564.0,778.11,676.37
2018,1,4,12,0,977.0,74.0,5.8,-2.2,577.0,792.89,687.83
2018,1,4,12,15,977.5,74.0,5.8,-2.1,579.5,797.47,691.04
2018,1,4,12,30,978.0,74.0,5.8,-2.0,582.0,798.46,691.55
2018,1,4,12,45,975.0,74.0,5.8,-1.95,576.5,793.32,687.38
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,784.63,680.51
2018,1,4,13,15,967.5,73.0,5.85,-1.95,557.5,770.23,669.6
2018,1,4,13,30,963.0,72.0,5.9,-2.0,544.0,752.47,656.02
2018,1,4,13,45,954.5,71.0,5.9,-2.05,523.0,728.76,637.4
2018,1,4,14,0,946.0,70.0,5.9,-2.1,502.0,702.07,615.99
2018,1,4,14,15,932.0,68.5,5.85,-2.3,473.5,668.55,587.69
2018,1,4,14,30,918.0,67.0,5.8,-2.5,445.0,632.73,556.91
2018,1,4,14,45,898.0,64.5,5.75,-2.7,410.0,593.4,522.41
2018,1,4,15,0,878.0,62.0,5.7,-2.9,375.0,549.24,483.04
2018,1,4,15,15,849.0,59.5,5.6,-3.25,335.0,499.46,437.95
2018,1,4,15,30,820.0,57.0,5.5,-3.6,295.0,449.53,391.47
2018,1,4,15,45,775.5,53.0,5.4,-3.95,251.0,391.69,336.92
2018,1,4,16,0,731.0,49.0,5.3,-4.3,207.0,335.78,282.72
2018,1,4,16,15,657.5,43.5,5.1,-4.7,162.0,271.17,220.47
2018,1,4,16,30,584.0,38.0,4.9,-5.1,117.0,212.0,162.65
2018,1,4,16,45,440.5,30.0,4.75,-5.45,77.0,143.55,96.16
2018,1,4,17,0,297.0,22.0,4.6,-5.8,37.0,80.14,0.0
2018,1,4,17,15,148.5,11.0,4.55,-6.05,18.5,30.12,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.75,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.85,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.3,6.0,0.0,0.0
2018,1,5,7,45,248.0,16.5,2.5,-9.75,32.0,56.12,0.0
2018,1,5,8,0,419.0,26.0,2.8,-9.2,58.0,122.13,69.49
2018,1,5,8,15,540.0,32.5,3.05,-8.7,102.0,184.48,138.36
2018,1,5,8,30,661.0,39.0,3.3,-8.2,146.0,256.16,206.22
2018,1,5,8,45,719.0,43.0,3.5,-7.65,190.5,313.04,262.35
2018,1,5,9,0,777.0,47.0,3.7,-7.1,235.0,373.66,320.88
2018,1,5,9,15,813.0,50.5,3.75,-6.7,277.5,427.22,372.1
2018,1,5,9,30,849.0,54.0,3.8,-6.3,320.0,481.76,422.6
2018,1,5,9,45,872.0,56.5,3.85,-5.9,358.0,526.07,463.07
2018,1,5,10,0,895.0,59.0,3.9,-5.5,396.0,572.15,503.76
2018,1,5,10,15,913.0,61.0,3.9,-5.15,429.0,613.6,539.36
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,653.34,572.62
2018,1,5,10,45,943.5,64.0,3.9,-4.4,488.0,686.35,599.52
2018,1,5,11,0,956.0,65.0,3.9,-4.0,514.0,716.82,622.95
2018,1,5,11,15,964.0,65.0,3.9,-3.7,532.5,740.27,640.24
2018,1,5,11,30,972.0,65.0,3.9,-3.4,551.0,760.62,655.06
2018,1,5,11,45,977.5,65.0,3.9,-3.1,562.0,775.93,665.9
2018,1,5,12,0,983.0,65.0,3.9,-2.8,573.0,787.8,674.13
2018,1,5,12,15,983.0,66.0,3.9,-2.55,576.0,793.33,677.61
2018,1,5,12,30,983.0,67.0,3.9,-2.3,579.0,795.24,678.44
2018,1,5,12,45,980.0,67.0,3.9,-2.05,573.5,790.18,673.97
2018,1,5,13,0,977.0,67.0,3.9,-1.8,568.0,781.56,666.9
2018,1,5,13,15,971.5,66.5,3.9,-1.7,555.0,767.08,655.71
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,749.23,642.0
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,725.78,623.77
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,699.37,603.19
2018,1,5,14,15,935.5,63.5,3.85,-1.35,472.0,666.79,576.19
2018,1,5,14,30,923.0,62.0,3.8,-1.4,444.0,631.81,546.7
2018,1,5,14,45,904.0,60.0,3.75,-1.4,409.5,590.36,511.2
2018,1,5,15,0,885.0,58.0,3.7,-1.4,375.0,547.43,473.64
2018,1,5,15,15,858.0,55.0,3.5,-1.65,335.5,498.13,429.82
2018,1,5,15,30,831.0,52.0,3.3,-1.9,296.0,450.92,386.47
2018,1,5,15,45,783.5,49.0,3.1,-2.15,251.5,392.49,332.53
2018,1,5,16,0,736.0,46.0,2.9,-2.4,207.0,336.24,279.15
2018,1,5,16,15,649.5,41.5,2.6,-3.05,160.5,268.13,215.61
2018,1,5,16,30,563.0,37.0,2.3,-3.7,114.0,206.69,157.52
2018,1,5,16,45,451.5,29.5,2.0,-4.35,76.5,143.84,96.54
2018,1,5,17,0,340.0,22.0,1.7,-5.0,39.0,89.05,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.3,19.5,33.26,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,41.0,4.0,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,82.0,8.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,278.5,16.5,1.8,-11.1,34.0,60.86,0.0
2018,1,6,8,0,475.0,25.0,2.1,-10.5,62.0,132.94,75.8
2018,1,6,8,15,576.5,31.5,2.45,-10.0,105.0,192.79,144.79
2018,1,6,8,30,678.0,38.0,2.8,-9.5,148.0,260.14,209.89
2018,1,6,8,45,723.5,42.5,3.1,-8.95,190.5,313.89,263.84
2018,1,6,9,0,769.0,47.0,3.4,-8.4,233.0,370.3,319.06
2018,1,6,9,15,805.0,51.0,3.45,-8.0,276.0,424.16,370.6
2018,1,6,9,30,841.0,55.0,3.5,-7.6,319.0,479.05,421.43
2018,1,6,9,45,885.0,56.5,3.55,-7.2,363.5,533.0,470.08
2018,1,6,10,0,929.0,58.0,3.6,-6.8,408.0,590.19,520.03
2018,1,6,10,15,949.0,60.0,3.55,-6.4,443.0,634.03,557.2
2018,1,6,10,30,969.0,62.0,3.5,-6.0,478.0,676.17,591.99
2018,1,6,10,45,980.0,63.0,3.4,-5.6,504.5,709.31,618.37
2018,1,6,11,0,991.0,64.0,3.3,-5.2,531.0,739.72,640.81
2018,1,6,11,15,999.0,64.5,3.25,-4.9,550.5,764.55,658.71
2018,1,6,11,30,1007.0,65.0,3.2,-4.6,570.0,786.14,673.99
2018,1,6,11,45,1009.0,65.5,3.15,-4.3,580.0,800.07,683.26
2018,1,6,12,0,1011.0,66.0,3.1,-4.0,590.0,810.38,689.83
2018,1,6,12,15,1003.0,66.0,3.1,-3.8,588.0,809.16,688.11
2018,1,6,12,30,995.0,66.0,3.1,-3.6,586.0,804.21,683.74
2018,1,6,12,45,993.5,65.5,3.05,-3.35,581.0,799.72,679.51
2018,1,6,13,0,992.0,65.0,3.0,-3.1,576.0,791.59,672.59
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.0,777.98,662.53
2018,1,6,13,30,982.0,65.0,3.1,-2.9,550.0,760.94,649.89
2018,1,6,13,45,974.0,63.5,3.1,-2.8,529.0,736.78,631.4
2018,1,6,14,0,966.0,62.0,3.1,-2.7,508.0,709.55,610.5
2018,1,6,14,15,953.0,61.0,3.05,-2.7,480.0,676.85,583.89
2018,1,6,14,30,940.0,60.0,3.0,-2.7,452.0,641.71,554.44
2018,1,6,14,45,922.0,57.5,3.0,-2.75,417.0,599.74,519.06
2018,1,6,15,0,904.0,55.0,3.0,-2.8,382.0,556.16,481.43
2018,1,6,15,15,877.0,53.0,2.9,-3.05,342.0,507.32,438.3
2018,1,6,15,30,850.0,51.0,2.8,-3.3,302.0,458.19,393.62
2018,1,6,15,45,809.5,48.0,2.65,-3.55,258.5,404.24,343.42
2018,1,6,16,0,769.0,45.0,2.5,-3.8,215.0,349.44,291.11
2018,1,6,16,15,703.0,40.0,2.3,-4.45,169.5,285.94,230.9
2018,1,6,16,30,637.0,35.0,2.1,-5.1,124.0,227.22,174.03
2018,1,6,16,45,501.5,28.5,1.85,-5.8,83.0,155.99,106.31
2018,1,6,17,0,366.0,22.0,1.6,-6.5,42.0,93.21,0.56
2018,1,6,17,15,183.0,11.0,1.75,-6.75,21.0,35.37,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,40.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,80.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,269.0,16.5,1.35,-11.75,33.5,59.19,0.0
2018,1,7,8,0,458.0,26.0,1.5,-11.3,61.0,129.91,74.51
2018,1,7,8,15,555.5,32.0,1.5,-10.6,102.5,187.56,140.92
2018,1,7,8,30,653.0,38.0,1.5,-9.9,144.0,252.19,202.91
2018,1,7,8,45,711.0,42.0,1.5,-9.2,188.0,308.74,257.95
2018,1,7,9,0,769.0,46.0,1.5,-8.5,232.0,369.1,314.99
2018,1,7,9,15,797.0,50.0,1.4,-7.95,273.0,419.48,361.87
2018,1,7,9,30,825.0,54.0,1.3,-7.4,314.0,470.23,407.11
2018,1,7,9,45,855.0,56.5,1.2,-6.9,353.5,517.5,447.74
2018,1,7,10,0,885.0,59.0,1.1,-6.4,393.0,567.12,488.51
2018,1,7,10,15,897.0,60.5,1.0,-5.95,423.5,604.34,517.85
2018,1,7,10,30,909.0,62.0,0.9,-5.5,454.0,639.55,544.52
2018,1,7,10,45,920.0,64.0,0.8,-5.05,480.0,672.43,568.34
2018,1,7,11,0,931.0,66.0,0.7,-4.6,506.0,702.79,588.56
2018,1,7,11,15,938.5,67.0,0.75,-4.2,524.5,726.84,605.55
2018,1,7,11,30,946.0,68.0,0.8,-3.8,543.0,747.85,620.33
2018,1,7,11,45,950.0,68.5,0.85,-3.45,554.0,762.6,630.6
2018,1,7,12,0,954.0,69.0,0.9,-3.1,565.0,773.98,638.54
2018,1,7,12,15,946.0,72.0,1.0,-2.8,566.0,776.1,640.62
2018,1,7,12,30,938.0,75.0,1.1,-2.5,567.0,774.67,640.27
2018,1,7,12,45,942.5,73.0,1.2,-2.25,564.0,773.06,640.01
2018,1,7,13,0,947.0,71.0,1.3,-2.0,561.0,767.93,637.19
2018,1,7,13,15,942.0,70.5,1.35,-1.85,548.0,754.27,627.64
2018,1,7,13,30,937.0,70.0,1.4,-1.7,535.0,737.34,615.75
2018,1,7,13,45,857.5,82.5,1.45,-1.55,495.5,685.7,577.16
2018,1,7,14,0,778.0,95.0,1.5,-1.4,456.0,631.75,534.63
2018,1,7,14,15,696.5,102.0,1.55,-1.45,411.5,568.92,484.64
2018,1,7,14,30,615.0,109.0,1.6,-1.5,367.0,507.58,434.78
2018,1,7,14,45,680.5,92.0,1.6,-1.5,356.5,507.17,434.77
2018,1,7,15,0,746.0,75.0,1.6,-1.5,346.0,498.15,426.45
2018,1,7,15,15,674.5,75.0,1.5,-1.7,300.5,436.38,373.2
2018,1,7,15,30,603.0,75.0,1.4,-1.9,255.0,376.0,320.54
2018,1,7,15,45,505.5,71.0,1.3,-2.15,207.0,304.27,257.59
2018,1,7,16,0,408.0,67.0,1.2,-2.4,159.0,238.0,198.61
2018,1,7,16,15,327.0,58.0,1.1,-2.75,121.5,182.03,148.02
2018,1,7,16,30,246.0,49.0,1.0,-3.1,84.0,133.31,103.87
2018,1,7,16,45,194.0,35.0,0.85,-3.45,56.5,93.5,65.72
2018,1,7,17,0,142.0,21.0,0.7,-3.8,29.0,53.54,4.74
2018,1,7,17,15,71.0,10.5,0.75,-3.85,14.5,20.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.5,2.05,-6.65,29.5,46.09,0.0
2018,1,8,8,0,320.0,29.0,2.3,-6.1,54.0,106.02,60.81
2018,1,8,8,15,421.5,37.0,2.4,-5.4,92.0,159.85,119.47
2018,1,8,8,30,523.0,45.0,2.5,-4.7,130.0,221.24,176.72
2018,1,8,8,45,585.5,51.0,2.6,-4.0,172.0,275.48,228.47
2018,1,8,9,0,648.0,57.0,2.7,-3.3,214.0,334.32,283.41
2018,1,8,9,15,687.5,61.5,2.8,-2.6,254.5,385.32,330.66
2018,1,8,9,30,727.0,66.0,2.9,-1.9,295.0,436.12,376.42
2018,1,8,9,45,752.0,69.5,3.05,-1.2,331.0,481.27,416.24
2018,1,8,10,0,777.0,73.0,3.2,-0.5,367.0,526.09,454.65
2018,1,8,10,15,785.0,77.5,3.15,-0.2,396.0,561.32,484.2
2018,1,8,10,30,793.0,82.0,3.1,0.1,425.0,594.58,511.37
2018,1,8,10,45,772.5,91.0,3.05,0.45,441.0,612.22,524.87
2018,1,8,11,0,752.0,100.0,3.0,0.8,457.0,628.92,537.2
2018,1,8,11,15,477.0,160.0,3.0,0.85,389.5,517.61,442.59
2018,1,8,11,30,202.0,220.0,3.0,0.9,322.0,382.67,326.22
2018,1,8,11,45,136.0,220.5,3.0,1.0,290.0,338.14,287.97
2018,1,8,12,0,70.0,221.0,3.0,1.1,258.0,283.68,240.57
2018,1,8,12,15,46.5,208.0,2.9,1.1,232.5,251.93,213.27
2018,1,8,12,30,23.0,195.0,2.8,1.1,207.0,212.81,179.5
2018,1,8,12,45,12.0,174.0,2.75,1.15,180.5,182.39,153.37
2018,1,8,13,0,1.0,153.0,2.7,1.2,154.0,152.36,127.38
2018,1,8,13,15,3.0,158.5,2.6,1.25,160.0,159.67,133.83
2018,1,8,13,30,5.0,164.0,2.5,1.3,166.0,167.05,140.27
2018,1,8,13,45,4.5,158.0,2.4,1.3,160.0,160.56,134.81
2018,1,8,14,0,4.0,152.0,2.3,1.3,154.0,154.14,129.44
2018,1,8,14,15,3.5,145.5,2.2,1.25,147.0,147.26,123.71
2018,1,8,14,30,3.0,139.0,2.1,1.2,140.0,140.47,118.04
2018,1,8,14,45,2.0,114.5,2.0,1.15,115.0,114.38,95.56
2018,1,8,15,0,1.0,90.0,1.9,1.1,90.0,88.62,73.17
2018,1,8,15,15,0.5,60.5,1.8,0.9,60.5,58.72,46.89
2018,1,8,15,30,0.0,31.0,1.7,0.7,31.0,29.92,21.26
2018,1,8,15,45,0.0,28.5,1.65,0.5,28.5,27.5,19.11
2018,1,8,16,0,0.0,26.0,1.6,0.3,26.0,25.09,16.88
2018,1,8,16,15,0.0,21.5,1.55,0.1,21.5,20.74,12.86
2018,1,8,16,30,0.0,17.0,1.5,-0.1,17.0,16.39,8.78
2018,1,8,16,45,0.0,12.0,1.45,-0.25,12.0,11.57,4.07
2018,1,8,17,0,0.0,7.0,1.4,-0.4,7.0,6.75,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.45,3.5,3.44,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,190.0,17.0,1.1,0.95,29.5,46.85,0.0
2018,1,9,8,0,333.0,28.0,1.2,1.3,54.0,107.76,60.16
2018,1,9,8,15,435.5,35.5,1.3,1.65,92.5,161.8,117.47
2018,1,9,8,30,538.0,43.0,1.4,2.0,131.0,223.6,173.64
2018,1,9,8,45,599.5,48.5,1.5,2.35,173.0,277.62,224.0
2018,1,9,9,0,661.0,54.0,1.6,2.7,215.0,334.38,275.96
2018,1,9,9,15,703.5,57.0,1.5,3.2,255.5,385.81,321.87
2018,1,9,9,30,746.0,60.0,1.4,3.7,296.0,438.98,367.57
2018,1,9,9,45,775.5,62.0,1.35,4.2,333.0,485.54,406.57
2018,1,9,10,0,805.0,64.0,1.3,4.7,370.0,532.04,444.18
2018,1,9,10,15,824.0,66.0,1.25,5.45,401.5,571.91,474.9
2018,1,9,10,30,843.0,68.0,1.2,6.2,433.0,610.38,503.53
2018,1,9,10,45,857.0,69.0,1.1,6.9,458.5,639.0,523.54
2018,1,9,11,0,871.0,70.0,1.0,7.6,484.0,669.0,543.36
2018,1,9,11,15,879.0,71.0,1.0,8.45,502.5,692.47,558.0
2018,1,9,11,30,887.0,72.0,1.0,9.3,521.0,713.13,570.54
2018,1,9,11,45,891.5,72.5,0.95,10.15,531.5,727.75,578.02
2018,1,9,12,0,896.0,73.0,0.9,11.0,542.0,739.21,583.29
2018,1,9,12,15,894.5,73.5,0.8,11.45,544.5,743.06,583.34
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,743.6,581.19
2018,1,9,12,45,888.0,75.0,0.6,12.4,542.0,738.86,575.34
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,730.88,567.41
2018,1,9,13,15,862.0,79.0,0.4,13.05,520.5,714.98,554.84
2018,1,9,13,30,841.0,82.0,0.3,13.2,504.0,691.97,537.53
2018,1,9,13,45,844.5,77.5,0.15,13.35,487.5,674.68,523.92
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,654.27,508.57
2018,1,9,14,15,834.0,72.0,0.1,13.35,445.0,623.67,487.49
2018,1,9,14,30,820.0,71.0,0.2,13.2,419.0,591.0,464.89
2018,1,9,14,45,799.5,68.5,0.25,13.05,386.5,551.01,435.78
2018,1,9,15,0,779.0,66.0,0.3,12.9,354.0,509.86,404.92
2018,1,9,15,15,748.5,63.5,0.4,12.45,316.5,462.74,369.26
2018,1,9,15,30,718.0,61.0,0.5,12.0,279.0,415.81,332.2
2018,1,9,15,45,662.5,56.5,0.6,11.5,235.5,356.5,283.98
2018,1,9,16,0,607.0,52.0,0.7,11.0,192.0,302.12,237.93
2018,1,9,16,15,465.5,46.0,0.8,10.4,140.0,218.93,168.76
2018,1,9,16,30,324.0,40.0,0.9,9.8,88.0,148.23,109.73
2018,1,9,16,45,294.5,32.5,1.0,9.2,64.5,116.31,78.68
2018,1,9,17,0,265.0,25.0,1.1,8.6,41.0,82.45,23.18
2018,1,9,17,15,141.0,14.0,1.15,8.25,21.5,33.56,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.65,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.9,3.0,0.0,0.0
2018,1,10,7,45,9.0,12.5,1.2,2.15,12.5,13.71,0.0
2018,1,10,8,0,0.0,22.0,1.2,2.4,22.0,21.43,9.75
2018,1,10,8,15,0.0,36.0,1.4,2.95,36.0,35.69,24.85
2018,1,10,8,30,0.0,50.0,1.6,3.5,50.0,49.74,37.75
2018,1,10,8,45,1.0,62.0,1.8,4.0,62.0,61.91,48.77
2018,1,10,9,0,2.0,74.0,2.0,4.5,74.0,74.23,59.73
2018,1,10,9,15,3.5,76.5,1.95,5.2,77.5,76.79,61.94
2018,1,10,9,30,5.0,79.0,1.9,5.9,81.0,79.72,64.36
2018,1,10,9,45,39.0,83.0,1.9,6.6,98.0,104.13,85.7
2018,1,10,10,0,73.0,87.0,1.9,7.3,115.0,133.34,111.08
2018,1,10,10,15,37.0,69.0,1.95,8.05,83.0,90.48,73.52
2018,1,10,10,30,1.0,51.0,2.0,8.8,51.0,49.9,37.62
2018,1,10,10,45,25.5,93.0,2.1,9.55,105.0,109.91,89.34
2018,1,10,11,0,50.0,135.0,2.2,10.3,159.0,171.62,141.22
2018,1,10,11,15,61.5,171.0,2.15,10.7,201.5,219.78,180.64
2018,1,10,11,30,73.0,207.0,2.1,11.1,244.0,268.98,220.21
2018,1,10,11,45,45.5,197.0,2.1,11.55,220.0,238.45,194.08
2018,1,10,12,0,18.0,187.0,2.1,12.0,196.0,200.52,162.11
2018,1,10,12,15,11.5,174.5,2.1,12.25,180.5,182.47,147.09
2018,1,10,12,30,5.0,162.0,2.1,12.5,165.0,164.53,132.09
2018,1,10,12,45,14.0,179.5,2.05,12.75,187.0,189.61,152.8
2018,1,10,13,0,23.0,197.0,2.0,13.0,209.0,214.87,173.39
2018,1,10,13,15,22.5,194.5,2.0,13.1,206.0,211.82,170.87
2018,1,10,13,30,22.0,192.0,2.0,13.2,203.0,208.8,168.47
2018,1,10,13,45,35.0,192.5,1.95,13.3,209.5,225.55,182.49
2018,1,10,14,0,48.0,193.0,1.9,13.4,216.0,234.68,190.25
2018,1,10,14,15,42.5,181.0,1.8,13.3,200.5,217.12,176.06
2018,1,10,14,30,37.0,169.0,1.7,13.2,185.0,199.81,162.11
2018,1,10,14,45,28.5,154.0,1.55,13.05,165.5,177.65,144.04
2018,1,10,15,0,20.0,139.0,1.4,12.9,146.0,151.01,122.15
2018,1,10,15,15,121.0,114.5,1.3,12.0,152.0,185.9,152.73
2018,1,10,15,30,222.0,90.0,1.2,11.1,158.0,207.3,170.69
2018,1,10,15,45,453.0,68.5,1.1,10.25,182.0,282.74,230.61
2018,1,10,16,0,684.0,47.0,1.0,9.4,206.0,326.45,259.75
2018,1,10,16,15,620.5,42.0,1.05,8.55,163.5,267.07,206.96
2018,1,10,16,30,557.0,37.0,1.1,7.7,121.0,212.37,157.56
2018,1,10,16,45,448.5,30.0,1.2,6.8,83.0,149.84,101.89
2018,1,10,17,0,340.0,23.0,1.3,5.9,45.0,96.33,34.05
2018,1,10,17,15,183.5,13.0,1.3,5.55,23.5,38.98,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.9,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,7.5,4.5,2.1,5.35,4.5,5.61,0.0
2018,1,11,8,0,0.0,7.0,2.3,5.6,7.0,6.74,0.0
2018,1,11,8,15,0.0,10.5,2.4,6.05,10.5,10.12,2.92
2018,1,11,8,30,0.0,14.0,2.5,6.5,14.0,13.5,6.04
2018,1,11,8,45,0.0,16.5,2.55,6.95,16.5,15.91,8.27
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,18.32,10.43
2018,1,11,9,15,0.0,31.5,2.75,8.05,31.5,30.4,21.0
2018,1,11,9,30,0.0,44.0,2.9,8.7,44.0,42.49,31.46
2018,1,11,9,45,0.0,37.5,3.05,9.3,37.5,36.21,25.88
2018,1,11,10,0,0.0,31.0,3.2,9.9,31.0,29.93,20.34
2018,1,11,10,15,0.0,58.5,3.25,10.5,58.5,56.53,43.13
2018,1,11,10,30,0.0,86.0,3.3,11.1,86.0,83.43,65.83
2018,1,11,10,45,0.0,85.0,3.3,11.65,85.0,82.33,64.62
