Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,0,0.0,84.0,3.3,12.2,84.0,81.26,63.48
2018,1,11,11,15,0.0,89.5,3.25,12.7,89.5,86.72,67.85
2018,1,11,11,30,0.0,95.0,3.2,13.2,95.0,92.2,72.22
2018,1,11,11,45,2.0,125.0,3.15,13.7,126.0,124.04,98.54
2018,1,11,12,0,4.0,155.0,3.1,14.2,157.0,156.48,124.99
2018,1,11,12,15,3.0,141.5,3.1,14.65,143.0,141.69,112.53
2018,1,11,12,30,2.0,128.0,3.1,15.1,129.0,127.05,100.31
2018,1,11,12,45,1.5,128.0,3.15,15.5,129.0,126.69,99.88
2018,1,11,13,0,1.0,128.0,3.2,15.9,129.0,126.36,99.48
2018,1,11,13,15,1.0,131.5,3.2,16.15,132.5,130.02,102.45
2018,1,11,13,30,1.0,135.0,3.2,16.4,136.0,133.74,105.48
2018,1,11,13,45,2.0,131.0,3.2,16.65,132.0,130.43,102.82
2018,1,11,14,0,3.0,127.0,3.2,16.9,128.0,127.11,100.17
2018,1,11,14,15,4.5,116.0,3.05,16.8,118.0,116.85,91.96
2018,1,11,14,30,6.0,105.0,2.9,16.7,108.0,106.55,83.68
2018,1,11,14,45,3.0,86.5,2.7,16.6,88.0,85.89,66.62
2018,1,11,15,0,0.0,68.0,2.5,16.5,68.0,65.73,49.86
2018,1,11,15,15,17.0,85.5,2.35,16.05,91.0,95.19,74.95
2018,1,11,15,30,34.0,103.0,2.2,15.6,114.0,122.7,98.04
2018,1,11,15,45,45.0,94.5,2.1,15.15,106.5,117.76,93.78
2018,1,11,16,0,56.0,86.0,2.0,14.7,99.0,112.04,88.5
2018,1,11,16,15,36.5,68.5,2.05,14.45,76.5,84.31,64.8
2018,1,11,16,30,17.0,51.0,2.1,14.2,54.0,58.32,42.65
2018,1,11,16,45,14.5,35.5,2.2,13.95,37.5,40.68,26.84
2018,1,11,17,0,12.0,20.0,2.3,13.7,21.0,22.55,6.36
2018,1,11,17,15,11.5,11.0,2.4,13.8,11.5,12.48,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,74.5,9.5,2.7,14.9,13.5,21.08,0.0
2018,1,12,8,0,116.0,13.0,2.7,15.2,22.0,45.09,22.03
2018,1,12,8,15,166.5,20.0,2.8,15.5,42.5,73.34,49.22
2018,1,12,8,30,217.0,27.0,2.9,15.8,63.0,105.4,77.23
2018,1,12,8,45,212.5,28.0,3.0,16.1,71.5,114.89,87.75
2018,1,12,9,0,208.0,29.0,3.1,16.4,80.0,123.67,97.12
2018,1,12,9,15,105.0,40.5,3.3,16.7,66.5,92.57,72.6
2018,1,12,9,30,2.0,52.0,3.5,17.0,53.0,51.21,37.69
2018,1,12,9,45,1.0,48.5,3.65,17.3,49.0,47.37,34.39
2018,1,12,10,0,0.0,45.0,3.8,17.6,45.0,43.46,30.99
2018,1,12,10,15,0.0,50.0,3.85,17.9,50.0,48.3,34.94
2018,1,12,10,30,0.0,55.0,3.9,18.2,55.0,53.15,38.86
2018,1,12,10,45,0.0,64.0,4.0,18.45,64.0,61.86,45.99
2018,1,12,11,0,0.0,73.0,4.1,18.7,73.0,70.58,53.07
2018,1,12,11,15,1.5,98.0,4.1,18.8,99.0,96.3,74.17
2018,1,12,11,30,3.0,123.0,4.1,18.9,125.0,122.74,95.67
2018,1,12,11,45,1.5,104.5,4.15,19.0,105.5,102.81,79.23
2018,1,12,12,0,0.0,86.0,4.2,19.1,86.0,83.2,63.09
2018,1,12,12,15,2.5,103.5,4.15,19.15,105.0,102.51,78.94
2018,1,12,12,30,5.0,121.0,4.1,19.2,124.0,122.09,94.91
2018,1,12,12,45,5.0,129.0,4.05,19.25,132.0,130.27,101.52
2018,1,12,13,0,5.0,137.0,4.0,19.3,140.0,138.51,108.19
2018,1,12,13,15,6.0,131.5,4.05,19.45,135.0,133.59,104.24
2018,1,12,13,30,7.0,126.0,4.1,19.6,130.0,128.66,100.32
2018,1,12,13,45,11.5,121.0,4.1,19.75,127.0,126.64,98.87
2018,1,12,14,0,16.0,116.0,4.1,19.9,124.0,124.43,97.28
2018,1,12,14,15,10.5,106.0,3.95,19.85,111.0,110.42,85.83
2018,1,12,14,30,5.0,96.0,3.8,19.8,98.0,96.7,74.6
2018,1,12,14,45,16.5,116.5,3.65,19.75,123.0,124.8,98.01
2018,1,12,15,0,28.0,137.0,3.5,19.7,148.0,158.04,125.37
2018,1,12,15,15,16.0,97.0,3.1,19.1,103.0,103.93,81.16
2018,1,12,15,30,4.0,57.0,2.7,18.5,58.0,56.99,42.3
2018,1,12,15,45,2.0,37.5,2.35,17.9,38.0,37.08,25.68
2018,1,12,16,0,0.0,18.0,2.0,17.3,18.0,17.36,9.05
2018,1,12,16,15,0.0,15.0,2.05,16.65,15.0,14.46,6.55
2018,1,12,16,30,0.0,12.0,2.1,16.0,12.0,11.57,4.01
2018,1,12,16,45,0.0,9.5,2.15,15.4,9.5,9.16,1.78
2018,1,12,17,0,0.0,7.0,2.2,14.8,7.0,6.74,0.0
2018,1,12,17,15,0.0,3.5,2.4,14.85,3.5,3.44,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,3.0,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,6.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,121.0,13.0,4.25,-0.7,22.5,31.87,0.0
2018,1,13,8,0,236.0,25.0,4.5,-0.5,44.0,84.78,49.13
2018,1,13,8,15,358.0,32.5,4.6,-0.15,82.0,138.24,101.7
2018,1,13,8,30,480.0,40.0,4.7,0.2,120.0,202.36,159.66
2018,1,13,8,45,598.0,47.0,4.85,0.55,175.5,274.02,225.16
2018,1,13,9,0,716.0,54.0,5.0,0.9,231.0,357.32,300.77
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.0,410.06,350.11
2018,1,13,9,30,797.0,59.0,5.1,1.7,315.0,464.28,399.43
2018,1,13,9,45,825.0,61.0,5.1,2.05,353.5,512.42,442.34
2018,1,13,10,0,853.0,63.0,5.1,2.4,392.0,560.29,483.84
2018,1,13,10,15,870.5,64.5,5.1,2.7,424.5,597.38,515.59
2018,1,13,10,30,888.0,66.0,5.1,3.0,457.0,635.94,547.69
2018,1,13,10,45,901.0,67.5,5.1,3.3,483.5,669.69,575.17
2018,1,13,11,0,914.0,69.0,5.1,3.6,510.0,701.09,599.24
2018,1,13,11,15,923.0,69.5,5.1,3.75,529.5,725.97,617.94
2018,1,13,11,30,932.0,70.0,5.1,3.9,549.0,747.91,634.31
2018,1,13,11,45,939.0,70.0,5.05,4.1,561.5,764.74,646.3
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,778.3,655.79
2018,1,13,12,15,949.5,69.5,5.0,4.35,578.0,785.29,660.87
2018,1,13,12,30,953.0,69.0,5.0,4.4,582.0,788.79,663.38
2018,1,13,12,45,953.0,68.0,5.0,4.5,578.0,785.58,660.69
2018,1,13,13,0,953.0,67.0,5.0,4.6,574.0,778.84,655.43
2018,1,13,13,15,949.0,66.5,4.95,4.5,562.0,766.28,645.97
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,750.36,634.0
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.0,727.92,617.09
2018,1,13,14,0,931.0,63.0,4.9,4.3,510.0,702.46,597.79
2018,1,13,14,15,919.5,61.5,4.8,4.05,483.0,671.2,573.55
2018,1,13,14,30,908.0,60.0,4.7,3.8,456.0,637.47,545.73
2018,1,13,14,45,891.0,58.5,4.65,3.6,423.0,598.26,512.91
2018,1,13,15,0,874.0,57.0,4.6,3.4,390.0,557.4,477.97
2018,1,13,15,15,850.0,54.5,4.45,2.95,351.5,510.36,437.13
2018,1,13,15,30,826.0,52.0,4.3,2.5,313.0,462.81,394.69
2018,1,13,15,45,793.0,48.5,4.1,2.1,271.0,412.13,348.2
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,359.86,299.05
2018,1,13,16,15,702.0,41.0,3.55,0.95,184.5,299.54,242.44
2018,1,13,16,30,644.0,37.0,3.2,0.2,140.0,243.22,188.44
2018,1,13,16,45,544.0,30.5,2.85,-0.5,98.5,178.19,127.64
2018,1,13,17,0,444.0,24.0,2.5,-1.2,57.0,120.39,61.15
2018,1,13,17,15,243.5,14.0,2.55,-1.55,30.0,50.29,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.15,-6.25,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.4,-6.0,6.0,0.0,0.0
2018,1,14,7,45,255.5,17.0,3.65,-5.8,34.0,57.05,0.0
2018,1,14,8,0,432.0,27.0,3.9,-5.6,62.0,125.35,74.42
2018,1,14,8,15,549.0,33.5,3.85,-5.25,107.0,186.98,139.34
2018,1,14,8,30,666.0,40.0,3.8,-4.9,152.0,258.37,206.36
2018,1,14,8,45,724.5,44.5,3.8,-4.5,198.0,316.89,263.46
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,379.34,322.93
2018,1,14,9,15,820.0,52.0,3.7,-3.75,287.5,433.97,374.25
2018,1,14,9,30,857.0,55.0,3.6,-3.4,331.0,487.2,422.81
2018,1,14,9,45,882.5,56.5,3.5,-3.0,370.5,535.48,465.59
2018,1,14,10,0,908.0,58.0,3.4,-2.6,410.0,583.24,506.5
2018,1,14,10,15,924.5,60.0,3.25,-2.3,444.0,625.3,541.43
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,665.55,573.8
2018,1,14,10,45,952.0,63.5,3.0,-1.65,505.0,699.54,600.25
2018,1,14,11,0,963.0,65.0,2.9,-1.3,532.0,730.89,622.68
2018,1,14,11,15,970.5,66.0,2.8,-1.1,552.0,756.4,640.59
2018,1,14,11,30,978.0,67.0,2.7,-0.9,572.0,778.75,655.96
2018,1,14,11,45,982.5,67.5,2.55,-0.65,584.0,795.04,666.12
2018,1,14,12,0,987.0,68.0,2.4,-0.4,596.0,807.85,673.61
2018,1,14,12,15,988.5,68.0,2.4,-0.3,600.0,814.27,677.89
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,817.03,679.61
2018,1,14,12,45,959.0,74.5,2.35,-0.05,590.5,799.62,665.7
2018,1,14,13,0,928.0,81.0,2.3,0.1,577.0,778.83,649.54
2018,1,14,13,15,899.0,85.5,2.25,0.15,557.5,758.6,634.17
2018,1,14,13,30,870.0,90.0,2.2,0.2,538.0,731.14,613.29
2018,1,14,13,45,739.5,112.0,2.15,0.25,483.0,652.99,551.71
2018,1,14,14,0,609.0,134.0,2.1,0.3,428.0,573.67,487.14
2018,1,14,14,15,534.5,141.0,2.05,0.2,389.0,514.8,439.27
2018,1,14,14,30,460.0,148.0,2.0,0.1,350.0,461.32,394.8
2018,1,14,14,45,530.5,125.0,2.0,0.05,341.5,463.28,397.46
2018,1,14,15,0,601.0,102.0,2.0,0.0,333.0,462.19,396.43
2018,1,14,15,15,595.5,93.0,1.8,-0.35,302.5,426.97,365.68
2018,1,14,15,30,590.0,84.0,1.6,-0.7,272.0,390.5,333.22
2018,1,14,15,45,618.0,71.0,1.45,-1.05,244.0,363.45,307.57
2018,1,14,16,0,646.0,58.0,1.3,-1.4,216.0,332.45,276.95
2018,1,14,16,15,439.0,58.0,1.2,-2.05,156.0,228.76,187.34
2018,1,14,16,30,232.0,58.0,1.1,-2.7,96.0,143.11,114.23
2018,1,14,16,45,182.0,42.0,1.0,-3.4,66.0,101.13,75.76
2018,1,14,17,0,132.0,26.0,0.9,-4.1,36.0,62.08,34.49
2018,1,14,17,15,103.5,16.5,0.95,-4.0,21.0,32.0,0.0
2018,1,14,17,30,75.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,37.5,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.2,6.0,6.88,0.0
2018,1,15,7,45,225.0,18.0,2.3,-7.0,33.5,53.24,0.0
2018,1,15,8,0,389.0,29.0,2.4,-6.8,61.0,121.07,73.72
2018,1,15,8,15,487.5,36.0,2.35,-6.4,101.5,175.82,132.14
2018,1,15,8,30,586.0,43.0,2.3,-6.0,142.0,236.8,189.85
2018,1,15,8,45,645.0,48.5,2.3,-5.6,186.0,292.97,244.05
2018,1,15,9,0,704.0,54.0,2.3,-5.2,230.0,353.27,300.85
2018,1,15,9,15,744.0,58.0,2.2,-4.75,273.0,407.1,350.62
2018,1,15,9,30,784.0,62.0,2.1,-4.3,316.0,462.48,399.97
2018,1,15,9,45,811.5,64.5,2.05,-3.85,354.5,510.7,441.9
2018,1,15,10,0,839.0,67.0,2.0,-3.4,393.0,558.66,482.22
2018,1,15,10,15,858.5,69.0,1.9,-2.95,426.5,600.65,516.14
2018,1,15,10,30,878.0,71.0,1.8,-2.5,460.0,641.19,547.79
2018,1,15,10,45,892.0,72.0,1.7,-2.05,487.0,671.44,570.53
2018,1,15,11,0,906.0,73.0,1.6,-1.6,514.0,702.97,592.56
2018,1,15,11,15,917.5,73.0,1.5,-1.2,534.5,729.08,609.73
2018,1,15,11,30,929.0,73.0,1.4,-0.8,555.0,752.38,624.54
2018,1,15,11,45,936.5,73.5,1.3,-0.4,568.0,770.33,635.17
2018,1,15,12,0,944.0,74.0,1.2,0.0,581.0,785.03,643.32
2018,1,15,12,15,946.5,74.0,1.05,0.25,585.5,792.06,645.4
2018,1,15,12,30,949.0,74.0,0.9,0.5,590.0,795.58,644.94
2018,1,15,12,45,949.0,73.0,0.75,0.75,586.0,792.55,639.73
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,785.99,632.1
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,773.24,622.26
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,757.13,610.22
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.0,734.76,593.68
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,709.39,575.09
2018,1,15,14,15,910.0,68.0,0.45,1.45,490.5,677.29,553.25
2018,1,15,14,30,896.0,67.0,0.5,1.4,463.0,642.86,528.03
2018,1,15,14,45,875.5,65.5,0.55,1.35,429.0,601.89,497.08
2018,1,15,15,0,855.0,64.0,0.6,1.3,395.0,562.56,466.35
2018,1,15,15,15,827.5,61.5,0.55,1.0,356.0,513.96,426.73
2018,1,15,15,30,800.0,59.0,0.5,0.7,317.0,465.1,385.75
2018,1,15,15,45,759.5,55.5,0.45,0.4,274.0,409.4,337.96
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,355.26,289.94
2018,1,15,16,15,655.5,47.5,0.3,-0.25,186.5,293.82,234.63
2018,1,15,16,30,592.0,43.0,0.2,-0.6,142.0,236.87,182.16
2018,1,15,16,45,484.5,36.0,0.15,-0.95,100.5,173.53,125.25
2018,1,15,17,0,377.0,29.0,0.1,-1.3,59.0,116.83,66.81
2018,1,15,17,15,217.0,18.0,0.15,-1.35,32.5,51.31,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,5.9,0.0
2018,1,16,7,45,229.0,16.5,0.8,-3.7,33.0,52.42,0.0
2018,1,16,8,0,394.0,27.0,0.8,-3.3,60.0,120.48,72.83
2018,1,16,8,15,493.0,34.0,0.9,-2.75,101.0,173.2,127.72
2018,1,16,8,30,592.0,41.0,1.0,-2.2,142.0,236.94,186.41
2018,1,16,8,45,651.0,46.0,1.05,-1.65,186.0,292.85,238.93
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,352.93,293.89
2018,1,16,9,15,734.0,56.0,1.35,-0.15,269.0,400.99,337.93
2018,1,16,9,30,758.0,61.0,1.6,0.8,308.0,449.3,380.74
2018,1,16,9,45,708.0,77.5,1.8,1.7,329.5,472.98,401.64
2018,1,16,10,0,658.0,94.0,2.0,2.6,351.0,489.26,415.44
2018,1,16,10,15,593.0,115.5,2.1,3.05,361.5,496.25,420.89
2018,1,16,10,30,528.0,137.0,2.2,3.5,372.0,494.4,418.66
2018,1,16,10,45,499.0,153.5,2.25,4.0,386.0,508.3,428.85
2018,1,16,11,0,470.0,170.0,2.3,4.5,400.0,518.97,436.03
2018,1,16,11,15,498.5,170.0,2.3,4.75,422.5,548.74,459.62
2018,1,16,11,30,527.0,170.0,2.3,5.0,445.0,577.71,482.19
2018,1,16,11,45,489.0,184.5,2.35,5.25,444.0,573.11,477.15
2018,1,16,12,0,451.0,199.0,2.4,5.5,443.0,565.72,470.12
2018,1,16,12,15,385.5,215.5,2.4,5.6,425.0,529.38,440.07
2018,1,16,12,30,320.0,232.0,2.4,5.7,407.0,499.92,415.2
2018,1,16,12,45,290.0,235.5,2.4,5.8,393.0,480.96,399.53
2018,1,16,13,0,260.0,239.0,2.4,5.9,379.0,461.15,383.07
2018,1,16,13,15,247.0,234.5,2.35,5.9,365.5,444.15,369.39
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,418.37,348.76
2018,1,16,13,45,297.0,212.0,2.25,5.85,361.0,446.38,372.9
2018,1,16,14,0,360.0,194.0,2.2,5.8,370.0,462.87,387.39
2018,1,16,14,15,338.0,186.5,1.95,5.55,345.0,431.55,361.55
2018,1,16,14,30,316.0,179.0,1.7,5.3,320.0,400.26,335.8
2018,1,16,14,45,266.5,168.0,1.5,5.0,281.0,348.82,293.29
2018,1,16,15,0,217.0,157.0,1.3,4.7,242.0,299.77,252.37
2018,1,16,15,15,181.5,143.5,1.25,4.15,210.0,252.2,212.89
2018,1,16,15,30,146.0,130.0,1.2,3.6,178.0,213.3,179.97
2018,1,16,15,45,110.0,114.5,1.15,3.05,148.0,174.47,146.63
2018,1,16,16,0,74.0,99.0,1.1,2.5,118.0,134.28,111.77
2018,1,16,16,15,79.5,80.5,1.1,2.15,97.0,117.19,96.1
2018,1,16,16,30,85.0,62.0,1.1,1.8,76.0,95.15,75.49
2018,1,16,16,45,53.0,45.5,1.15,1.45,53.5,65.05,48.58
2018,1,16,17,0,21.0,29.0,1.2,1.1,31.0,35.13,20.28
2018,1,16,17,15,20.5,16.5,1.2,1.0,17.5,19.44,0.0
2018,1,16,17,30,20.0,4.0,1.2,0.9,4.0,3.93,0.0
2018,1,16,17,45,10.0,2.0,1.2,0.85,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.97,0.0
2018,1,17,7,45,0.5,5.0,3.4,-1.95,5.0,4.99,0.0
2018,1,17,8,0,0.0,8.0,3.5,-2.0,8.0,7.71,0.33
2018,1,17,8,15,0.0,10.5,3.55,-1.95,10.5,10.12,3.2
2018,1,17,8,30,0.0,13.0,3.6,-1.9,13.0,12.53,5.54
2018,1,17,8,45,0.0,16.0,3.6,-1.85,16.0,15.43,8.27
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,18.32,10.95
2018,1,17,9,15,0.0,23.0,3.65,-1.75,23.0,22.19,14.47
2018,1,17,9,30,0.0,27.0,3.7,-1.7,27.0,26.06,17.96
2018,1,17,9,45,0.0,58.5,3.7,-1.65,58.5,56.53,45.36
2018,1,17,10,0,0.0,90.0,3.7,-1.6,90.0,87.78,73.13
2018,1,17,10,15,0.0,97.0,3.75,-1.65,97.0,94.69,79.11
2018,1,17,10,30,0.0,104.0,3.8,-1.7,104.0,101.64,85.11
2018,1,17,10,45,0.5,104.5,3.85,-1.7,104.5,102.31,85.56
2018,1,17,11,0,1.0,105.0,3.9,-1.7,105.0,103.04,86.09
2018,1,17,11,15,1.0,110.5,3.95,-1.7,111.0,108.55,90.82
2018,1,17,11,30,1.0,116.0,4.0,-1.7,117.0,114.07,95.56
2018,1,17,11,45,0.5,115.5,4.05,-1.75,116.0,113.15,94.66
2018,1,17,12,0,0.0,115.0,4.1,-1.8,115.0,112.24,93.8
2018,1,17,12,15,0.5,124.5,4.15,-1.85,125.0,122.24,102.55
2018,1,17,12,30,1.0,134.0,4.2,-1.9,135.0,132.3,111.37
2018,1,17,12,45,0.5,120.5,4.25,-1.9,121.0,118.17,99.0
2018,1,17,13,0,0.0,107.0,4.3,-1.9,107.0,104.15,86.74
2018,1,17,13,15,0.0,101.0,4.3,-1.95,101.0,98.14,81.54
2018,1,17,13,30,0.0,95.0,4.3,-2.0,95.0,92.15,76.35
2018,1,17,13,45,1.5,97.5,4.3,-2.05,98.0,95.76,79.7
2018,1,17,14,0,3.0,100.0,4.3,-2.1,101.0,99.34,83.04
2018,1,17,14,15,6.0,105.5,4.3,-2.15,108.0,106.94,89.99
2018,1,17,14,30,9.0,111.0,4.3,-2.2,115.0,114.5,96.9
2018,1,17,14,45,4.5,86.0,4.25,-2.25,88.0,86.2,71.84
2018,1,17,15,0,0.0,61.0,4.2,-2.3,61.0,58.95,47.52
2018,1,17,15,15,0.0,52.5,4.15,-2.4,52.5,50.72,40.23
2018,1,17,15,30,0.0,44.0,4.1,-2.5,44.0,42.49,32.88
2018,1,17,15,45,0.0,36.5,4.05,-2.6,36.5,35.24,26.35
2018,1,17,16,0,0.0,29.0,4.0,-2.7,29.0,27.98,19.75
2018,1,17,16,15,0.0,23.0,3.95,-2.8,23.0,22.19,14.42
2018,1,17,16,30,0.0,17.0,3.9,-2.9,17.0,16.39,9.04
2018,1,17,16,45,0.0,12.5,3.8,-3.05,12.5,12.05,4.93
2018,1,17,17,0,0.0,8.0,3.7,-3.2,8.0,7.71,0.43
2018,1,17,17,15,0.0,4.5,3.75,-3.25,4.5,4.42,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.98,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,11.5,1.5,1.85,-10.95,1.5,0.0,0.0
2018,1,18,7,30,23.0,3.0,2.1,-10.2,3.0,2.95,0.0
2018,1,18,7,45,87.0,9.0,2.35,-9.45,15.5,22.65,0.0
2018,1,18,8,0,151.0,15.0,2.6,-8.7,28.0,55.79,33.6
2018,1,18,8,15,329.5,26.5,2.8,-7.95,77.0,124.13,93.72
2018,1,18,8,30,508.0,38.0,3.0,-7.2,126.0,209.69,169.77
2018,1,18,8,45,646.0,45.5,3.15,-6.4,189.5,291.42,244.61
2018,1,18,9,0,784.0,53.0,3.3,-5.6,253.0,386.37,330.56
2018,1,18,9,15,816.5,57.0,3.25,-4.95,297.0,440.68,381.11
2018,1,18,9,30,849.0,61.0,3.2,-4.3,341.0,495.75,430.63
2018,1,18,9,45,872.5,64.0,3.2,-3.65,381.0,545.28,473.94
2018,1,18,10,0,896.0,67.0,3.2,-3.0,421.0,594.12,515.24
2018,1,18,10,15,913.5,69.5,3.15,-2.4,456.0,634.46,548.34
2018,1,18,10,30,931.0,72.0,3.1,-1.8,491.0,676.09,581.41
2018,1,18,10,45,943.5,73.5,3.05,-1.2,519.0,711.28,608.42
2018,1,18,11,0,956.0,75.0,3.0,-0.6,547.0,743.94,631.43
2018,1,18,11,15,964.0,76.0,3.0,-0.1,567.5,770.11,649.65
2018,1,18,11,30,972.0,77.0,3.0,0.4,588.0,793.17,665.41
2018,1,18,11,45,976.5,77.5,3.0,0.9,600.5,809.81,676.24
2018,1,18,12,0,981.0,78.0,3.0,1.4,613.0,822.97,684.53
2018,1,18,12,15,980.5,79.5,3.0,1.75,617.5,829.97,688.63
2018,1,18,12,30,980.0,81.0,3.0,2.1,622.0,833.3,690.15
2018,1,18,12,45,975.5,82.5,3.0,2.45,618.5,829.95,686.81
2018,1,18,13,0,971.0,84.0,3.0,2.8,615.0,822.99,680.97
2018,1,18,13,15,967.5,83.0,3.0,3.0,602.5,810.36,671.38
2018,1,18,13,30,964.0,82.0,3.0,3.2,590.0,794.25,659.31
2018,1,18,13,45,957.0,80.5,3.05,3.45,570.0,771.71,642.62
2018,1,18,14,0,950.0,79.0,3.1,3.7,550.0,746.03,623.57
2018,1,18,14,15,939.0,76.5,3.0,3.7,522.0,713.58,598.97
2018,1,18,14,30,928.0,74.0,2.9,3.7,494.0,678.53,570.71
2018,1,18,14,45,912.0,71.5,2.8,3.7,459.5,641.36,540.13
2018,1,18,15,0,896.0,69.0,2.7,3.7,425.0,598.79,504.69
2018,1,18,15,15,873.0,65.0,2.45,3.15,384.5,549.21,463.15
2018,1,18,15,30,850.0,61.0,2.2,2.6,344.0,498.88,419.85
2018,1,18,15,45,815.5,57.0,1.9,2.05,299.5,442.92,370.46
2018,1,18,16,0,781.0,53.0,1.6,1.5,255.0,387.87,320.39
2018,1,18,16,15,727.0,48.0,1.65,0.7,208.5,325.95,264.46
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,267.55,209.89
2018,1,18,16,45,578.0,36.0,1.7,-0.9,117.0,200.21,147.93
2018,1,18,17,0,483.0,29.0,1.7,-1.7,72.0,141.38,89.11
2018,1,18,17,15,286.5,18.5,1.8,-1.7,40.0,69.33,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,18.01,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.5,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,85.0,7.0,1.5,-4.9,7.0,16.19,0.0
2018,1,19,7,45,280.5,18.0,1.7,-4.05,38.5,62.29,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,70.0,138.0,86.01
2018,1,19,8,15,573.0,36.0,1.85,-2.55,115.0,196.91,146.11
2018,1,19,8,30,670.0,43.0,1.8,-1.9,160.0,264.5,208.9
2018,1,19,8,45,726.5,48.5,1.75,-1.2,207.5,324.22,265.21
2018,1,19,9,0,783.0,54.0,1.7,-0.5,255.0,387.76,323.22
2018,1,19,9,15,815.5,59.0,1.65,0.3,300.0,443.26,372.68
2018,1,19,9,30,848.0,64.0,1.6,1.1,345.0,499.55,420.76
2018,1,19,9,45,868.5,69.0,1.5,1.85,386.0,549.83,461.87
2018,1,19,10,0,889.0,74.0,1.4,2.6,427.0,599.21,500.49
2018,1,19,10,15,906.0,76.5,1.45,3.4,462.0,642.49,534.0
2018,1,19,10,30,923.0,79.0,1.5,4.2,497.0,684.0,565.21
2018,1,19,10,45,935.0,81.5,1.55,4.95,525.5,720.16,591.64
2018,1,19,11,0,947.0,84.0,1.6,5.7,554.0,753.77,614.71
2018,1,19,11,15,954.5,85.5,1.6,6.15,575.0,776.12,629.04
2018,1,19,11,30,962.0,87.0,1.6,6.6,596.0,799.34,644.09
2018,1,19,11,45,966.5,88.0,1.6,7.1,609.0,816.52,654.59
2018,1,19,12,0,971.0,89.0,1.6,7.6,622.0,830.26,662.71
2018,1,19,12,15,972.5,89.5,1.7,7.9,626.5,837.63,668.02
2018,1,19,12,30,974.0,90.0,1.8,8.2,631.0,841.37,670.91
2018,1,19,12,45,973.0,89.5,1.9,8.45,627.0,838.43,669.27
2018,1,19,13,0,972.0,89.0,2.0,8.7,623.0,831.86,665.18
2018,1,19,13,15,968.0,87.5,2.0,8.8,610.5,818.34,655.59
2018,1,19,13,30,964.0,86.0,2.0,8.9,598.0,801.34,643.65
2018,1,19,13,45,956.5,85.0,2.05,9.0,578.0,779.05,628.37
2018,1,19,14,0,949.0,84.0,2.1,9.1,558.0,757.63,613.75
2018,1,19,14,15,937.5,82.0,1.9,8.75,530.0,725.22,589.7
2018,1,19,14,30,926.0,80.0,1.7,8.4,502.0,690.2,562.33
2018,1,19,14,45,909.5,77.0,1.55,8.1,467.0,648.62,529.79
2018,1,19,15,0,893.0,74.0,1.4,7.8,432.0,605.21,495.17
2018,1,19,15,15,868.5,70.5,1.4,6.8,391.5,555.4,456.87
2018,1,19,15,30,844.0,67.0,1.4,5.8,351.0,504.94,416.53
2018,1,19,15,45,807.5,62.5,1.4,4.75,305.5,447.59,369.06
2018,1,19,16,0,771.0,58.0,1.4,3.7,260.0,391.32,320.49
2018,1,19,16,15,715.0,52.0,1.5,2.85,212.5,327.79,264.28
2018,1,19,16,30,659.0,46.0,1.6,2.0,165.0,268.01,209.42
2018,1,19,16,45,563.5,39.0,1.65,1.1,120.0,200.77,148.34
2018,1,19,17,0,468.0,32.0,1.7,0.2,75.0,145.09,93.63
2018,1,19,17,15,291.0,21.0,1.7,0.0,43.0,73.47,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,22.93,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,17.18,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,66.93,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,136.99,85.04
2018,1,20,8,15,561.5,37.0,1.7,1.75,115.5,195.23,143.02
2018,1,20,8,30,657.0,44.0,1.7,2.3,160.0,261.97,204.14
2018,1,20,8,45,712.0,50.0,1.7,2.85,207.5,321.19,259.3
2018,1,20,9,0,767.0,56.0,1.7,3.4,255.0,384.15,316.19
2018,1,20,9,15,799.5,60.5,1.75,4.1,299.0,438.55,364.48
2018,1,20,9,30,832.0,65.0,1.8,4.8,343.0,493.77,411.7
2018,1,20,9,45,854.5,69.5,1.9,5.5,383.5,544.06,453.58
2018,1,20,10,0,877.0,74.0,2.0,6.2,424.0,593.65,493.57
2018,1,20,10,15,894.5,76.5,2.1,6.9,459.0,636.95,527.55
2018,1,20,10,30,912.0,79.0,2.2,7.6,494.0,678.55,559.36
2018,1,20,10,45,922.5,81.0,2.35,8.25,521.5,712.97,585.38
2018,1,20,11,0,933.0,83.0,2.5,8.9,549.0,744.8,608.03
2018,1,20,11,15,939.0,84.5,2.55,9.4,568.5,765.89,621.93
2018,1,20,11,30,945.0,86.0,2.6,9.9,588.0,787.87,636.57
2018,1,20,11,45,949.5,87.0,2.6,10.35,601.0,804.92,647.34
2018,1,20,12,0,954.0,88.0,2.6,10.8,614.0,818.59,655.72
2018,1,20,12,15,954.0,89.0,2.65,11.1,618.5,825.38,659.94
2018,1,20,12,30,954.0,90.0,2.7,11.4,623.0,828.59,661.76
2018,1,20,12,45,947.5,91.0,2.7,11.7,617.5,823.32,657.23
2018,1,20,13,0,941.0,92.0,2.7,12.0,612.0,819.13,653.73
2018,1,20,13,15,937.0,91.0,2.7,12.1,600.0,806.41,644.62
2018,1,20,13,30,933.0,90.0,2.7,12.2,588.0,790.28,633.21
2018,1,20,13,45,926.0,88.0,2.65,12.3,568.0,767.58,616.75
2018,1,20,14,0,919.0,86.0,2.6,12.4,548.0,741.8,598.1
2018,1,20,14,15,908.0,83.5,2.35,12.1,520.5,709.85,574.27
2018,1,20,14,30,897.0,81.0,2.1,11.8,493.0,675.37,547.25
2018,1,20,14,45,879.0,78.0,1.85,11.45,458.0,633.71,514.4
2018,1,20,15,0,861.0,75.0,1.6,11.1,423.0,590.42,479.64
2018,1,20,15,15,836.5,71.0,1.55,10.05,383.0,541.14,441.78
2018,1,20,15,30,812.0,67.0,1.5,9.0,343.0,491.31,402.07
2018,1,20,15,45,777.5,62.5,1.45,7.9,299.0,436.1,356.6
2018,1,20,16,0,743.0,58.0,1.4,6.8,255.0,381.89,310.12
2018,1,20,16,15,689.0,52.0,1.45,5.9,209.0,320.24,256.06
2018,1,20,16,30,635.0,46.0,1.5,5.0,163.0,262.2,203.36
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.0,199.39,146.67
2018,1,20,17,0,453.0,32.0,1.6,3.3,75.0,143.1,92.98
2018,1,20,17,15,283.0,21.0,1.6,3.2,43.0,73.3,0.0
2018,1,20,17,30,113.0,10.0,1.6,3.1,11.0,23.04,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,13.47,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,57.07,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,119.91,75.18
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,172.73,126.17
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,234.65,181.94
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,288.64,231.62
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,345.37,282.54
2018,1,21,9,15,709.5,59.0,1.55,7.0,272.5,396.95,327.57
2018,1,21,9,30,746.0,63.0,1.4,7.6,314.0,449.91,371.88
2018,1,21,9,45,727.0,74.5,1.2,8.25,342.0,482.34,397.62
2018,1,21,10,0,708.0,86.0,1.0,8.9,370.0,513.38,420.7
2018,1,21,10,15,759.0,82.5,1.0,9.6,410.0,562.81,458.76
2018,1,21,10,30,810.0,79.0,1.0,10.3,450.0,615.08,497.64
2018,1,21,10,45,835.0,78.0,1.0,11.05,479.5,653.06,524.56
2018,1,21,11,0,860.0,77.0,1.0,11.8,509.0,689.43,548.87
2018,1,21,11,15,869.0,78.0,1.05,12.5,528.5,710.67,562.22
2018,1,21,11,30,878.0,79.0,1.1,13.2,548.0,733.17,576.6
2018,1,21,11,45,869.0,83.5,1.2,13.9,556.5,747.9,586.01
2018,1,21,12,0,860.0,88.0,1.3,14.6,565.0,754.85,590.02
2018,1,21,12,15,877.0,84.0,1.35,14.9,573.5,763.72,595.89
2018,1,21,12,30,894.0,80.0,1.4,15.2,582.0,774.0,602.85
2018,1,21,12,45,804.0,106.0,1.5,15.5,555.5,738.58,578.02
2018,1,21,13,0,714.0,132.0,1.6,15.8,529.0,698.63,550.13
2018,1,21,13,15,584.5,165.0,1.65,15.8,485.5,628.32,497.32
2018,1,21,13,30,455.0,198.0,1.7,15.8,442.0,562.6,446.89
2018,1,21,13,45,447.5,191.5,1.7,15.8,425.0,542.32,432.37
2018,1,21,14,0,440.0,185.0,1.7,15.8,408.0,520.66,416.29
2018,1,21,14,15,512.0,158.0,1.6,15.6,404.5,528.49,423.76
2018,1,21,14,30,584.0,131.0,1.5,15.4,401.0,533.86,428.68
2018,1,21,14,45,560.5,126.0,1.4,15.15,370.5,495.68,398.95
2018,1,21,15,0,537.0,121.0,1.3,14.9,340.0,454.61,366.9
2018,1,21,15,15,548.0,106.5,1.25,14.15,312.0,427.37,346.02
2018,1,21,15,30,559.0,92.0,1.2,13.4,284.0,395.15,320.26
2018,1,21,15,45,460.0,87.0,1.2,12.65,231.5,317.31,257.36
2018,1,21,16,0,361.0,82.0,1.2,11.9,179.0,249.78,201.64
2018,1,21,16,15,383.0,64.0,1.25,11.2,150.5,220.88,175.46
2018,1,21,16,30,405.0,46.0,1.3,10.5,122.0,191.28,146.97
2018,1,21,16,45,411.5,38.0,1.35,9.8,97.0,163.46,118.83
2018,1,21,17,0,418.0,30.0,1.4,9.1,72.0,134.54,86.74
2018,1,21,17,15,256.0,19.5,1.45,8.9,41.0,68.42,0.0
