Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,30,94.0,9.0,1.5,8.7,10.0,20.03,0.0
2018,1,21,17,45,47.0,4.5,1.5,8.5,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.4,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,4.0,3.0,2.95,0.0
2018,1,22,7,45,0.0,14.5,0.9,4.65,14.5,14.0,0.0
2018,1,22,8,0,0.0,26.0,0.8,5.3,26.0,25.48,14.61
2018,1,22,8,15,0.0,42.0,0.9,6.05,42.0,41.76,30.07
2018,1,22,8,30,0.0,58.0,1.0,6.8,58.0,57.87,44.5
2018,1,22,8,45,7.0,76.5,1.05,7.55,78.5,79.25,63.11
2018,1,22,9,0,14.0,95.0,1.1,8.3,99.0,101.27,82.05
2018,1,22,9,15,36.5,115.5,1.1,8.65,127.5,137.25,112.69
2018,1,22,9,30,59.0,136.0,1.1,9.0,156.0,171.87,141.82
2018,1,22,9,45,68.5,153.0,1.05,9.35,179.0,197.26,162.73
2018,1,22,10,0,78.0,170.0,1.0,9.7,202.0,223.3,183.86
2018,1,22,10,15,74.5,183.0,1.1,10.1,215.5,237.42,194.89
2018,1,22,10,30,71.0,196.0,1.2,10.5,229.0,251.21,205.55
2018,1,22,10,45,87.5,210.5,1.35,10.9,253.5,279.76,228.53
2018,1,22,11,0,104.0,225.0,1.5,11.3,278.0,309.0,251.79
2018,1,22,11,15,135.5,235.5,1.7,11.75,307.0,352.67,286.66
2018,1,22,11,30,167.0,246.0,1.9,12.2,336.0,389.62,315.91
2018,1,22,11,45,177.0,252.0,2.1,12.7,349.0,405.89,328.32
2018,1,22,12,0,187.0,258.0,2.3,13.2,362.0,421.82,340.52
2018,1,22,12,15,197.0,259.0,2.45,13.45,369.5,431.58,348.2
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,440.74,355.46
2018,1,22,12,45,190.0,259.0,2.8,14.0,366.0,426.41,343.88
2018,1,22,13,0,173.0,258.0,3.0,14.3,355.0,411.55,331.95
2018,1,22,13,15,187.5,252.0,2.85,14.15,355.0,414.12,334.52
2018,1,22,13,30,202.0,246.0,2.7,14.0,355.0,415.77,336.29
2018,1,22,13,45,254.5,229.5,2.55,13.85,362.0,439.68,356.29
2018,1,22,14,0,307.0,213.0,2.4,13.7,369.0,452.59,367.52
2018,1,22,14,15,427.0,177.5,2.2,13.4,383.0,494.12,402.11
2018,1,22,14,30,547.0,142.0,2.0,13.1,397.0,520.67,424.21
2018,1,22,14,45,634.0,115.0,1.85,12.75,391.0,530.91,432.68
2018,1,22,15,0,721.0,88.0,1.7,12.4,385.0,530.19,432.15
2018,1,22,15,15,686.0,85.5,1.65,11.95,347.0,481.67,393.37
2018,1,22,15,30,651.0,83.0,1.6,11.5,309.0,433.75,354.41
2018,1,22,15,45,591.5,79.0,1.55,11.05,264.5,373.77,304.78
2018,1,22,16,0,532.0,75.0,1.5,10.6,220.0,317.31,256.86
2018,1,22,16,15,377.5,66.0,1.55,10.2,160.0,222.09,177.45
2018,1,22,16,30,223.0,57.0,1.6,9.8,100.0,143.21,111.5
2018,1,22,16,45,176.5,43.5,1.65,9.45,71.5,104.07,77.06
2018,1,22,17,0,130.0,30.0,1.7,9.1,43.0,69.53,46.04
2018,1,22,17,15,84.0,19.0,1.75,8.95,26.0,38.62,3.24
2018,1,22,17,30,38.0,8.0,1.8,8.8,9.0,12.47,0.0
2018,1,22,17,45,19.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,36.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,1,23,7,30,72.0,8.0,4.7,14.5,8.0,15.81,0.0
2018,1,23,7,45,188.0,17.0,4.65,14.55,31.0,51.81,0.0
2018,1,23,8,0,304.0,26.0,4.6,14.6,54.0,102.14,62.44
2018,1,23,8,15,447.5,34.5,4.7,14.8,102.5,165.67,117.28
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,241.99,182.5
2018,1,23,8,45,393.0,50.0,4.85,15.15,130.0,208.35,163.76
2018,1,23,9,0,195.0,57.0,4.9,15.3,109.0,150.14,120.12
2018,1,23,9,15,477.5,59.0,5.1,15.5,214.5,293.94,240.53
2018,1,23,9,30,760.0,61.0,5.3,15.7,320.0,456.82,375.07
2018,1,23,9,45,817.0,60.0,5.5,15.85,367.5,516.98,425.63
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,576.01,474.76
2018,1,23,10,15,895.0,60.5,5.8,16.0,450.5,620.22,511.16
2018,1,23,10,30,916.0,62.0,5.9,16.0,486.0,663.02,545.83
2018,1,23,10,45,931.5,62.5,6.0,16.05,515.0,699.23,573.73
2018,1,23,11,0,947.0,63.0,6.1,16.1,544.0,733.13,599.1
2018,1,23,11,15,955.5,63.5,6.1,16.05,564.5,759.44,618.47
2018,1,23,11,30,964.0,64.0,6.1,16.0,585.0,782.67,635.53
2018,1,23,11,45,968.5,64.0,6.1,16.0,597.5,799.1,647.36
2018,1,23,12,0,973.0,64.0,6.1,16.0,610.0,812.07,656.69
2018,1,23,12,15,972.5,65.0,6.0,16.0,614.5,818.84,661.06
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,821.94,662.82
2018,1,23,12,45,969.0,66.5,5.85,16.0,615.0,818.9,660.35
2018,1,23,13,0,966.0,67.0,5.8,16.0,611.0,812.22,655.33
2018,1,23,13,15,959.5,66.5,5.65,15.95,598.0,798.19,644.61
2018,1,23,13,30,953.0,66.0,5.5,15.9,585.0,780.75,631.47
2018,1,23,13,45,945.5,65.5,5.4,15.85,565.5,759.3,615.63
2018,1,23,14,0,938.0,65.0,5.3,15.8,546.0,734.73,597.5
2018,1,23,14,15,927.0,64.0,5.15,15.6,519.5,704.27,575.01
2018,1,23,14,30,916.0,63.0,5.0,15.4,493.0,671.22,550.26
2018,1,23,14,45,898.0,61.5,4.85,15.25,459.0,630.88,517.99
2018,1,23,15,0,880.0,60.0,4.7,15.1,425.0,588.85,483.81
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.0,540.98,444.59
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,492.5,403.88
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,441.27,359.79
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,388.24,313.08
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,329.05,260.74
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,273.03,209.7
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,208.93,152.27
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,152.46,100.25
2018,1,23,17,15,316.0,21.0,2.25,8.8,48.5,82.6,19.88
2018,1,23,17,30,136.0,12.0,2.2,8.4,14.0,28.59,0.0
2018,1,23,17,45,68.0,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,7,15,44.0,4.5,1.2,-0.3,5.0,0.0,0.0
2018,1,24,7,30,88.0,9.0,1.3,0.7,10.0,18.64,0.0
2018,1,24,7,45,217.0,21.0,1.45,1.75,38.0,60.74,0.0
2018,1,24,8,0,346.0,33.0,1.6,2.8,66.0,118.49,77.37
2018,1,24,8,15,438.5,42.5,1.75,3.5,108.0,172.21,127.75
2018,1,24,8,30,531.0,52.0,1.9,4.2,150.0,234.93,184.19
2018,1,24,8,45,624.5,56.0,2.05,4.85,201.0,300.48,243.05
2018,1,24,9,0,718.0,60.0,2.2,5.5,252.0,371.91,306.11
2018,1,24,9,15,757.0,64.0,2.15,5.9,296.5,427.13,354.84
2018,1,24,9,30,796.0,68.0,2.1,6.3,341.0,483.83,403.18
2018,1,24,9,45,823.0,70.5,2.0,6.7,381.0,533.44,444.08
2018,1,24,10,0,850.0,73.0,1.9,7.1,421.0,582.76,483.29
2018,1,24,10,15,868.5,75.0,1.85,7.4,455.5,625.66,516.66
2018,1,24,10,30,887.0,77.0,1.8,7.7,490.0,667.02,547.91
2018,1,24,10,45,900.5,78.0,1.8,8.05,518.0,702.05,573.67
2018,1,24,11,0,914.0,79.0,1.8,8.4,546.0,730.7,593.09
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.0,757.58,611.77
2018,1,24,11,30,931.0,82.0,1.9,8.9,588.0,781.49,628.24
2018,1,24,11,45,936.5,82.0,1.95,9.15,601.0,798.33,639.6
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,811.83,648.7
2018,1,24,12,15,945.5,81.5,2.15,9.6,619.0,819.79,654.94
2018,1,24,12,30,949.0,81.0,2.3,9.8,624.0,824.22,658.77
2018,1,24,12,45,950.5,80.0,2.4,9.95,621.0,822.97,658.32
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,818.12,655.42
2018,1,24,13,15,945.0,78.5,2.6,10.15,605.0,803.86,646.01
2018,1,24,13,30,938.0,78.0,2.7,10.2,592.0,786.25,634.24
2018,1,24,13,45,928.0,78.0,2.75,10.3,572.0,763.82,618.48
2018,1,24,14,0,918.0,78.0,2.8,10.4,552.0,738.41,600.51
2018,1,24,14,15,906.0,76.5,2.85,10.35,525.0,707.15,578.37
2018,1,24,14,30,894.0,75.0,2.9,10.3,498.0,677.05,556.22
2018,1,24,14,45,876.0,73.0,2.95,10.2,464.5,636.48,524.83
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,594.26,491.41
2018,1,24,15,15,833.0,68.5,2.8,9.75,391.5,546.23,452.12
2018,1,24,15,30,808.0,66.0,2.6,9.4,352.0,497.66,411.4
2018,1,24,15,45,772.0,62.5,2.35,9.0,308.5,442.59,364.28
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,388.61,316.76
2018,1,24,16,15,682.5,54.5,1.95,7.55,219.5,328.35,263.82
2018,1,24,16,30,629.0,50.0,1.8,6.5,174.0,273.55,213.96
2018,1,24,16,45,536.0,42.5,1.65,5.5,129.0,206.79,154.38
2018,1,24,17,0,443.0,35.0,1.5,4.5,84.0,148.72,101.49
2018,1,24,17,15,261.0,22.5,1.7,4.35,48.0,75.59,24.9
2018,1,24,17,30,79.0,10.0,1.9,4.2,12.0,19.78,0.0
2018,1,24,17,45,39.5,5.0,2.15,4.1,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,22.71,0.0
2018,1,25,7,45,282.0,20.5,1.5,-0.6,43.0,71.33,0.0
2018,1,25,8,0,449.0,31.0,1.7,0.3,75.0,139.19,91.68
2018,1,25,8,15,548.5,37.0,1.9,0.9,119.5,194.62,144.78
2018,1,25,8,30,648.0,43.0,2.1,1.5,164.0,261.67,206.26
2018,1,25,8,45,703.5,48.0,2.3,2.15,211.0,320.15,261.18
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,382.52,318.19
2018,1,25,9,15,796.0,56.0,2.5,3.25,302.5,437.53,367.62
2018,1,25,9,30,833.0,59.0,2.5,3.7,347.0,493.79,416.43
2018,1,25,9,45,858.5,60.5,2.5,4.15,387.0,540.12,455.78
2018,1,25,10,0,884.0,62.0,2.5,4.6,427.0,588.49,495.46
2018,1,25,10,15,901.5,64.0,2.45,5.0,462.0,631.73,529.71
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,673.31,561.68
2018,1,25,10,45,931.5,67.0,2.35,5.8,525.0,708.41,586.79
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,741.04,609.16
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,767.13,626.5
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,790.14,641.47
2018,1,25,11,45,965.0,69.0,2.2,7.25,607.0,807.07,652.35
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,820.55,660.82
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,827.42,663.95
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,830.64,664.57
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,828.07,661.65
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,821.89,656.33
2018,1,25,13,15,957.5,73.5,1.85,8.75,610.5,810.22,647.47
2018,1,25,13,30,954.0,73.0,1.8,8.9,599.0,795.06,636.28
2018,1,25,13,45,948.0,71.5,1.75,9.05,579.5,773.54,620.6
2018,1,25,14,0,942.0,70.0,1.7,9.2,560.0,748.83,602.71
2018,1,25,14,15,929.0,68.5,1.55,9.15,532.0,716.31,578.6
2018,1,25,14,30,916.0,67.0,1.4,9.1,504.0,681.26,552.57
2018,1,25,14,45,900.5,65.0,1.3,9.1,470.5,641.81,521.75
2018,1,25,15,0,885.0,63.0,1.2,9.1,437.0,600.49,488.92
2018,1,25,15,15,862.5,60.5,1.05,8.8,398.0,553.11,450.8
2018,1,25,15,30,840.0,58.0,0.9,8.5,359.0,507.59,413.06
2018,1,25,15,45,807.5,55.0,0.7,8.25,315.5,453.38,367.08
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,399.91,320.46
2018,1,25,16,15,724.5,48.0,0.5,7.6,226.0,339.53,268.49
2018,1,25,16,30,674.0,44.0,0.5,7.2,180.0,282.37,217.52
2018,1,25,16,45,591.0,38.0,0.5,6.8,135.0,217.47,159.98
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,159.97,107.75
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,91.77,36.14
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,36.19,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,26,7,15,36.0,4.5,0.9,-0.7,5.0,0.0,0.0
2018,1,26,7,30,72.0,9.0,0.9,0.0,10.0,16.96,0.0
2018,1,26,7,45,107.0,22.0,0.9,0.75,29.5,44.51,0.0
2018,1,26,8,0,142.0,35.0,0.9,1.5,49.0,73.29,49.61
2018,1,26,8,15,261.0,47.0,0.85,2.1,90.0,129.28,97.84
2018,1,26,8,30,380.0,59.0,0.8,2.7,131.0,194.01,153.78
2018,1,26,8,45,401.0,72.0,0.7,3.35,165.5,235.06,191.53
2018,1,26,9,0,422.0,85.0,0.6,4.0,200.0,277.42,229.16
2018,1,26,9,15,488.0,90.0,0.85,4.95,244.0,332.75,276.91
2018,1,26,9,30,554.0,95.0,1.1,5.9,288.0,395.51,329.62
2018,1,26,9,45,563.5,105.5,1.3,6.85,321.0,435.05,362.17
2018,1,26,10,0,573.0,116.0,1.5,7.8,354.0,473.72,393.23
2018,1,26,10,15,523.5,138.0,1.7,8.55,369.0,484.7,401.3
2018,1,26,10,30,474.0,160.0,1.9,9.3,384.0,493.67,407.31
2018,1,26,10,45,467.0,172.5,2.1,10.0,403.5,516.38,424.46
2018,1,26,11,0,460.0,185.0,2.3,10.7,423.0,537.11,439.65
2018,1,26,11,15,433.5,200.0,2.35,11.0,431.0,544.5,444.08
2018,1,26,11,30,407.0,215.0,2.4,11.3,439.0,541.12,440.41
2018,1,26,11,45,392.0,224.5,2.45,11.6,444.0,546.16,443.4
2018,1,26,12,0,377.0,234.0,2.5,11.9,449.0,549.39,444.92
2018,1,26,12,15,385.0,233.5,2.55,12.0,455.0,557.4,451.15
2018,1,26,12,30,393.0,233.0,2.6,12.1,461.0,564.01,456.3
2018,1,26,12,45,419.5,225.0,2.6,12.15,467.0,583.46,471.5
2018,1,26,13,0,446.0,217.0,2.6,12.2,473.0,592.83,479.13
2018,1,26,13,15,433.5,215.5,2.65,12.15,460.5,577.59,467.63
2018,1,26,13,30,421.0,214.0,2.7,12.1,448.0,560.89,455.12
2018,1,26,13,45,389.5,213.0,2.7,12.0,424.0,521.71,424.98
2018,1,26,14,0,358.0,212.0,2.7,11.9,400.0,490.56,400.71
2018,1,26,14,15,359.0,200.5,2.6,11.65,381.0,469.99,385.22
2018,1,26,14,30,360.0,189.0,2.5,11.4,362.0,448.18,368.49
2018,1,26,14,45,316.5,181.5,2.35,11.15,326.0,401.71,331.12
2018,1,26,15,0,273.0,174.0,2.2,10.9,290.0,357.05,294.89
2018,1,26,15,15,236.5,161.5,2.0,10.2,255.5,312.94,259.19
2018,1,26,15,30,200.0,149.0,1.8,9.5,221.0,265.35,220.12
2018,1,26,15,45,154.0,132.0,1.55,8.85,183.5,216.71,179.47
2018,1,26,16,0,108.0,115.0,1.3,8.2,146.0,171.76,141.47
2018,1,26,16,15,105.5,96.5,1.35,7.35,122.5,145.95,119.26
2018,1,26,16,30,103.0,78.0,1.4,6.5,99.0,120.23,96.38
2018,1,26,16,45,129.5,59.0,1.4,5.6,78.5,105.77,81.71
2018,1,26,17,0,156.0,40.0,1.4,4.7,58.0,84.48,59.86
2018,1,26,17,15,147.0,27.0,1.4,4.5,38.0,61.5,28.25
2018,1,26,17,30,138.0,14.0,1.4,4.3,18.0,31.77,0.0
2018,1,26,17,45,69.0,7.0,1.45,4.05,9.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,3.5,2.0,1.1,1.1,2.0,0.0,0.0
2018,1,27,7,30,7.0,4.0,1.3,2.0,4.0,4.73,0.0
2018,1,27,7,45,3.5,14.5,1.5,2.9,14.5,14.57,0.0
2018,1,27,8,0,0.0,25.0,1.7,3.8,25.0,24.14,14.3
2018,1,27,8,15,2.0,42.0,1.75,4.45,42.5,41.89,30.5
2018,1,27,8,30,4.0,59.0,1.8,5.1,60.0,59.8,46.52
2018,1,27,8,45,22.0,80.5,1.85,5.75,86.5,91.4,74.03
2018,1,27,9,0,40.0,102.0,1.9,6.4,113.0,122.78,101.18
2018,1,27,9,15,28.5,90.0,2.05,7.3,98.5,104.69,85.57
2018,1,27,9,30,17.0,78.0,2.2,8.2,84.0,86.71,69.87
2018,1,27,9,45,8.5,67.0,2.3,9.15,70.0,69.42,54.64
2018,1,27,10,0,0.0,56.0,2.4,10.1,56.0,54.11,41.08
2018,1,27,10,15,0.0,73.5,2.6,10.85,73.5,71.06,55.32
2018,1,27,10,30,0.0,91.0,2.8,11.6,91.0,88.28,69.57
2018,1,27,10,45,1.0,115.5,3.0,12.35,116.0,113.61,90.46
2018,1,27,11,0,2.0,140.0,3.2,13.1,141.0,139.25,111.33
2018,1,27,11,15,7.5,157.0,3.3,13.5,161.0,160.66,128.77
2018,1,27,11,30,13.0,174.0,3.4,13.9,181.0,182.37,146.34
2018,1,27,11,45,12.5,182.5,3.55,14.35,189.5,190.89,152.86
2018,1,27,12,0,12.0,191.0,3.7,14.8,198.0,199.41,159.39
2018,1,27,12,15,6.5,166.5,3.65,14.8,170.5,169.63,134.97
2018,1,27,12,30,1.0,142.0,3.6,14.8,143.0,140.18,110.76
2018,1,27,12,45,0.5,119.0,3.55,14.85,119.5,116.46,91.32
2018,1,27,13,0,0.0,96.0,3.5,14.9,96.0,93.03,72.02
2018,1,27,13,15,0.0,107.0,3.2,14.75,107.0,104.04,81.22
2018,1,27,13,30,0.0,118.0,2.9,14.6,118.0,115.15,90.47
2018,1,27,13,45,0.5,131.0,2.65,14.45,131.5,128.78,101.83
2018,1,27,14,0,1.0,144.0,2.4,14.3,145.0,142.61,113.35
2018,1,27,14,15,25.0,164.0,2.15,13.95,176.5,185.64,149.55
2018,1,27,14,30,49.0,184.0,1.9,13.6,208.0,223.4,180.99
2018,1,27,14,45,47.0,171.5,1.6,13.3,193.0,207.46,168.13
2018,1,27,15,0,45.0,159.0,1.3,13.0,178.0,191.59,155.4
2018,1,27,15,15,35.5,145.5,1.3,12.65,159.5,170.49,138.35
2018,1,27,15,30,26.0,132.0,1.3,12.3,141.0,150.11,121.71
2018,1,27,15,45,21.5,105.5,1.25,11.95,112.5,118.44,95.47
2018,1,27,16,0,17.0,79.0,1.2,11.6,84.0,87.37,69.33
2018,1,27,16,15,8.5,64.0,1.25,11.05,66.5,65.86,51.03
2018,1,27,16,30,0.0,49.0,1.3,10.5,49.0,47.54,35.3
2018,1,27,16,45,0.0,36.0,1.3,9.95,36.0,34.77,24.07
2018,1,27,17,0,0.0,23.0,1.3,9.4,23.0,22.2,12.89
2018,1,27,17,15,2.0,14.5,1.3,9.25,14.5,14.36,3.8
2018,1,27,17,30,4.0,6.0,1.3,9.1,6.0,6.43,0.0
2018,1,27,17,45,2.0,3.0,1.35,8.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.95,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.95,0.0
2018,1,28,7,45,0.0,8.5,0.8,8.3,8.5,8.19,0.0
2018,1,28,8,0,0.0,14.0,0.8,8.5,14.0,13.5,5.42
2018,1,28,8,15,0.0,19.5,0.9,8.7,19.5,18.81,10.45
2018,1,28,8,30,0.0,25.0,1.0,8.9,25.0,24.12,15.28
2018,1,28,8,45,0.0,27.0,1.1,9.15,27.0,26.05,17.08
2018,1,28,9,0,0.0,29.0,1.2,9.4,29.0,27.99,18.8
2018,1,28,9,15,0.0,35.5,1.25,9.55,35.5,34.27,24.25
2018,1,28,9,30,0.0,42.0,1.3,9.7,42.0,40.56,29.65
2018,1,28,9,45,0.0,52.5,1.35,9.85,52.5,50.72,38.32
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,60.89,46.92
2018,1,28,10,15,0.0,63.0,1.35,10.2,63.0,60.89,46.77
2018,1,28,10,30,0.0,63.0,1.3,10.4,63.0,60.9,46.63
2018,1,28,10,45,0.0,60.0,1.3,10.6,60.0,58.0,44.04
2018,1,28,11,0,0.0,57.0,1.3,10.8,57.0,55.1,41.47
2018,1,28,11,15,0.0,69.0,1.2,11.0,69.0,66.72,51.2
2018,1,28,11,30,0.0,81.0,1.1,11.2,81.0,78.35,60.86
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,83.21,64.79
2018,1,28,12,0,0.0,91.0,1.0,11.6,91.0,88.06,68.72
2018,1,28,12,15,0.0,106.0,0.95,11.7,106.0,103.0,81.07
2018,1,28,12,30,0.0,121.0,0.9,11.8,121.0,118.06,93.42
2018,1,28,12,45,0.0,114.0,0.85,11.9,114.0,111.02,87.53
2018,1,28,13,0,0.0,107.0,0.8,12.0,107.0,104.01,81.74
2018,1,28,13,15,0.0,90.0,0.65,12.0,90.0,87.08,67.75
2018,1,28,13,30,0.0,73.0,0.5,12.0,73.0,70.6,54.09
2018,1,28,13,45,0.0,67.5,0.35,11.95,67.5,65.27,49.73
2018,1,28,14,0,0.0,62.0,0.2,11.9,62.0,59.94,45.35
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,52.67,39.32
2018,1,28,14,30,0.0,47.0,0.2,11.8,47.0,45.41,33.26
2018,1,28,14,45,0.0,40.0,0.2,11.75,40.0,38.64,27.58
2018,1,28,15,0,0.0,33.0,0.2,11.7,33.0,31.86,21.86
2018,1,28,15,15,0.0,30.0,0.3,11.45,30.0,28.96,19.43
2018,1,28,15,30,0.0,27.0,0.4,11.2,27.0,26.06,16.99
2018,1,28,15,45,0.0,24.5,0.5,11.0,24.5,23.64,14.93
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,21.22,12.85
2018,1,28,16,15,0.0,17.0,0.65,10.6,17.0,16.39,8.63
2018,1,28,16,30,0.0,12.0,0.7,10.4,12.0,11.57,4.39
2018,1,28,16,45,0.0,10.0,0.75,10.15,10.0,9.64,2.63
2018,1,28,17,0,0.0,8.0,0.8,9.9,8.0,7.71,0.81
2018,1,28,17,15,0.0,5.5,0.9,9.85,5.5,5.3,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.95,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.75,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.8,2.0,1.97,0.0
2018,1,29,7,45,0.0,8.0,3.7,6.8,8.0,7.71,0.0
2018,1,29,8,0,0.0,14.0,3.7,6.8,14.0,13.5,5.5
2018,1,29,8,15,0.0,21.5,3.75,6.85,21.5,20.74,12.19
2018,1,29,8,30,0.0,29.0,3.8,6.9,29.0,27.99,18.74
2018,1,29,8,45,0.0,32.0,3.8,6.9,32.0,30.89,21.44
2018,1,29,9,0,0.0,35.0,3.8,6.9,35.0,33.79,24.05
2018,1,29,9,15,0.0,33.0,4.0,6.9,33.0,31.85,22.36
2018,1,29,9,30,0.0,31.0,4.2,6.9,31.0,29.92,20.63
2018,1,29,9,45,0.0,38.0,4.35,6.85,38.0,36.69,26.51
2018,1,29,10,0,0.0,45.0,4.5,6.8,45.0,43.47,32.35
2018,1,29,10,15,0.0,49.0,4.55,6.75,49.0,47.34,35.64
2018,1,29,10,30,0.0,53.0,4.6,6.7,53.0,51.22,38.92
2018,1,29,10,45,3.0,99.5,4.65,6.7,101.0,98.75,79.84
2018,1,29,11,0,6.0,146.0,4.7,6.7,149.0,148.18,121.85
2018,1,29,11,15,6.0,154.5,4.7,6.7,157.5,156.89,128.98
2018,1,29,11,30,6.0,163.0,4.7,6.7,166.0,165.63,136.18
2018,1,29,11,45,3.0,146.0,4.65,6.7,147.5,145.81,119.24
2018,1,29,12,0,0.0,129.0,4.6,6.7,129.0,126.16,102.45
2018,1,29,12,15,0.0,125.0,4.55,6.85,125.0,122.09,98.92
2018,1,29,12,30,0.0,121.0,4.5,7.0,121.0,118.04,95.42
2018,1,29,12,45,0.0,127.5,4.45,7.1,127.5,124.61,100.95
2018,1,29,13,0,0.0,134.0,4.4,7.2,134.0,131.22,106.51
2018,1,29,13,15,0.5,141.5,4.35,7.4,142.0,139.28,113.3
2018,1,29,13,30,1.0,149.0,4.3,7.6,150.0,147.41,120.15
2018,1,29,13,45,27.0,175.0,4.25,7.8,189.5,199.51,164.73
2018,1,29,14,0,53.0,201.0,4.2,8.0,229.0,246.45,204.45
2018,1,29,14,15,40.0,194.5,4.1,8.1,215.0,229.46,189.95
2018,1,29,14,30,27.0,188.0,4.0,8.2,201.0,206.65,170.77
2018,1,29,14,45,28.5,170.0,3.85,8.35,183.0,193.92,160.36
2018,1,29,15,0,30.0,152.0,3.7,8.5,165.0,174.69,144.43
2018,1,29,15,15,198.0,135.0,3.45,8.35,210.0,262.85,221.38
2018,1,29,15,30,366.0,118.0,3.2,8.2,255.0,331.81,279.33
2018,1,29,15,45,401.5,93.5,2.95,8.05,227.5,306.22,256.7
2018,1,29,16,0,437.0,69.0,2.7,7.9,200.0,279.42,232.22
2018,1,29,16,15,286.0,66.5,2.35,7.05,146.5,193.24,158.46
2018,1,29,16,30,135.0,64.0,2.0,6.2,93.0,119.28,95.57
2018,1,29,16,45,246.5,50.0,1.65,5.3,87.5,134.7,104.06
2018,1,29,17,0,358.0,36.0,1.3,4.4,82.0,134.88,96.16
2018,1,29,17,15,255.0,26.5,1.25,3.95,52.0,84.4,47.42
2018,1,29,17,30,152.0,17.0,1.2,3.5,22.0,37.62,0.0
2018,1,29,17,45,76.0,8.5,1.15,3.05,11.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.85,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,30.0,0.0
2018,1,30,7,45,319.5,23.5,4.3,-1.3,52.0,83.49,26.21
2018,1,30,8,0,491.0,34.0,4.5,-1.0,88.0,154.27,106.55
2018,1,30,8,15,586.5,40.5,4.7,-0.65,135.5,212.46,162.04
2018,1,30,8,30,682.0,47.0,4.9,-0.3,183.0,281.8,227.16
2018,1,30,8,45,740.0,51.0,5.05,0.05,232.0,342.73,285.68
2018,1,30,9,0,798.0,55.0,5.2,0.4,281.0,407.68,346.59
2018,1,30,9,15,834.0,58.0,5.25,0.8,327.5,464.73,399.32
2018,1,30,9,30,870.0,61.0,5.3,1.2,374.0,522.89,451.43
2018,1,30,9,45,895.5,62.5,5.35,1.55,416.0,571.39,494.25
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,621.85,537.45
2018,1,30,10,15,937.0,65.5,5.4,2.2,493.5,665.47,573.87
2018,1,30,10,30,953.0,67.0,5.4,2.5,529.0,707.22,607.69
2018,1,30,10,45,964.5,68.0,5.4,2.75,558.0,743.14,634.79
2018,1,30,11,0,976.0,69.0,5.4,3.0,587.0,776.42,659.57
2018,1,30,11,15,983.5,69.5,5.4,3.2,608.5,803.3,679.29
2018,1,30,11,30,991.0,70.0,5.4,3.4,630.0,826.95,696.47
2018,1,30,11,45,995.0,71.0,5.4,3.55,643.5,845.11,709.53
2018,1,30,12,0,999.0,72.0,5.4,3.7,657.0,859.66,719.89
2018,1,30,12,15,1001.0,72.0,5.35,3.75,662.5,867.79,725.4
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,872.14,728.16
2018,1,30,12,45,1002.0,72.0,5.3,3.85,665.0,870.32,726.64
2018,1,30,13,0,1001.0,72.0,5.3,3.9,662.0,864.69,722.38
2018,1,30,13,15,997.5,71.5,5.25,3.85,650.0,852.78,713.42
2018,1,30,13,30,994.0,71.0,5.2,3.8,638.0,837.21,701.78
2018,1,30,13,45,988.0,70.0,5.15,3.75,618.5,815.63,685.59
2018,1,30,14,0,982.0,69.0,5.1,3.7,599.0,790.69,666.86
2018,1,30,14,15,972.5,68.0,5.05,3.55,572.0,760.09,643.92
2018,1,30,14,30,963.0,67.0,5.0,3.4,545.0,726.61,618.62
2018,1,30,14,45,949.5,64.5,4.95,3.2,510.5,686.18,586.95
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,643.57,551.75
2018,1,30,15,15,915.5,60.0,4.7,2.65,435.5,595.63,511.05
2018,1,30,15,30,895.0,58.0,4.5,2.3,395.0,546.6,468.44
2018,1,30,15,45,866.0,55.0,4.3,1.95,350.0,491.48,419.63
2018,1,30,16,0,837.0,52.0,4.1,1.6,305.0,438.74,371.36
2018,1,30,16,15,792.5,48.5,3.65,0.85,257.0,377.54,314.78
2018,1,30,16,30,748.0,45.0,3.2,0.1,209.0,318.85,259.1
2018,1,30,16,45,679.0,39.5,2.75,-0.65,161.5,253.62,197.37
2018,1,30,17,0,610.0,34.0,2.3,-1.4,114.0,194.28,140.43
2018,1,30,17,15,448.5,26.5,2.2,-1.85,72.0,121.09,71.22
2018,1,30,17,30,287.0,19.0,2.1,-2.3,30.0,58.86,0.0
2018,1,30,17,45,143.5,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.0,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,34.0,9.0,1.1,-3.7,10.0,12.84,0.0
2018,1,31,7,45,63.5,25.5,1.2,-3.1,31.0,40.52,14.62
2018,1,31,8,0,93.0,42.0,1.3,-2.5,52.0,70.77,51.59
2018,1,31,8,15,211.5,54.5,1.45,-1.85,93.0,125.28,98.29
2018,1,31,8,30,330.0,67.0,1.6,-1.2,134.0,188.97,154.17
2018,1,31,8,45,521.5,63.0,1.7,-0.5,198.5,275.79,229.57
2018,1,31,9,0,713.0,59.0,1.8,0.2,263.0,377.28,317.34
2018,1,31,9,15,774.0,59.0,1.9,0.7,312.5,439.18,371.93
2018,1,31,9,30,835.0,59.0,2.0,1.2,362.0,504.41,427.97
2018,1,31,9,45,855.5,61.0,2.15,1.7,401.5,549.38,466.39
2018,1,31,10,0,876.0,63.0,2.3,2.2,441.0,596.08,505.13
2018,1,31,10,15,891.5,65.5,2.4,2.6,476.0,639.09,539.83
2018,1,31,10,30,907.0,68.0,2.5,3.0,511.0,680.33,572.19
2018,1,31,10,45,893.0,75.0,2.65,3.4,531.5,704.38,589.5
2018,1,31,11,0,879.0,82.0,2.8,3.8,552.0,728.69,607.11
2018,1,31,11,15,771.5,117.5,2.9,4.15,541.0,711.05,592.26
2018,1,31,11,30,664.0,153.0,3.0,4.5,530.0,683.36,568.82
2018,1,31,11,45,585.0,180.5,3.1,4.85,518.0,659.0,547.93
2018,1,31,12,0,506.0,208.0,3.2,5.2,506.0,634.18,526.34
2018,1,31,12,15,603.0,179.5,3.3,5.4,538.0,685.45,568.55
2018,1,31,12,30,700.0,151.0,3.4,5.6,570.0,733.06,606.88
2018,1,31,12,45,630.0,171.5,3.5,5.85,547.0,699.4,579.12
2018,1,31,13,0,560.0,192.0,3.6,6.1,524.0,660.69,547.72
2018,1,31,13,15,582.5,180.5,3.65,6.25,520.5,660.34,548.37
2018,1,31,13,30,605.0,169.0,3.7,6.4,517.0,660.57,549.1
2018,1,31,13,45,757.0,122.0,3.75,6.5,543.5,712.38,592.22
2018,1,31,14,0,909.0,75.0,3.8,6.6,570.0,747.73,619.92
2018,1,31,14,15,905.0,72.5,3.75,6.55,545.5,720.93,599.8
2018,1,31,14,30,901.0,70.0,3.7,6.5,521.0,691.2,577.77
2018,1,31,14,45,868.5,72.5,3.7,6.45,484.5,646.07,542.58
2018,1,31,15,0,836.0,75.0,3.7,6.4,448.0,603.36,507.76
2018,1,31,15,15,815.0,71.5,3.4,5.95,409.0,556.65,469.18
2018,1,31,15,30,794.0,68.0,3.1,5.5,370.0,509.15,429.01
2018,1,31,15,45,764.0,64.5,2.8,5.05,328.0,456.71,383.72
2018,1,31,16,0,734.0,61.0,2.5,4.6,286.0,404.87,337.67
2018,1,31,16,15,537.0,67.5,2.4,3.7,218.0,299.26,247.81
2018,1,31,16,30,340.0,74.0,2.3,2.8,150.0,208.16,169.92
2018,1,31,16,45,281.0,60.5,2.15,1.9,113.5,158.07,124.91
2018,1,31,17,0,222.0,47.0,2.0,1.0,77.0,113.8,84.89
2018,1,31,17,15,171.5,32.0,2.1,0.8,49.5,75.81,47.59
2018,1,31,17,30,121.0,17.0,2.2,0.6,22.0,33.93,0.0
2018,1,31,17,45,60.5,8.5,2.25,0.4,11.0,8.36,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
