Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,62.82,46.96
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,54.11,39.8
2018,2,11,16,15,0.0,55.0,4.75,18.55,55.0,53.14,39.06
2018,2,11,16,30,0.0,54.0,4.7,18.4,54.0,52.18,38.25
2018,2,11,16,45,0.0,45.0,4.65,18.2,45.0,43.47,30.82
2018,2,11,17,0,0.0,36.0,4.6,18.0,36.0,34.77,23.27
2018,2,11,17,15,0.0,26.0,4.55,17.9,26.0,25.1,14.77
2018,2,11,17,30,0.0,16.0,4.5,17.8,16.0,15.44,5.03
2018,2,11,17,45,0.0,8.5,4.4,17.65,8.5,8.36,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.5,1.5,1.05,13.9,1.5,1.52,0.0
2018,2,12,7,30,1.0,3.0,1.4,13.9,3.0,3.05,0.0
2018,2,12,7,45,0.5,4.5,1.75,13.95,4.5,4.43,0.0
2018,2,12,8,0,0.0,6.0,2.1,14.0,6.0,5.78,0.0
2018,2,12,8,15,0.0,7.5,2.45,13.65,7.5,7.23,0.51
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,8.67,1.8
2018,2,12,8,45,0.0,25.0,3.1,13.0,25.0,24.12,15.13
2018,2,12,9,0,0.0,41.0,3.4,12.7,41.0,39.59,28.43
2018,2,12,9,15,0.0,54.5,3.45,12.45,54.5,52.66,39.58
2018,2,12,9,30,0.0,68.0,3.5,12.2,68.0,65.73,50.66
2018,2,12,9,45,2.0,93.5,3.55,12.0,94.5,92.05,72.88
2018,2,12,10,0,4.0,119.0,3.6,11.8,121.0,118.97,95.41
2018,2,12,10,15,4.0,134.5,3.6,11.85,136.5,134.68,108.25
2018,2,12,10,30,4.0,150.0,3.6,11.9,152.0,150.44,121.04
2018,2,12,10,45,2.5,119.5,3.6,11.9,121.0,118.34,94.14
2018,2,12,11,0,1.0,89.0,3.6,11.9,90.0,86.87,67.72
2018,2,12,11,15,0.5,67.5,3.6,12.15,68.0,65.67,49.83
2018,2,12,11,30,0.0,46.0,3.6,12.4,46.0,44.47,31.92
2018,2,12,11,45,0.0,58.0,3.6,12.6,58.0,56.09,41.62
2018,2,12,12,0,0.0,70.0,3.6,12.8,70.0,67.72,51.26
2018,2,12,12,15,0.5,87.0,3.65,13.05,87.5,84.61,65.25
2018,2,12,12,30,1.0,104.0,3.7,13.3,105.0,101.72,79.34
2018,2,12,12,45,0.5,99.0,3.7,13.5,99.5,96.35,74.81
2018,2,12,13,0,0.0,94.0,3.7,13.7,94.0,91.0,70.33
2018,2,12,13,15,0.0,85.0,3.65,13.65,85.0,82.26,63.15
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,73.53,55.97
2018,2,12,13,45,0.0,81.5,3.55,13.6,81.5,78.86,60.47
2018,2,12,14,0,0.0,87.0,3.5,13.6,87.0,84.18,64.98
2018,2,12,14,15,0.0,81.0,3.45,13.55,81.0,78.36,60.24
2018,2,12,14,30,0.0,75.0,3.4,13.5,75.0,72.54,55.5
2018,2,12,14,45,4.5,92.5,3.4,13.5,94.5,92.68,72.62
2018,2,12,15,0,9.0,110.0,3.4,13.5,114.0,113.07,89.89
2018,2,12,15,15,7.5,115.0,3.4,13.3,118.5,117.08,93.43
2018,2,12,15,30,6.0,120.0,3.4,13.1,123.0,121.34,97.23
2018,2,12,15,45,3.5,81.0,3.35,12.95,82.5,80.4,62.99
2018,2,12,16,0,1.0,42.0,3.3,12.8,42.0,41.04,29.62
2018,2,12,16,15,0.5,26.5,3.35,12.4,26.5,25.79,16.61
2018,2,12,16,30,0.0,11.0,3.4,12.0,11.0,10.61,3.52
2018,2,12,16,45,0.0,10.0,3.45,11.65,10.0,9.64,2.66
2018,2,12,17,0,0.0,9.0,3.5,11.3,9.0,8.67,1.76
2018,2,12,17,15,0.0,7.0,3.6,10.95,7.0,6.74,0.0
2018,2,12,17,30,0.0,5.0,3.7,10.6,5.0,4.82,0.0
2018,2,12,17,45,1.5,3.5,3.75,10.25,3.5,3.61,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,11.5,4.0,3.35,3.45,4.5,4.92,0.0
2018,2,13,7,30,23.0,8.0,3.4,3.6,9.0,11.97,0.0
2018,2,13,7,45,11.5,11.5,3.5,3.75,12.0,14.05,5.63
2018,2,13,8,0,0.0,15.0,3.6,3.9,15.0,14.46,6.93
2018,2,13,8,15,28.0,23.0,3.6,4.1,30.0,32.17,22.05
2018,2,13,8,30,56.0,31.0,3.6,4.3,45.0,54.14,41.47
2018,2,13,8,45,39.5,54.0,3.55,4.5,65.0,72.24,58.0
2018,2,13,9,0,23.0,77.0,3.5,4.7,85.0,87.39,71.41
2018,2,13,9,15,12.0,77.0,3.45,4.85,81.0,80.7,65.43
2018,2,13,9,30,1.0,77.0,3.4,5.0,77.0,75.02,60.18
2018,2,13,9,45,4.5,109.0,3.35,5.2,111.0,109.16,89.58
2018,2,13,10,0,8.0,141.0,3.3,5.4,145.0,143.97,119.1
2018,2,13,10,15,6.5,146.5,3.15,5.55,150.0,148.59,122.58
2018,2,13,10,30,5.0,152.0,3.0,5.7,155.0,153.14,126.03
2018,2,13,10,45,8.5,161.0,2.9,5.85,166.0,164.84,135.67
2018,2,13,11,0,12.0,170.0,2.8,6.0,177.0,176.74,145.42
2018,2,13,11,15,13.0,178.0,2.6,6.15,186.0,185.83,152.68
2018,2,13,11,30,14.0,186.0,2.4,6.3,195.0,194.95,159.95
2018,2,13,11,45,7.5,140.0,2.25,6.45,145.0,142.97,116.22
2018,2,13,12,0,1.0,94.0,2.1,6.6,95.0,91.81,72.9
2018,2,13,12,15,3.5,113.0,1.95,6.75,115.5,112.73,90.63
2018,2,13,12,30,6.0,132.0,1.8,6.9,136.0,133.79,108.25
2018,2,13,12,45,4.5,124.0,1.65,7.0,127.0,124.53,100.35
2018,2,13,13,0,3.0,116.0,1.5,7.1,118.0,115.3,92.54
2018,2,13,13,15,4.0,109.5,1.4,7.15,112.0,109.62,87.86
2018,2,13,13,30,5.0,103.0,1.3,7.2,106.0,103.92,83.17
2018,2,13,13,45,7.0,110.5,1.25,7.25,114.5,112.88,90.86
2018,2,13,14,0,9.0,118.0,1.2,7.3,123.0,121.8,98.47
2018,2,13,14,15,8.5,117.0,1.1,7.35,121.5,120.27,97.24
2018,2,13,14,30,8.0,116.0,1.0,7.4,120.0,118.75,96.06
2018,2,13,14,45,6.0,134.0,0.95,7.4,137.0,135.45,110.17
2018,2,13,15,0,4.0,152.0,0.9,7.4,154.0,152.66,124.63
2018,2,13,15,15,3.5,141.5,0.9,7.3,143.0,141.74,115.76
2018,2,13,15,30,3.0,131.0,0.9,7.2,132.0,130.9,106.99
2018,2,13,15,45,253.0,106.0,0.9,7.05,196.5,250.61,210.46
2018,2,13,16,0,503.0,81.0,0.9,6.9,261.0,342.24,284.36
2018,2,13,16,15,567.0,74.5,0.85,6.65,250.5,338.52,277.51
2018,2,13,16,30,631.0,68.0,0.8,6.4,240.0,327.3,263.43
2018,2,13,16,45,567.5,60.5,0.75,6.15,192.5,264.29,207.46
2018,2,13,17,0,504.0,53.0,0.7,5.9,145.0,206.96,155.8
2018,2,13,17,15,400.0,43.0,0.7,5.7,102.0,143.96,100.94
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,91.99,53.25
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,39.09,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,7.86,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,15.44,1.08
2018,2,14,7,45,65.0,35.0,2.45,4.1,45.5,50.69,34.26
2018,2,14,8,0,130.0,54.0,2.5,4.5,75.0,93.69,71.07
2018,2,14,8,15,120.5,73.0,2.5,5.0,97.5,115.07,91.79
2018,2,14,8,30,111.0,92.0,2.5,5.5,120.0,138.03,113.19
2018,2,14,8,45,90.5,84.5,2.55,5.95,110.5,126.15,104.05
2018,2,14,9,0,70.0,77.0,2.6,6.4,101.0,112.66,92.9
2018,2,14,9,15,35.0,78.5,2.55,6.8,90.5,95.89,78.28
2018,2,14,9,30,0.0,80.0,2.5,7.2,80.0,77.45,61.71
2018,2,14,9,45,0.5,105.0,2.5,7.55,105.0,102.7,83.13
2018,2,14,10,0,1.0,130.0,2.5,7.9,130.0,128.21,104.41
2018,2,14,10,15,6.5,160.0,2.4,8.2,163.5,162.44,132.85
2018,2,14,10,30,12.0,190.0,2.3,8.5,197.0,197.29,161.37
2018,2,14,10,45,31.5,219.0,2.25,8.75,237.5,248.82,203.6
2018,2,14,11,0,51.0,248.0,2.2,9.0,278.0,295.77,241.4
2018,2,14,11,15,54.5,256.0,2.3,9.35,289.0,308.04,250.65
2018,2,14,11,30,58.0,264.0,2.4,9.7,300.0,320.34,260.06
2018,2,14,11,45,30.0,198.5,2.45,10.05,217.0,227.15,184.04
2018,2,14,12,0,2.0,133.0,2.5,10.4,134.0,131.47,104.68
2018,2,14,12,15,15.0,176.5,2.65,10.8,186.0,186.27,150.19
2018,2,14,12,30,28.0,220.0,2.8,11.2,238.0,249.05,201.13
2018,2,14,12,45,39.0,243.5,2.9,11.6,269.0,283.61,228.73
2018,2,14,13,0,50.0,267.0,3.0,12.0,300.0,318.28,256.25
2018,2,14,13,15,41.5,252.5,3.15,12.4,279.5,295.11,237.36
2018,2,14,13,30,33.0,238.0,3.3,12.8,259.0,272.07,218.71
2018,2,14,13,45,19.0,205.0,3.45,13.15,217.0,218.45,175.27
2018,2,14,14,0,5.0,172.0,3.6,13.5,175.0,173.43,138.39
2018,2,14,14,15,2.5,136.5,3.6,13.6,138.0,135.43,107.41
2018,2,14,14,30,0.0,101.0,3.6,13.7,101.0,98.01,76.58
2018,2,14,14,45,15.0,120.0,3.65,13.75,127.5,127.45,101.68
2018,2,14,15,0,30.0,139.0,3.7,13.8,154.0,160.19,129.28
2018,2,14,15,15,142.5,156.0,3.4,13.6,219.5,252.74,207.78
2018,2,14,15,30,255.0,173.0,3.1,13.4,285.0,336.89,276.92
2018,2,14,15,45,236.5,159.5,2.85,13.2,255.0,301.31,247.28
2018,2,14,16,0,218.0,146.0,2.6,13.0,225.0,266.83,218.55
2018,2,14,16,15,182.5,127.5,2.4,12.65,187.5,216.2,176.28
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,173.65,140.21
2018,2,14,16,45,103.5,89.0,2.0,12.0,115.0,130.11,103.14
2018,2,14,17,0,60.0,69.0,1.8,11.7,80.0,91.05,69.96
2018,2,14,17,15,40.0,50.5,1.85,11.55,57.0,61.46,44.34
2018,2,14,17,30,20.0,32.0,1.9,11.4,34.0,36.69,21.8
2018,2,14,17,45,17.5,18.0,1.9,11.25,19.0,19.77,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.93,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,3.25,12.15,2.5,2.46,0.0
2018,2,15,7,30,0.0,5.0,3.3,12.4,5.0,4.82,0.0
2018,2,15,7,45,0.0,8.0,3.3,12.65,8.0,7.71,0.66
2018,2,15,8,0,0.0,11.0,3.3,12.9,11.0,10.6,3.31
2018,2,15,8,15,0.0,20.5,3.4,13.35,20.5,19.77,11.25
2018,2,15,8,30,0.0,30.0,3.5,13.8,30.0,28.95,19.17
2018,2,15,8,45,2.5,55.5,3.65,14.3,56.5,54.67,41.07
2018,2,15,9,0,5.0,81.0,3.8,14.8,83.0,81.18,63.39
2018,2,15,9,15,2.5,68.0,3.85,15.3,69.0,67.01,51.2
2018,2,15,9,30,0.0,55.0,3.9,15.8,55.0,53.14,39.3
2018,2,15,9,45,0.0,51.0,3.95,16.3,51.0,49.28,35.87
2018,2,15,10,0,0.0,47.0,4.0,16.8,47.0,45.41,32.47
2018,2,15,10,15,0.5,79.0,4.0,17.25,79.5,76.74,58.33
2018,2,15,10,30,1.0,111.0,4.0,17.7,112.0,108.72,84.33
2018,2,15,10,45,4.0,149.5,4.05,18.15,152.0,149.72,117.36
2018,2,15,11,0,7.0,188.0,4.1,18.6,192.0,191.4,150.42
2018,2,15,11,15,38.5,227.0,4.2,19.05,251.0,263.76,208.28
2018,2,15,11,30,70.0,266.0,4.3,19.5,310.0,332.09,261.86
2018,2,15,11,45,76.0,277.0,4.45,19.9,326.0,349.89,275.14
2018,2,15,12,0,82.0,288.0,4.6,20.3,342.0,367.64,288.49
2018,2,15,12,15,68.0,268.5,4.7,20.55,313.5,334.94,262.65
2018,2,15,12,30,54.0,249.0,4.8,20.8,285.0,302.1,236.7
2018,2,15,12,45,152.0,268.5,4.9,21.05,368.5,413.94,326.03
2018,2,15,13,0,250.0,288.0,5.0,21.3,452.0,525.11,412.37
2018,2,15,13,15,370.0,261.5,5.05,21.35,500.0,592.07,465.83
2018,2,15,13,30,490.0,235.0,5.1,21.4,548.0,663.88,522.07
2018,2,15,13,45,461.5,236.0,5.15,21.4,524.0,633.88,499.25
2018,2,15,14,0,433.0,237.0,5.2,21.4,500.0,603.07,476.1
2018,2,15,14,15,277.0,231.0,5.15,21.35,396.5,461.31,365.99
2018,2,15,14,30,121.0,225.0,5.1,21.3,293.0,326.88,258.87
2018,2,15,14,45,68.0,195.0,5.1,21.25,233.0,247.08,195.48
2018,2,15,15,0,15.0,165.0,5.1,21.2,173.0,173.19,135.66
2018,2,15,15,15,58.0,173.5,4.95,21.05,200.0,213.8,169.61
2018,2,15,15,30,101.0,182.0,4.8,20.9,227.0,246.55,196.67
2018,2,15,15,45,144.5,159.0,4.65,20.7,216.0,246.37,197.15
2018,2,15,16,0,188.0,136.0,4.5,20.5,205.0,236.48,189.28
2018,2,15,16,15,267.0,114.0,4.35,20.1,197.0,243.46,194.17
2018,2,15,16,30,346.0,92.0,4.2,19.7,189.0,241.9,190.48
2018,2,15,16,45,264.0,72.5,4.05,19.3,138.5,174.33,134.03
2018,2,15,17,0,182.0,53.0,3.9,18.9,88.0,111.14,81.56
2018,2,15,17,15,161.5,41.0,3.85,18.65,65.0,86.94,59.76
2018,2,15,17,30,141.0,29.0,3.8,18.4,42.0,61.29,35.63
2018,2,15,17,45,84.5,17.0,3.8,18.15,23.5,29.17,0.0
2018,2,15,18,0,28.0,5.0,3.8,17.9,5.0,4.91,0.0
2018,2,15,18,15,14.0,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,35.5,13.5,4.75,15.65,15.5,16.54,0.0
2018,2,16,7,30,59.0,25.0,4.8,16.0,29.0,36.69,13.78
2018,2,16,7,45,100.5,43.0,4.85,16.4,57.0,69.45,46.73
2018,2,16,8,0,142.0,61.0,4.9,16.8,85.0,105.01,77.07
2018,2,16,8,15,210.5,77.0,5.1,17.3,125.0,151.32,116.01
2018,2,16,8,30,279.0,93.0,5.3,17.8,165.0,204.81,161.39
2018,2,16,8,45,227.5,106.5,5.5,18.35,173.0,212.02,169.61
2018,2,16,9,0,176.0,120.0,5.7,18.9,181.0,213.69,171.97
2018,2,16,9,15,148.5,145.5,5.85,19.4,201.5,230.52,185.76
2018,2,16,9,30,121.0,171.0,6.0,19.9,222.0,249.22,200.33
2018,2,16,9,45,327.5,162.0,6.1,20.4,319.5,374.06,302.96
2018,2,16,10,0,534.0,153.0,6.2,20.9,417.0,516.43,417.04
2018,2,16,10,15,577.0,152.5,6.2,21.3,456.0,567.56,456.36
2018,2,16,10,30,620.0,152.0,6.2,21.7,495.0,617.25,494.24
2018,2,16,10,45,503.5,192.5,6.2,22.1,480.0,590.74,470.51
2018,2,16,11,0,387.0,233.0,6.2,22.5,465.0,551.22,436.84
2018,2,16,11,15,314.5,264.0,6.2,22.8,457.0,537.26,423.44
2018,2,16,11,30,242.0,295.0,6.2,23.1,449.0,510.74,400.47
2018,2,16,11,45,260.0,298.5,6.2,23.35,467.0,541.53,423.48
2018,2,16,12,0,278.0,302.0,6.2,23.6,485.0,563.26,439.55
2018,2,16,12,15,259.5,308.5,6.15,23.75,480.5,557.0,433.75
2018,2,16,12,30,241.0,315.0,6.1,23.9,476.0,540.54,420.59
2018,2,16,12,45,204.5,314.5,6.05,24.0,450.5,509.19,395.87
2018,2,16,13,0,168.0,314.0,6.0,24.1,425.0,477.27,370.7
2018,2,16,13,15,98.5,273.0,5.65,23.95,338.0,364.41,283.39
2018,2,16,13,30,29.0,232.0,5.3,23.8,251.0,262.16,202.76
2018,2,16,13,45,16.0,155.0,4.9,23.6,165.5,164.78,126.7
2018,2,16,14,0,3.0,78.0,4.5,23.4,80.0,77.79,57.34
2018,2,16,14,15,1.5,54.5,4.25,23.05,55.5,53.82,38.16
2018,2,16,14,30,0.0,31.0,4.0,22.7,31.0,29.95,18.84
2018,2,16,14,45,0.0,39.5,3.7,22.35,39.5,38.17,25.64
2018,2,16,15,0,0.0,48.0,3.4,22.0,48.0,46.38,32.48
2018,2,16,15,15,0.0,43.0,3.65,21.4,43.0,41.54,28.67
2018,2,16,15,30,0.0,38.0,3.9,20.8,38.0,36.7,24.83
2018,2,16,15,45,0.0,30.0,4.15,20.15,30.0,28.96,18.54
2018,2,16,16,0,0.0,22.0,4.4,19.5,22.0,21.23,12.17
2018,2,16,16,15,0.0,19.0,4.4,18.7,19.0,18.33,9.81
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,15.43,7.4
2018,2,16,16,45,0.0,14.0,4.45,17.05,14.0,13.5,5.78
2018,2,16,17,0,0.0,12.0,4.5,16.2,12.0,11.57,4.1
2018,2,16,17,15,0.0,9.5,4.15,15.7,9.5,9.15,1.95
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,6.74,0.0
2018,2,16,17,45,1.5,4.5,3.45,14.65,4.5,4.55,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,2.17,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.97,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.85,0.0
2018,2,17,7,45,15.0,8.5,3.8,6.2,11.0,11.72,3.68
2018,2,17,8,0,30.0,13.0,3.9,6.5,18.0,22.18,12.66
2018,2,17,8,15,15.0,14.5,3.85,6.7,17.0,19.5,11.12
2018,2,17,8,30,0.0,16.0,3.8,6.9,16.0,15.43,7.92
2018,2,17,8,45,0.0,20.0,3.7,7.1,20.0,19.29,11.33
2018,2,17,9,0,0.0,24.0,3.6,7.3,24.0,23.16,14.69
2018,2,17,9,15,0.0,28.0,3.5,7.35,28.0,27.03,18.03
2018,2,17,9,30,0.0,32.0,3.4,7.4,32.0,30.9,21.34
2018,2,17,9,45,0.0,36.5,3.25,7.45,36.5,35.25,25.05
2018,2,17,10,0,0.0,41.0,3.1,7.5,41.0,39.61,28.74
2018,2,17,10,15,0.0,44.5,3.0,7.5,44.5,43.0,31.58
2018,2,17,10,30,0.0,48.0,2.9,7.5,48.0,46.39,34.42
2018,2,17,10,45,0.0,51.0,2.8,7.5,51.0,49.3,36.84
2018,2,17,11,0,0.0,54.0,2.7,7.5,54.0,52.21,39.26
2018,2,17,11,15,0.0,56.0,2.65,7.5,56.0,54.16,40.85
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,56.1,42.46
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,57.55,43.65
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,59.01,44.86
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,59.5,45.24
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,59.98,45.63
2018,2,17,12,45,0.0,62.0,2.5,7.6,62.0,59.98,45.64
2018,2,17,13,0,0.0,62.0,2.5,7.6,62.0,59.98,45.65
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,58.52,44.43
2018,2,17,13,30,0.0,59.0,2.3,7.7,59.0,57.07,43.22
2018,2,17,13,45,0.0,58.5,2.25,7.75,58.5,56.58,42.85
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,56.09,42.48
2018,2,17,14,15,0.0,56.5,2.15,7.85,56.5,54.63,41.3
2018,2,17,14,30,0.0,55.0,2.1,7.9,55.0,53.17,40.13
2018,2,17,14,45,0.0,55.5,2.05,7.95,55.5,53.65,40.62
2018,2,17,15,0,0.0,56.0,2.0,8.0,56.0,54.13,41.12
2018,2,17,15,15,0.5,62.5,2.05,7.95,62.5,60.73,46.93
2018,2,17,15,30,1.0,69.0,2.1,7.9,69.0,67.29,52.73
2018,2,17,15,45,1.0,55.0,2.1,7.85,55.0,53.69,41.12
2018,2,17,16,0,1.0,41.0,2.1,7.8,41.0,40.09,29.42
2018,2,17,16,15,0.5,29.5,2.15,7.7,29.5,28.7,19.54
2018,2,17,16,30,0.0,18.0,2.2,7.6,18.0,17.36,9.61
2018,2,17,16,45,0.0,14.0,2.25,7.5,14.0,13.5,6.2
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,9.64,2.75
2018,2,17,17,15,2.0,8.0,2.35,7.4,8.0,8.18,1.3
2018,2,17,17,30,4.0,6.0,2.4,7.4,6.0,6.55,0.0
2018,2,17,17,45,3.5,4.0,2.5,7.45,4.0,4.32,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.5,2.0,2.18,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.0,16.5,1.9,4.15,31.5,36.84,0.0
2018,2,18,7,30,395.0,29.0,2.2,4.8,60.0,95.22,46.9
2018,2,18,7,45,514.5,36.5,2.5,5.45,107.5,152.97,103.23
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,221.09,163.53
2018,2,18,8,15,700.5,49.5,3.0,6.65,207.5,283.92,221.87
2018,2,18,8,30,767.0,55.0,3.2,7.2,260.0,352.69,284.59
2018,2,18,8,45,809.5,58.0,3.4,7.8,311.5,414.04,340.13
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,477.88,396.01
2018,2,18,9,15,880.5,63.5,3.55,8.85,411.5,533.7,443.53
2018,2,18,9,30,909.0,66.0,3.5,9.3,460.0,591.8,491.14
2018,2,18,9,45,930.0,67.0,3.45,9.8,503.5,643.64,532.21
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,694.47,571.19
2018,2,18,10,15,964.0,69.5,3.3,10.7,583.5,739.06,602.63
2018,2,18,10,30,977.0,71.0,3.2,11.1,620.0,781.43,631.37
2018,2,18,10,45,983.0,72.0,3.1,11.45,648.0,815.54,653.66
2018,2,18,11,0,989.0,73.0,3.0,11.8,676.0,846.55,673.46
2018,2,18,11,15,995.0,73.5,2.9,12.1,698.0,873.73,690.42
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,897.47,704.81
2018,2,18,11,45,1004.5,75.0,2.7,12.7,734.0,916.14,715.56
2018,2,18,12,0,1008.0,76.0,2.6,13.0,748.0,931.05,723.7
2018,2,18,12,15,1009.5,76.0,2.45,13.2,753.5,939.29,727.05
2018,2,18,12,30,1011.0,76.0,2.3,13.4,759.0,943.6,727.78
2018,2,18,12,45,1010.0,75.5,2.2,13.55,755.5,941.26,724.71
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,934.98,719.14
2018,2,18,13,15,1005.0,75.0,2.05,13.8,740.0,922.84,710.42
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,906.91,699.29
2018,2,18,13,45,992.0,74.5,1.95,14.0,706.0,882.71,682.59
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,855.13,663.69
2018,2,18,14,15,974.5,73.0,1.9,14.05,656.5,824.17,643.31
2018,2,18,14,30,966.0,72.0,1.9,14.0,629.0,790.19,620.7
2018,2,18,14,45,918.0,79.5,1.85,14.0,584.5,735.29,582.27
2018,2,18,15,0,870.0,87.0,1.8,14.0,540.0,683.68,545.39
2018,2,18,15,15,849.5,83.0,1.7,13.8,497.5,633.59,507.72
2018,2,18,15,30,829.0,79.0,1.6,13.6,455.0,582.52,468.38
2018,2,18,15,45,838.5,70.0,1.5,13.4,418.0,541.66,435.89
2018,2,18,16,0,848.0,61.0,1.4,13.2,381.0,497.74,399.66
2018,2,18,16,15,809.0,58.0,1.3,12.35,330.5,435.62,348.7
2018,2,18,16,30,770.0,55.0,1.2,11.5,280.0,375.49,297.55
2018,2,18,16,45,712.0,50.5,1.05,10.6,228.5,309.51,240.13
2018,2,18,17,0,654.0,46.0,0.9,9.7,177.0,248.36,185.35
2018,2,18,17,15,555.0,39.0,1.0,9.15,128.5,180.06,125.77
2018,2,18,17,30,456.0,32.0,1.1,8.6,80.0,123.55,75.88
2018,2,18,17,45,282.0,21.5,1.15,8.0,46.0,60.2,1.9
2018,2,18,18,0,108.0,11.0,1.2,7.4,12.0,18.58,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.4,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.97,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.85,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,6.74,0.08
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,9.64,2.72
2018,2,19,8,15,0.0,18.5,1.9,7.6,18.5,17.84,9.98
2018,2,19,8,30,0.0,27.0,1.9,7.9,27.0,26.05,17.22
2018,2,19,8,45,0.0,42.0,1.85,8.2,42.0,40.56,29.86
2018,2,19,9,0,0.0,57.0,1.8,8.5,57.0,55.08,42.37
2018,2,19,9,15,0.5,64.0,1.75,8.75,64.0,62.12,48.29
2018,2,19,9,30,1.0,71.0,1.7,9.0,71.0,69.21,54.19
2018,2,19,9,45,3.5,95.5,1.65,9.3,97.0,94.86,75.84
2018,2,19,10,0,6.0,120.0,1.6,9.6,123.0,121.09,97.65
2018,2,19,10,15,3.0,97.5,1.55,9.85,99.0,96.6,76.67
2018,2,19,10,30,0.0,75.0,1.5,10.1,75.0,72.54,56.14
2018,2,19,10,45,0.0,101.5,1.5,10.35,101.5,98.44,77.72
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,124.84,99.38
2018,2,19,11,15,0.0,131.5,1.5,10.8,131.5,128.3,101.96
2018,2,19,11,30,0.0,135.0,1.5,11.0,135.0,131.78,104.61
2018,2,19,11,45,0.0,136.0,1.5,11.2,136.0,132.75,105.23
2018,2,19,12,0,0.0,137.0,1.5,11.4,137.0,133.74,105.88
2018,2,19,12,15,0.0,131.5,1.55,11.65,131.5,128.23,101.23
2018,2,19,12,30,0.0,126.0,1.6,11.9,126.0,122.73,96.64
2018,2,19,12,45,0.5,129.0,1.6,12.1,129.5,126.15,99.4
2018,2,19,13,0,1.0,132.0,1.6,12.3,133.0,129.57,102.17
2018,2,19,13,15,1.0,102.5,1.7,12.55,103.5,100.23,78.06
2018,2,19,13,30,1.0,73.0,1.8,12.8,74.0,71.46,54.3
2018,2,19,13,45,0.5,67.0,1.9,13.05,67.5,65.22,49.12
2018,2,19,14,0,0.0,61.0,2.0,13.3,61.0,59.0,43.94
2018,2,19,14,15,7.5,73.5,2.05,13.45,78.0,76.81,59.13
2018,2,19,14,30,15.0,86.0,2.1,13.6,95.0,96.38,75.71
2018,2,19,14,45,15.5,104.5,2.15,13.7,113.0,115.15,91.31
2018,2,19,15,0,16.0,123.0,2.2,13.8,131.0,130.83,104.36
2018,2,19,15,15,8.0,84.0,2.15,13.8,88.0,86.3,67.36
2018,2,19,15,30,0.0,45.0,2.1,13.8,45.0,43.47,31.33
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,39.6,28.17
2018,2,19,16,0,0.0,37.0,2.0,13.7,37.0,35.72,24.95
2018,2,19,16,15,0.0,37.0,1.7,13.35,37.0,35.72,25.06
2018,2,19,16,30,0.0,37.0,1.4,13.0,37.0,35.72,25.12
2018,2,19,16,45,0.0,37.0,1.1,12.65,37.0,35.72,25.12
2018,2,19,17,0,0.0,37.0,0.8,12.3,37.0,35.73,24.99
2018,2,19,17,15,0.0,25.0,0.75,12.05,25.0,24.12,14.8
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,12.53,4.57
2018,2,19,17,45,0.5,8.0,0.7,11.55,8.0,7.78,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.3,3.0,3.02,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,20.5,2.5,1.85,11.1,2.0,0.0,0.0
2018,2,20,7,0,41.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,2,20,7,15,111.5,12.5,2.05,11.85,20.0,23.62,0.0
2018,2,20,7,30,182.0,20.0,2.2,12.3,36.0,55.32,28.59
2018,2,20,7,45,305.0,29.0,2.3,12.8,76.0,102.48,68.01
2018,2,20,8,0,428.0,38.0,2.4,13.3,116.0,163.27,118.84
2018,2,20,8,15,286.5,46.0,2.4,13.9,105.0,147.42,113.2
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,113.78,89.37
2018,2,20,8,45,73.5,80.0,2.4,15.1,100.5,114.93,91.47
2018,2,20,9,0,2.0,106.0,2.4,15.7,107.0,105.06,82.95
2018,2,20,9,15,6.0,128.0,2.65,16.4,130.5,129.42,102.76
2018,2,20,9,30,10.0,150.0,2.9,17.1,154.0,154.22,122.59
2018,2,20,9,45,7.5,156.5,3.1,17.8,160.0,159.32,126.04
2018,2,20,10,0,5.0,163.0,3.3,18.5,166.0,164.28,129.35
2018,2,20,10,15,4.5,168.5,3.45,18.95,171.0,169.44,132.97
2018,2,20,10,30,4.0,174.0,3.6,19.4,176.0,174.6,136.59
2018,2,20,10,45,15.0,204.0,3.75,19.9,213.0,213.66,167.45
2018,2,20,11,0,26.0,234.0,3.9,20.4,250.0,253.52,198.48
2018,2,20,11,15,24.0,240.0,3.9,20.65,255.0,258.49,201.74
2018,2,20,11,30,22.0,246.0,3.9,20.9,260.0,263.34,205.01
2018,2,20,11,45,25.0,255.0,3.9,21.15,271.5,275.38,214.07
2018,2,20,12,0,28.0,264.0,3.9,21.4,283.0,296.0,229.68
2018,2,20,12,15,24.0,256.5,3.9,21.5,273.0,276.33,214.19
2018,2,20,12,30,20.0,249.0,3.9,21.6,263.0,265.14,205.34
2018,2,20,12,45,37.5,269.0,3.9,21.75,294.5,309.68,240.15
2018,2,20,13,0,55.0,289.0,3.9,21.9,326.0,346.21,268.42
2018,2,20,13,15,125.5,292.5,3.85,21.9,376.0,417.45,324.77
2018,2,20,13,30,196.0,296.0,3.8,21.9,426.0,477.89,372.1
2018,2,20,13,45,215.5,277.5,3.8,21.9,416.5,470.06,367.01
2018,2,20,14,0,235.0,259.0,3.8,21.9,407.0,468.99,367.15
2018,2,20,14,15,444.5,202.5,3.75,21.8,468.0,569.74,448.33
2018,2,20,14,30,654.0,146.0,3.7,21.7,529.0,653.66,514.59
2018,2,20,14,45,712.0,122.0,3.6,21.6,517.0,647.59,510.81
2018,2,20,15,0,770.0,98.0,3.5,21.5,505.0,633.36,501.19
2018,2,20,15,15,646.0,109.5,3.2,21.25,433.5,539.76,428.91
2018,2,20,15,30,522.0,121.0,2.9,21.0,362.0,451.6,359.96
2018,2,20,15,45,618.5,95.5,2.6,20.8,353.5,453.95,361.63
2018,2,20,16,0,715.0,70.0,2.3,20.6,345.0,444.67,352.52
2018,2,20,16,15,705.5,65.0,2.0,19.95,307.0,399.84,314.84
2018,2,20,16,30,696.0,60.0,1.7,19.3,269.0,354.36,275.41
2018,2,20,16,45,637.5,55.0,1.4,18.65,219.5,292.0,221.98
2018,2,20,17,0,579.0,50.0,1.1,18.0,170.0,233.89,171.17
2018,2,20,17,15,488.5,42.5,1.1,17.55,124.5,170.85,117.47
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,117.39,72.02
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,58.5,13.1
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,17.76,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,22.5,3.0,1.8,14.6,2.5,0.0,0.0
2018,2,21,7,0,45.0,6.0,1.9,15.0,5.0,0.0,0.0
2018,2,21,7,15,188.5,17.0,2.15,15.55,31.5,36.34,0.0
2018,2,21,7,30,332.0,28.0,2.4,16.1,58.0,88.68,48.2
2018,2,21,7,45,443.0,36.0,2.65,16.65,103.0,141.0,93.42
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,205.63,148.22
2018,2,21,8,15,410.5,53.0,3.05,17.75,142.5,199.17,151.67
2018,2,21,8,30,267.0,62.0,3.2,18.3,137.0,173.95,136.4
2018,2,21,8,45,259.0,78.0,3.4,18.9,161.5,202.15,161.26
2018,2,21,9,0,251.0,94.0,3.6,19.5,186.0,229.0,184.03
2018,2,21,9,15,336.5,109.0,3.75,20.0,249.5,303.08,244.54
2018,2,21,9,30,422.0,124.0,3.9,20.5,313.0,384.17,309.45
2018,2,21,9,45,277.5,151.5,4.05,20.95,280.5,336.16,269.73
2018,2,21,10,0,133.0,179.0,4.2,21.4,248.0,275.86,219.28
2018,2,21,10,15,79.0,182.0,4.25,21.75,223.5,240.04,189.48
2018,2,21,10,30,25.0,185.0,4.3,22.1,199.0,206.4,160.94
2018,2,21,10,45,46.0,220.5,4.3,22.5,248.5,260.76,203.61
2018,2,21,11,0,67.0,256.0,4.3,22.9,298.0,316.52,246.5
2018,2,21,11,15,43.5,239.5,4.25,23.1,267.0,280.98,217.84
2018,2,21,11,30,20.0,223.0,4.2,23.3,236.0,237.73,183.34
2018,2,21,11,45,26.5,225.5,4.15,23.5,243.0,252.91,195.09
2018,2,21,12,0,33.0,228.0,4.1,23.7,250.0,261.31,201.5
2018,2,21,12,15,72.5,254.0,4.05,23.85,303.5,323.13,249.94
2018,2,21,12,30,112.0,280.0,4.0,24.0,357.0,394.17,304.37
2018,2,21,12,45,66.5,236.0,3.95,24.1,281.5,298.75,230.61
2018,2,21,13,0,21.0,192.0,3.9,24.2,206.0,212.95,163.28
2018,2,21,13,15,12.0,173.5,3.85,24.2,181.5,180.58,138.02
2018,2,21,13,30,3.0,155.0,3.8,24.2,157.0,154.3,117.27
2018,2,21,13,45,55.0,183.0,3.75,24.2,218.0,230.34,178.66
2018,2,21,14,0,107.0,211.0,3.7,24.2,279.0,307.66,239.75
2018,2,21,14,15,104.5,216.0,3.6,24.15,280.0,308.6,240.29
2018,2,21,14,30,102.0,221.0,3.5,24.1,281.0,309.35,240.94
2018,2,21,14,45,116.5,219.5,3.4,24.0,284.5,314.94,245.88
2018,2,21,15,0,131.0,218.0,3.3,23.9,288.0,319.28,249.78
2018,2,21,15,15,341.5,165.5,3.1,23.65,329.0,397.67,314.47
2018,2,21,15,30,552.0,113.0,2.9,23.4,370.0,462.24,365.85
2018,2,21,15,45,558.5,101.0,2.65,23.15,339.5,428.19,338.52
2018,2,21,16,0,565.0,89.0,2.4,22.9,309.0,392.09,309.23
2018,2,21,16,15,495.0,79.5,2.15,22.3,254.0,321.6,252.74
2018,2,21,16,30,425.0,70.0,1.9,21.7,199.0,256.95,199.94
2018,2,21,16,45,508.0,59.0,1.6,21.05,186.0,251.58,191.19
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,236.51,172.1
2018,2,21,17,15,504.0,40.5,1.3,19.9,127.0,173.47,118.42
2018,2,21,17,30,417.0,33.0,1.3,19.4,81.0,119.69,72.94
2018,2,21,17,45,268.0,22.5,1.3,18.85,47.5,61.74,17.81
2018,2,21,18,0,119.0,12.0,1.3,18.3,14.0,20.86,0.0
2018,2,21,18,15,59.5,6.0,1.3,18.3,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
