Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,29.0,3.0,2.3,15.7,3.0,0.0,0.0
2018,2,22,7,0,58.0,6.0,2.5,16.1,6.0,5.9,0.0
2018,2,22,7,15,121.0,13.0,2.7,16.65,21.5,27.53,0.0
2018,2,22,7,30,184.0,20.0,2.9,17.2,37.0,56.57,30.49
2018,2,22,7,45,172.0,22.0,3.1,17.7,46.0,66.44,42.76
2018,2,22,8,0,160.0,24.0,3.3,18.2,55.0,73.02,50.83
2018,2,22,8,15,115.5,26.5,3.55,18.75,52.0,69.75,50.74
2018,2,22,8,30,71.0,29.0,3.8,19.3,49.0,58.79,43.09
2018,2,22,8,45,35.5,37.5,4.05,19.85,47.5,53.94,39.53
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,44.43,31.44
2018,2,22,9,15,0.0,53.5,4.4,20.8,53.5,51.69,37.31
2018,2,22,9,30,0.0,61.0,4.5,21.2,61.0,58.96,43.1
2018,2,22,9,45,0.0,70.5,4.55,21.6,70.5,68.16,50.43
2018,2,22,10,0,0.0,80.0,4.6,22.0,80.0,77.38,57.7
2018,2,22,10,15,0.0,103.0,4.6,22.3,103.0,99.98,75.74
2018,2,22,10,30,0.0,126.0,4.6,22.6,126.0,122.89,93.82
2018,2,22,10,45,2.0,148.0,4.65,22.85,149.5,146.47,112.34
2018,2,22,11,0,4.0,170.0,4.7,23.1,173.0,170.28,130.9
2018,2,22,11,15,4.0,172.0,4.65,23.25,175.0,172.3,132.2
2018,2,22,11,30,4.0,174.0,4.6,23.4,177.0,174.32,133.55
2018,2,22,11,45,10.5,192.5,4.6,23.6,200.0,198.6,152.55
2018,2,22,12,0,17.0,211.0,4.6,23.8,223.0,223.11,171.59
2018,2,22,12,15,60.0,257.0,4.55,23.85,298.5,315.73,244.19
2018,2,22,12,30,103.0,303.0,4.5,23.9,374.0,402.9,311.04
2018,2,22,12,45,189.0,308.5,4.5,23.95,438.5,491.57,379.59
2018,2,22,13,0,275.0,314.0,4.5,24.0,503.0,579.03,445.84
2018,2,22,13,15,318.5,291.5,4.4,24.0,507.5,588.42,453.7
2018,2,22,13,30,362.0,269.0,4.3,24.0,512.0,595.61,460.38
2018,2,22,13,45,507.0,216.5,4.25,23.95,546.0,658.98,510.73
2018,2,22,14,0,652.0,164.0,4.2,23.9,580.0,710.14,551.29
2018,2,22,14,15,751.5,128.5,4.1,23.8,589.0,731.82,567.9
2018,2,22,14,30,851.0,93.0,4.0,23.7,598.0,743.21,576.85
2018,2,22,14,45,817.0,96.0,3.9,23.6,559.0,695.6,543.21
2018,2,22,15,0,783.0,99.0,3.8,23.5,520.0,647.36,508.29
2018,2,22,15,15,683.5,105.5,3.5,23.3,453.5,562.62,443.7
2018,2,22,15,30,584.0,112.0,3.2,23.1,387.0,481.68,381.08
2018,2,22,15,45,594.0,100.5,2.95,22.85,356.5,448.7,355.26
2018,2,22,16,0,604.0,89.0,2.7,22.6,326.0,413.27,326.43
2018,2,22,16,15,627.5,78.5,2.4,22.0,297.0,382.75,300.54
2018,2,22,16,30,651.0,68.0,2.1,21.4,268.0,348.54,270.25
2018,2,22,16,45,596.5,61.5,1.75,20.75,220.0,287.03,217.99
2018,2,22,17,0,542.0,55.0,1.4,20.1,172.0,230.29,168.77
2018,2,22,17,15,453.5,47.0,1.4,19.6,127.0,168.7,116.73
2018,2,22,17,30,365.0,39.0,1.4,19.1,82.0,116.49,72.92
2018,2,22,17,45,231.5,26.0,1.35,18.6,48.5,61.03,21.63
2018,2,22,18,0,98.0,13.0,1.3,18.1,15.0,20.4,0.0
2018,2,22,18,15,49.0,6.5,1.3,18.1,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,6.5,1.5,0.95,13.55,1.5,0.0,0.0
2018,2,23,7,0,13.0,3.0,1.0,13.8,3.0,3.66,0.0
2018,2,23,7,15,96.5,16.5,1.15,14.3,25.5,28.57,0.0
2018,2,23,7,30,180.0,30.0,1.3,14.8,48.0,66.3,39.16
2018,2,23,7,45,268.5,42.5,1.5,15.25,86.5,110.0,75.62
2018,2,23,8,0,357.0,55.0,1.7,15.7,125.0,163.71,120.85
2018,2,23,8,15,206.5,52.0,1.75,16.1,95.0,129.57,99.4
2018,2,23,8,30,56.0,49.0,1.8,16.5,65.0,72.19,54.93
2018,2,23,8,45,28.0,50.0,1.85,16.95,58.0,61.35,46.24
2018,2,23,9,0,0.0,51.0,1.9,17.4,51.0,49.27,35.92
2018,2,23,9,15,0.0,54.5,1.9,17.7,54.5,52.66,38.61
2018,2,23,9,30,0.0,58.0,1.9,18.0,58.0,56.05,41.26
2018,2,23,9,45,0.0,78.5,1.9,18.35,78.5,75.92,57.48
2018,2,23,10,0,0.0,99.0,1.9,18.7,99.0,96.05,73.69
2018,2,23,10,15,0.0,104.5,2.0,19.05,104.5,101.46,77.77
2018,2,23,10,30,0.0,110.0,2.1,19.4,110.0,106.89,81.87
2018,2,23,10,45,0.0,130.5,2.2,19.7,130.5,127.31,98.03
2018,2,23,11,0,0.0,151.0,2.3,20.0,151.0,147.85,114.11
2018,2,23,11,15,1.0,157.5,2.35,20.3,158.0,155.15,119.61
2018,2,23,11,30,2.0,164.0,2.4,20.6,165.0,162.51,125.18
2018,2,23,11,45,5.0,187.5,2.5,20.85,191.0,188.85,145.76
2018,2,23,12,0,8.0,211.0,2.6,21.1,217.0,215.42,166.33
2018,2,23,12,15,14.0,233.5,2.65,21.35,243.5,243.74,188.2
2018,2,23,12,30,20.0,256.0,2.7,21.6,270.0,272.24,210.05
2018,2,23,12,45,21.5,259.0,2.8,21.8,274.0,276.65,213.3
2018,2,23,13,0,23.0,262.0,2.9,22.0,278.0,281.0,216.63
2018,2,23,13,15,32.5,270.0,2.9,22.15,292.0,305.88,235.91
2018,2,23,13,30,42.0,278.0,2.9,22.3,306.0,322.21,248.59
2018,2,23,13,45,169.0,265.0,2.95,22.4,374.0,419.6,326.54
2018,2,23,14,0,296.0,252.0,3.0,22.5,442.0,511.38,398.08
2018,2,23,14,15,547.5,185.5,2.95,22.5,519.5,634.38,494.06
2018,2,23,14,30,799.0,119.0,2.9,22.5,597.0,735.2,569.64
2018,2,23,14,45,786.0,115.0,2.85,22.45,563.5,696.24,541.85
2018,2,23,15,0,773.0,111.0,2.8,22.4,530.0,657.53,513.77
2018,2,23,15,15,752.0,108.0,2.55,22.15,491.0,611.08,478.88
2018,2,23,15,30,731.0,105.0,2.3,21.9,452.0,563.97,442.86
2018,2,23,15,45,702.5,100.5,2.1,21.65,407.5,510.68,401.63
2018,2,23,16,0,674.0,96.0,1.9,21.4,363.0,458.04,359.9
2018,2,23,16,15,637.5,89.5,1.7,20.8,316.5,400.56,313.84
2018,2,23,16,30,601.0,83.0,1.5,20.2,270.0,345.25,268.15
2018,2,23,16,45,547.5,74.5,1.3,19.6,222.0,284.26,216.99
2018,2,23,17,0,494.0,66.0,1.1,19.0,174.0,227.99,168.67
2018,2,23,17,15,409.0,55.0,1.15,18.55,128.5,166.45,116.94
2018,2,23,17,30,324.0,44.0,1.2,18.1,83.0,114.06,73.18
2018,2,23,17,45,204.0,29.0,1.25,17.6,49.5,61.0,25.1
2018,2,23,18,0,84.0,14.0,1.3,17.1,16.0,20.42,0.0
2018,2,23,18,15,42.0,7.0,1.3,17.1,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,13.1,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.5,8.0,10.73,0.0
2018,2,24,7,15,138.0,21.5,2.35,13.85,33.0,38.92,0.0
2018,2,24,7,30,226.0,35.0,2.5,14.2,58.0,80.01,48.8
2018,2,24,7,45,256.5,49.0,2.65,14.6,89.5,115.04,80.7
2018,2,24,8,0,287.0,63.0,2.8,15.0,121.0,153.51,115.15
2018,2,24,8,15,405.0,71.5,3.05,15.6,177.5,218.85,170.03
2018,2,24,8,30,523.0,80.0,3.3,16.2,234.0,298.51,236.96
2018,2,24,8,45,570.0,86.0,3.55,16.85,281.0,353.82,284.26
2018,2,24,9,0,617.0,92.0,3.8,17.5,328.0,412.61,333.29
2018,2,24,9,15,626.5,101.0,3.9,18.05,365.5,457.41,369.91
2018,2,24,9,30,636.0,110.0,4.0,18.6,403.0,501.48,404.86
2018,2,24,9,45,510.0,155.0,4.1,19.2,403.5,495.12,397.9
2018,2,24,10,0,384.0,200.0,4.2,19.8,404.0,473.27,378.27
2018,2,24,10,15,304.5,217.0,4.3,20.2,385.5,449.97,358.42
2018,2,24,10,30,225.0,234.0,4.4,20.6,367.0,420.27,333.22
2018,2,24,10,45,117.5,212.0,4.45,21.0,281.5,313.4,247.64
2018,2,24,11,0,10.0,190.0,4.5,21.4,196.0,195.32,151.41
2018,2,24,11,15,57.0,227.5,4.55,21.65,265.5,278.97,218.37
2018,2,24,11,30,104.0,265.0,4.6,21.9,335.0,367.6,287.45
2018,2,24,11,45,129.0,295.5,4.65,22.1,384.0,423.63,329.98
2018,2,24,12,0,154.0,326.0,4.7,22.3,433.0,479.97,372.27
2018,2,24,12,15,188.5,314.5,4.75,22.45,446.5,498.1,386.68
2018,2,24,12,30,223.0,303.0,4.8,22.6,460.0,515.85,400.93
2018,2,24,12,45,292.0,265.5,4.8,22.75,470.0,543.19,423.5
2018,2,24,13,0,361.0,228.0,4.8,22.9,480.0,569.37,445.04
2018,2,24,13,15,602.0,169.0,4.8,23.0,581.0,710.7,554.95
2018,2,24,13,30,843.0,110.0,4.8,23.1,682.0,836.84,645.48
2018,2,24,13,45,790.0,120.0,4.8,23.25,644.5,790.02,611.51
2018,2,24,14,0,737.0,130.0,4.8,23.4,607.0,744.6,579.33
2018,2,24,14,15,523.0,184.5,4.75,23.35,516.0,615.71,482.49
2018,2,24,14,30,309.0,239.0,4.7,23.3,425.0,491.65,385.4
2018,2,24,14,45,260.5,230.5,4.65,23.25,381.5,437.69,344.25
2018,2,24,15,0,212.0,222.0,4.6,23.2,338.0,379.32,299.08
2018,2,24,15,15,254.0,194.0,4.4,23.0,323.0,374.45,296.62
2018,2,24,15,30,296.0,166.0,4.2,22.8,308.0,358.88,285.43
2018,2,24,15,45,490.0,123.5,4.0,22.6,331.5,414.79,330.64
2018,2,24,16,0,684.0,81.0,3.8,22.4,355.0,448.41,356.0
2018,2,24,16,15,599.0,81.5,3.5,21.9,299.5,375.43,296.64
2018,2,24,16,30,514.0,82.0,3.2,21.4,244.0,309.31,242.13
2018,2,24,16,45,485.0,71.0,2.9,20.9,202.5,259.05,198.95
2018,2,24,17,0,456.0,60.0,2.6,20.4,161.0,211.1,156.66
2018,2,24,17,15,299.0,48.5,2.5,20.0,108.0,131.57,92.5
2018,2,24,17,30,142.0,37.0,2.4,19.6,55.0,68.64,44.09
2018,2,24,17,45,71.0,21.0,2.3,19.2,30.0,32.83,13.24
2018,2,24,18,0,0.0,5.0,2.2,18.8,5.0,4.91,0.0
2018,2,24,18,15,0.0,2.5,2.2,18.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,26.0,4.0,4.15,16.05,4.0,0.0,0.0
2018,2,25,7,0,52.0,8.0,4.3,16.2,8.0,10.97,0.0
2018,2,25,7,15,201.5,21.5,4.4,16.6,40.0,47.19,3.07
2018,2,25,7,30,351.0,35.0,4.5,17.0,72.0,102.66,61.7
2018,2,25,7,45,330.0,36.5,4.65,17.4,86.5,120.49,82.13
2018,2,25,8,0,309.0,38.0,4.8,17.8,101.0,135.13,98.82
2018,2,25,8,15,154.5,34.0,4.9,18.2,65.5,92.54,69.46
2018,2,25,8,30,0.0,30.0,5.0,18.6,30.0,28.95,18.75
2018,2,25,8,45,0.0,29.0,5.15,19.0,29.0,27.99,17.9
2018,2,25,9,0,0.0,28.0,5.3,19.4,28.0,27.03,17.01
2018,2,25,9,15,0.0,32.5,5.35,19.75,32.5,31.38,20.55
2018,2,25,9,30,0.0,37.0,5.4,20.1,37.0,35.74,24.05
2018,2,25,9,45,0.0,44.5,5.45,20.45,44.5,43.0,29.93
2018,2,25,10,0,0.0,52.0,5.5,20.8,52.0,50.26,35.75
2018,2,25,10,15,0.0,67.0,5.4,21.05,67.0,64.79,47.48
2018,2,25,10,30,0.0,82.0,5.3,21.3,82.0,79.34,59.12
2018,2,25,10,45,3.0,106.5,5.2,21.55,108.5,105.66,80.27
2018,2,25,11,0,6.0,131.0,5.1,21.8,135.0,132.48,101.61
2018,2,25,11,15,3.5,129.0,4.9,21.85,131.5,128.55,98.17
2018,2,25,11,30,1.0,127.0,4.7,21.9,128.0,124.52,94.72
2018,2,25,11,45,5.0,154.0,4.5,21.95,157.5,154.92,118.87
2018,2,25,12,0,9.0,181.0,4.3,22.0,187.0,185.63,143.02
2018,2,25,12,15,5.5,144.5,4.1,21.9,148.0,145.89,111.54
2018,2,25,12,30,2.0,108.0,3.9,21.8,109.0,106.56,80.25
2018,2,25,12,45,4.0,138.5,3.7,21.75,141.0,138.6,105.82
2018,2,25,13,0,6.0,169.0,3.5,21.7,173.0,170.93,131.38
2018,2,25,13,15,4.0,139.0,3.3,21.65,141.5,139.05,106.18
2018,2,25,13,30,2.0,109.0,3.1,21.6,110.0,107.49,81.15
2018,2,25,13,45,1.0,102.5,2.9,21.55,103.0,100.21,75.42
2018,2,25,14,0,0.0,96.0,2.7,21.5,96.0,92.97,69.69
2018,2,25,14,15,0.0,100.5,2.55,21.35,100.5,97.41,73.41
2018,2,25,14,30,0.0,105.0,2.4,21.2,105.0,101.88,77.17
2018,2,25,14,45,0.0,90.0,2.3,21.1,90.0,87.09,65.42
2018,2,25,15,0,0.0,75.0,2.2,21.0,75.0,72.54,53.82
2018,2,25,15,15,0.0,66.5,2.1,20.75,66.5,64.29,47.3
2018,2,25,15,30,0.0,58.0,2.0,20.5,58.0,56.06,40.74
2018,2,25,15,45,0.0,49.0,1.9,20.25,49.0,47.34,33.71
2018,2,25,16,0,0.0,40.0,1.8,20.0,40.0,38.63,26.63
2018,2,25,16,15,0.0,30.0,1.65,19.6,30.0,28.96,18.67
2018,2,25,16,30,0.0,20.0,1.5,19.2,20.0,19.29,10.62
2018,2,25,16,45,0.0,16.0,1.3,18.75,16.0,15.43,7.39
2018,2,25,17,0,0.0,12.0,1.1,18.3,12.0,11.57,4.11
2018,2,25,17,15,0.0,9.0,1.2,18.0,9.0,8.67,1.6
2018,2,25,17,30,0.0,6.0,1.3,17.7,6.0,5.78,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.45,4.0,3.85,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.97,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.05,12.35,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,1.1,12.4,5.0,4.91,0.0
2018,2,26,7,15,2.0,19.0,1.25,12.55,19.0,18.65,1.81
2018,2,26,7,30,4.0,33.0,1.4,12.7,33.0,32.99,21.08
2018,2,26,7,45,14.5,51.0,1.5,12.85,53.5,54.76,40.0
2018,2,26,8,0,25.0,69.0,1.6,13.0,74.0,76.9,59.13
2018,2,26,8,15,16.0,58.5,1.7,13.1,62.0,63.44,48.42
2018,2,26,8,30,7.0,48.0,1.8,13.2,50.0,49.16,36.52
2018,2,26,8,45,3.5,46.5,1.85,13.3,47.5,46.49,34.25
2018,2,26,9,0,0.0,45.0,1.9,13.4,45.0,43.46,31.57
2018,2,26,9,15,1.5,73.5,2.0,13.4,74.0,71.89,55.56
2018,2,26,9,30,3.0,102.0,2.1,13.4,103.0,100.97,79.77
2018,2,26,9,45,3.0,96.5,2.25,13.35,98.0,95.5,74.98
2018,2,26,10,0,3.0,91.0,2.4,13.3,93.0,90.11,70.33
2018,2,26,10,15,2.5,113.5,2.6,13.25,115.0,112.15,88.46
2018,2,26,10,30,2.0,136.0,2.8,13.2,137.0,134.3,106.5
2018,2,26,10,45,1.0,98.5,3.0,13.1,99.0,96.21,74.9
2018,2,26,11,0,0.0,61.0,3.2,13.0,61.0,59.0,43.89
2018,2,26,11,15,0.0,62.5,3.25,12.9,62.5,60.46,45.09
2018,2,26,11,30,0.0,64.0,3.3,12.8,64.0,61.92,46.27
2018,2,26,11,45,0.0,73.0,3.4,12.75,73.0,70.65,53.49
2018,2,26,12,0,0.0,82.0,3.5,12.7,82.0,79.38,60.7
2018,2,26,12,15,0.0,86.0,3.5,12.6,86.0,83.26,63.9
2018,2,26,12,30,0.0,90.0,3.5,12.5,90.0,87.14,67.13
2018,2,26,12,45,0.0,98.0,3.5,12.45,98.0,94.96,73.61
2018,2,26,13,0,0.0,106.0,3.5,12.4,106.0,102.85,80.15
2018,2,26,13,15,0.0,87.0,3.5,12.45,87.0,84.22,64.77
2018,2,26,13,30,0.0,68.0,3.5,12.5,68.0,65.8,49.52
2018,2,26,13,45,0.5,70.0,3.5,12.5,70.5,68.15,51.56
2018,2,26,14,0,1.0,72.0,3.5,12.5,73.0,70.47,53.59
2018,2,26,14,15,0.5,56.0,3.5,12.5,56.5,54.55,40.33
2018,2,26,14,30,0.0,40.0,3.5,12.5,40.0,38.67,27.04
2018,2,26,14,45,0.0,59.5,3.5,12.5,59.5,57.53,43.01
2018,2,26,15,0,0.0,79.0,3.5,12.5,79.0,76.41,58.98
2018,2,26,15,15,0.5,70.5,3.5,12.3,70.5,68.5,52.51
2018,2,26,15,30,1.0,62.0,3.5,12.1,62.0,60.54,45.99
2018,2,26,15,45,0.5,54.5,3.45,11.85,54.5,52.95,39.71
2018,2,26,16,0,0.0,47.0,3.4,11.6,47.0,45.4,33.41
2018,2,26,16,15,0.0,34.5,3.25,11.25,34.5,33.31,23.14
2018,2,26,16,30,0.0,22.0,3.1,10.9,22.0,21.23,12.77
2018,2,26,16,45,0.0,16.0,2.95,10.5,16.0,15.43,7.77
2018,2,26,17,0,0.0,10.0,2.8,10.1,10.0,9.64,2.71
2018,2,26,17,15,0.0,9.0,2.55,9.65,9.0,8.67,1.82
2018,2,26,17,30,0.0,8.0,2.3,9.2,8.0,7.71,0.85
2018,2,26,17,45,0.0,5.0,2.1,8.75,5.0,4.82,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.97,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,56.0,6.5,1.95,2.0,7.5,0.0,0.0
2018,2,27,7,0,112.0,13.0,2.1,2.5,15.0,20.07,0.0
2018,2,27,7,15,278.5,25.0,2.15,3.25,52.0,61.95,19.82
2018,2,27,7,30,445.0,37.0,2.2,4.0,89.0,123.69,79.6
2018,2,27,7,45,543.5,44.5,2.2,4.7,139.5,181.55,130.85
2018,2,27,8,0,642.0,52.0,2.2,5.4,190.0,250.06,192.25
2018,2,27,8,15,699.5,58.0,2.25,6.45,243.5,311.97,248.84
2018,2,27,8,30,757.0,64.0,2.3,7.5,297.0,379.83,308.94
2018,2,27,8,45,795.0,67.5,2.35,8.55,349.0,440.75,361.67
2018,2,27,9,0,833.0,71.0,2.4,9.6,401.0,503.75,414.03
2018,2,27,9,15,858.0,74.0,2.45,10.2,449.0,560.69,460.43
2018,2,27,9,30,883.0,77.0,2.5,10.8,497.0,617.7,505.3
2018,2,27,9,45,900.0,80.0,2.5,11.45,540.0,666.42,542.17
2018,2,27,10,0,917.0,83.0,2.5,12.1,583.0,716.41,578.22
2018,2,27,10,15,930.0,85.0,2.4,12.4,620.0,760.85,608.02
2018,2,27,10,30,943.0,87.0,2.3,12.7,657.0,803.14,635.68
2018,2,27,10,45,952.0,88.5,2.15,13.0,687.0,839.36,658.05
2018,2,27,11,0,961.0,90.0,2.0,13.3,717.0,872.69,677.96
2018,2,27,11,15,967.5,91.0,1.95,13.5,739.0,900.34,694.89
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,924.63,709.45
2018,2,27,11,45,977.5,93.0,1.8,13.9,775.0,942.84,719.24
2018,2,27,12,0,981.0,94.0,1.7,14.1,789.0,957.35,726.53
2018,2,27,12,15,981.0,94.5,1.65,14.25,793.5,964.45,729.75
2018,2,27,12,30,981.0,95.0,1.6,14.4,798.0,967.67,730.58
2018,2,27,12,45,978.5,95.5,1.55,14.5,794.0,964.81,727.69
2018,2,27,13,0,976.0,96.0,1.5,14.6,790.0,958.1,722.45
2018,2,27,13,15,972.5,95.5,1.45,14.65,778.0,945.6,713.69
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,929.39,702.66
2018,2,27,13,45,962.5,94.5,1.35,14.75,745.5,907.06,687.69
2018,2,27,14,0,956.0,94.0,1.3,14.8,725.0,881.35,670.57
2018,2,27,14,15,946.0,92.5,1.25,14.7,695.5,848.55,649.05
2018,2,27,14,30,936.0,91.0,1.2,14.6,666.0,812.88,625.56
2018,2,27,14,45,920.5,89.0,1.2,14.5,629.0,770.01,597.55
2018,2,27,15,0,905.0,87.0,1.2,14.4,592.0,725.11,567.77
2018,2,27,15,15,887.0,84.5,1.2,14.25,550.0,679.26,535.94
2018,2,27,15,30,869.0,82.0,1.2,14.1,508.0,628.82,498.88
2018,2,27,15,45,844.0,79.0,1.15,13.9,461.0,572.87,456.27
2018,2,27,16,0,819.0,76.0,1.1,13.7,414.0,516.9,412.32
2018,2,27,16,15,783.0,72.0,1.05,13.05,363.0,454.98,362.93
2018,2,27,16,30,747.0,68.0,1.0,12.4,312.0,394.84,313.09
2018,2,27,16,45,693.0,62.5,0.9,11.75,259.0,329.58,257.41
2018,2,27,17,0,639.0,57.0,0.8,11.1,206.0,268.01,203.27
2018,2,27,17,15,549.5,50.0,0.85,10.55,155.5,200.67,144.89
2018,2,27,17,30,460.0,43.0,0.9,10.0,105.0,142.75,94.76
2018,2,27,17,45,309.0,31.0,1.0,9.5,65.0,80.79,42.69
2018,2,27,18,0,158.0,19.0,1.1,9.0,25.0,32.19,0.0
2018,2,27,18,15,79.0,9.5,1.1,9.0,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.25,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.4,4.0,4.68,0.0
2018,2,28,7,15,5.5,6.0,1.35,5.7,6.0,6.51,0.0
2018,2,28,7,30,0.0,8.0,1.5,6.0,8.0,7.71,0.87
2018,2,28,7,45,0.0,10.5,1.65,6.3,10.5,10.12,3.15
2018,2,28,8,0,0.0,13.0,1.8,6.6,13.0,12.53,5.36
2018,2,28,8,15,0.0,17.5,1.85,6.85,17.5,16.88,9.23
2018,2,28,8,30,0.0,22.0,1.9,7.1,22.0,21.22,13.05
2018,2,28,8,45,0.0,36.0,1.95,7.35,36.0,34.76,24.86
2018,2,28,9,0,0.0,50.0,2.0,7.6,50.0,48.3,36.54
2018,2,28,9,15,0.0,66.5,2.0,7.95,66.5,64.28,50.15
2018,2,28,9,30,0.0,83.0,2.0,8.3,83.0,80.28,63.6
2018,2,28,9,45,0.0,85.0,2.0,8.65,85.0,82.22,64.96
2018,2,28,10,0,0.0,87.0,2.0,9.0,87.0,84.17,66.34
2018,2,28,10,15,0.0,101.5,2.15,9.45,101.5,98.43,78.07
2018,2,28,10,30,0.0,116.0,2.3,9.9,116.0,112.79,89.75
2018,2,28,10,45,1.5,141.5,2.4,10.4,142.5,139.38,111.48
2018,2,28,11,0,3.0,167.0,2.5,10.9,169.0,166.22,133.15
2018,2,28,11,15,1.5,150.5,2.55,11.2,151.5,148.38,118.13
2018,2,28,11,30,0.0,134.0,2.6,11.5,134.0,130.62,103.29
2018,2,28,11,45,0.0,121.0,2.65,11.85,121.0,117.69,92.48
2018,2,28,12,0,0.0,108.0,2.7,12.2,108.0,104.82,81.74
2018,2,28,12,15,4.0,148.0,2.75,12.4,151.0,148.08,117.27
2018,2,28,12,30,8.0,188.0,2.8,12.6,194.0,191.85,152.71
2018,2,28,12,45,7.5,195.0,2.85,12.85,200.5,198.5,157.82
2018,2,28,13,0,7.0,202.0,2.9,13.1,207.0,205.16,163.03
2018,2,28,13,15,4.5,186.5,2.9,13.15,189.5,187.23,148.55
2018,2,28,13,30,2.0,171.0,2.9,13.2,172.0,169.42,134.17
2018,2,28,13,45,5.0,186.5,2.95,13.25,189.5,187.61,149.17
2018,2,28,14,0,8.0,202.0,3.0,13.3,207.0,205.83,164.09
2018,2,28,14,15,5.5,180.0,2.85,13.15,183.5,181.37,144.48
2018,2,28,14,30,3.0,158.0,2.7,13.0,160.0,157.14,125.02
2018,2,28,14,45,1.5,122.5,2.6,12.85,123.5,120.39,95.13
2018,2,28,15,0,0.0,87.0,2.5,12.7,87.0,84.17,65.31
2018,2,28,15,15,1.5,110.0,2.4,12.5,110.5,107.96,85.48
2018,2,28,15,30,3.0,133.0,2.3,12.3,134.0,132.1,105.87
2018,2,28,15,45,9.0,129.0,2.15,12.05,132.5,131.61,105.91
2018,2,28,16,0,15.0,125.0,2.0,11.8,131.0,130.63,105.5
2018,2,28,16,15,9.5,102.5,2.0,11.55,106.0,104.76,83.98
2018,2,28,16,30,4.0,80.0,2.0,11.3,81.0,79.52,62.76
2018,2,28,16,45,2.0,60.5,2.0,11.05,61.0,59.27,45.53
2018,2,28,17,0,0.0,41.0,2.0,10.8,41.0,39.59,28.58
2018,2,28,17,15,0.0,31.5,1.95,10.55,31.5,30.41,20.47
2018,2,28,17,30,0.0,22.0,1.9,10.3,22.0,21.23,12.27
2018,2,28,17,45,3.5,14.0,1.9,10.1,14.0,14.01,4.96
2018,2,28,18,0,7.0,6.0,1.9,9.9,6.0,6.51,0.0
2018,2,28,18,15,3.5,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.97,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.6,4.0,3.85,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.8,6.0,5.78,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.95,7.5,7.23,0.57
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,8.67,1.89
2018,3,1,8,15,10.0,23.0,1.3,10.45,26.0,25.93,16.79
2018,3,1,8,30,20.0,37.0,1.4,10.8,43.0,44.21,32.62
2018,3,1,8,45,10.5,36.5,1.5,11.15,39.5,40.39,29.34
2018,3,1,9,0,1.0,36.0,1.6,11.5,36.0,35.27,24.79
2018,3,1,9,15,0.5,34.0,1.65,11.8,34.0,33.11,22.82
2018,3,1,9,30,0.0,32.0,1.7,12.1,32.0,30.9,20.82
2018,3,1,9,45,7.0,50.5,1.8,12.45,54.5,54.05,40.53
2018,3,1,10,0,14.0,69.0,1.9,12.8,77.0,77.63,60.37
2018,3,1,10,15,7.0,61.5,1.95,13.05,65.5,64.51,48.98
2018,3,1,10,30,0.0,54.0,2.0,13.3,54.0,52.22,38.31
2018,3,1,10,45,0.0,45.5,2.05,13.6,45.5,43.99,31.32
2018,3,1,11,0,0.0,37.0,2.1,13.9,37.0,35.77,24.37
2018,3,1,11,15,0.0,40.0,2.25,14.25,40.0,38.68,26.72
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,41.59,29.05
2018,3,1,11,45,0.0,50.0,2.5,14.9,50.0,48.37,34.6
2018,3,1,12,0,0.0,57.0,2.6,15.2,57.0,55.16,40.13
2018,3,1,12,15,0.0,58.5,2.7,15.45,58.5,56.61,41.26
2018,3,1,12,30,0.0,60.0,2.8,15.7,60.0,58.06,42.41
2018,3,1,12,45,0.0,61.0,2.9,15.9,61.0,59.03,43.17
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,60.0,43.94
2018,3,1,13,15,0.0,61.5,2.95,16.15,61.5,59.51,43.56
2018,3,1,13,30,0.0,61.0,2.9,16.2,61.0,59.02,43.19
2018,3,1,13,45,0.0,59.0,2.85,16.25,59.0,57.08,41.63
2018,3,1,14,0,0.0,57.0,2.8,16.3,57.0,55.14,40.07
2018,3,1,14,15,0.5,82.5,2.9,16.45,83.0,80.23,60.78
2018,3,1,14,30,1.0,108.0,3.0,16.6,109.0,105.59,81.61
2018,3,1,14,45,0.5,90.5,3.05,16.75,91.0,87.94,67.24
2018,3,1,15,0,0.0,73.0,3.1,16.9,73.0,70.6,53.08
2018,3,1,15,15,0.0,68.0,3.2,17.05,68.0,65.75,49.19
2018,3,1,15,30,0.0,63.0,3.3,17.2,63.0,60.9,45.28
2018,3,1,15,45,0.5,65.5,3.4,17.35,65.5,63.6,47.65
2018,3,1,16,0,1.0,68.0,3.5,17.5,68.0,66.26,49.99
2018,3,1,16,15,0.5,53.0,3.55,17.4,53.0,51.44,37.73
2018,3,1,16,30,0.0,38.0,3.6,17.3,38.0,36.69,25.4
2018,3,1,16,45,0.0,30.5,3.7,17.2,30.5,29.44,19.3
2018,3,1,17,0,0.0,23.0,3.8,17.1,23.0,22.19,13.13
2018,3,1,17,15,0.0,16.5,3.65,16.85,16.5,15.91,7.73
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,9.64,2.31
2018,3,1,17,45,0.0,7.0,3.4,16.3,7.0,6.74,0.0
2018,3,1,18,0,0.0,4.0,3.3,16.0,4.0,3.93,0.0
2018,3,1,18,15,0.0,2.0,3.3,16.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,98.0,8.5,5.85,3.95,11.5,0.0,0.0
2018,3,2,7,0,196.0,17.0,6.0,4.2,23.0,31.1,0.0
2018,3,2,7,15,376.0,26.5,6.2,4.65,65.5,80.17,38.14
2018,3,2,7,30,556.0,36.0,6.4,5.1,108.0,146.98,96.1
2018,3,2,7,45,641.5,42.0,6.6,5.55,161.0,207.62,151.53
2018,3,2,8,0,727.0,48.0,6.8,6.0,214.0,277.22,216.17
2018,3,2,8,15,776.5,52.0,6.95,6.35,268.5,340.27,276.25
2018,3,2,8,30,826.0,56.0,7.1,6.7,323.0,407.35,338.67
2018,3,2,8,45,858.5,59.0,7.2,7.1,375.5,467.4,393.75
2018,3,2,9,0,891.0,62.0,7.3,7.5,428.0,530.2,449.46
2018,3,2,9,15,914.5,64.0,7.35,7.8,477.0,587.84,499.48
2018,3,2,9,30,938.0,66.0,7.4,8.1,526.0,645.28,547.94
2018,3,2,9,45,955.0,67.5,7.4,8.4,569.5,697.36,590.74
2018,3,2,10,0,972.0,69.0,7.4,8.7,613.0,747.99,629.34
2018,3,2,10,15,983.5,70.0,7.35,9.0,650.0,792.3,662.0
2018,3,2,10,30,995.0,71.0,7.3,9.3,687.0,834.16,692.4
2018,3,2,10,45,1003.5,71.5,7.25,9.55,717.0,870.41,718.31
2018,3,2,11,0,1012.0,72.0,7.2,9.8,747.0,903.56,741.68
2018,3,2,11,15,1017.5,73.0,7.2,10.0,769.0,931.48,761.33
2018,3,2,11,30,1023.0,74.0,7.2,10.2,791.0,955.79,778.28
2018,3,2,11,45,1026.5,74.5,7.15,10.4,805.0,974.07,790.5
2018,3,2,12,0,1030.0,75.0,7.1,10.6,819.0,988.45,799.9
2018,3,2,12,15,1031.0,75.0,7.1,10.7,824.0,996.06,804.93
2018,3,2,12,30,1032.0,75.0,7.1,10.8,829.0,999.59,807.12
2018,3,2,12,45,1031.5,74.5,7.05,10.95,825.0,997.14,804.62
2018,3,2,13,0,1031.0,74.0,7.0,11.1,821.0,990.6,799.28
2018,3,2,13,15,1028.5,73.5,6.95,11.1,809.0,978.25,790.25
2018,3,2,13,30,1026.0,73.0,6.9,11.1,797.0,961.95,778.44
2018,3,2,13,45,1021.5,72.0,6.85,11.1,776.0,939.53,762.18
2018,3,2,14,0,1017.0,71.0,6.8,11.1,755.0,913.43,743.25
2018,3,2,14,15,1009.5,69.5,6.75,10.95,726.0,880.84,719.86
2018,3,2,14,30,1002.0,68.0,6.7,10.8,697.0,845.02,693.97
2018,3,2,14,45,988.5,66.5,6.6,10.7,659.0,801.79,661.92
2018,3,2,15,0,975.0,65.0,6.5,10.6,621.0,756.16,627.83
2018,3,2,15,15,958.5,64.0,6.35,10.35,578.0,706.99,590.85
2018,3,2,15,30,942.0,63.0,6.2,10.1,535.0,656.24,550.15
2018,3,2,15,45,921.0,61.0,6.1,9.85,487.5,600.51,504.01
2018,3,2,16,0,900.0,59.0,6.0,9.6,440.0,544.24,456.16
2018,3,2,16,15,868.5,56.5,5.8,9.15,388.0,482.18,402.28
2018,3,2,16,30,837.0,54.0,5.6,8.7,336.0,421.33,347.8
2018,3,2,16,45,789.5,50.5,5.4,8.25,282.0,356.1,288.26
2018,3,2,17,0,742.0,47.0,5.2,7.8,228.0,293.14,229.34
2018,3,2,17,15,664.5,42.0,5.0,7.3,175.0,224.78,166.17
2018,3,2,17,30,587.0,37.0,4.8,6.8,122.0,164.32,110.68
2018,3,2,17,45,424.0,28.5,4.65,6.25,77.0,97.0,54.15
2018,3,2,18,0,261.0,20.0,4.5,5.7,32.0,44.36,0.0
2018,3,2,18,15,130.5,10.0,4.5,5.7,16.0,9.83,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.45,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.1,28.0,38.63,0.0
2018,3,3,7,15,434.0,27.0,4.55,0.5,72.5,89.32,45.47
2018,3,3,7,30,607.0,35.0,4.7,1.1,117.0,157.73,105.0
2018,3,3,7,45,688.5,40.5,4.9,1.7,171.5,220.01,162.93
2018,3,3,8,0,770.0,46.0,5.1,2.3,226.0,290.77,229.49
2018,3,3,8,15,817.5,50.0,5.25,2.9,281.5,355.61,291.48
2018,3,3,8,30,865.0,54.0,5.4,3.5,337.0,422.87,354.12
2018,3,3,8,45,896.0,57.0,5.5,4.1,391.0,485.67,411.28
2018,3,3,9,0,927.0,60.0,5.6,4.7,445.0,549.67,467.54
2018,3,3,9,15,946.5,62.5,5.65,5.35,494.0,607.39,516.67
2018,3,3,9,30,966.0,65.0,5.7,6.0,543.0,664.46,563.65
2018,3,3,9,45,975.0,66.5,5.7,6.6,583.5,712.55,602.0
2018,3,3,10,0,984.0,68.0,5.7,7.2,624.0,758.47,635.26
2018,3,3,10,15,995.0,69.5,5.7,7.7,661.5,803.43,667.5
2018,3,3,10,30,1006.0,71.0,5.7,8.2,699.0,845.87,697.39
2018,3,3,10,45,1013.5,73.0,5.65,8.7,729.5,883.33,722.9
2018,3,3,11,0,1021.0,75.0,5.6,9.2,760.0,917.6,745.75
2018,3,3,11,15,1026.5,75.0,5.55,9.6,782.0,944.58,763.29
2018,3,3,11,30,1032.0,75.0,5.5,10.0,804.0,967.91,778.1
2018,3,3,11,45,1034.5,76.5,5.45,10.35,818.0,986.54,789.62
2018,3,3,12,0,1037.0,78.0,5.4,10.7,832.0,1001.2,798.32
2018,3,3,12,15,1036.5,77.5,5.35,10.95,835.5,1006.93,800.97
2018,3,3,12,30,1036.0,77.0,5.3,11.2,839.0,1008.53,800.84
2018,3,3,12,45,1030.5,77.5,5.25,11.45,832.5,1002.7,795.53
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,992.81,787.52
2018,3,3,13,15,1022.0,78.0,5.2,11.8,813.5,980.57,778.83
2018,3,3,13,30,1019.0,78.0,5.2,11.9,801.0,964.41,767.45
2018,3,3,13,45,1013.5,77.5,5.15,12.0,780.0,941.75,751.12
2018,3,3,14,0,1008.0,77.0,5.1,12.1,759.0,915.47,732.27
2018,3,3,14,15,1000.5,76.0,5.05,12.0,730.5,883.56,709.89
2018,3,3,14,30,993.0,75.0,5.0,11.9,702.0,848.47,685.13
2018,3,3,14,45,982.0,73.5,4.95,11.85,665.5,807.24,655.54
2018,3,3,15,0,971.0,72.0,4.9,11.8,629.0,763.48,623.84
2018,3,3,15,15,956.0,70.0,4.85,11.55,586.5,714.23,588.08
2018,3,3,15,30,941.0,68.0,4.8,11.3,544.0,663.28,548.43
2018,3,3,15,45,920.0,66.0,4.7,11.05,496.0,607.46,503.21
2018,3,3,16,0,899.0,64.0,4.6,10.8,448.0,551.11,456.28
2018,3,3,16,15,869.0,60.5,4.35,10.2,395.5,488.57,403.12
2018,3,3,16,30,839.0,57.0,4.1,9.6,343.0,428.49,350.27
2018,3,3,16,45,793.5,53.0,3.9,9.0,288.5,361.75,290.61
2018,3,3,17,0,748.0,49.0,3.7,8.4,234.0,298.49,232.37
2018,3,3,17,15,672.5,43.5,3.6,7.7,180.5,229.58,169.47
2018,3,3,17,30,597.0,38.0,3.5,7.0,127.0,168.36,113.67
2018,3,3,17,45,435.5,30.0,3.35,6.3,81.0,100.83,57.35
2018,3,3,18,0,274.0,22.0,3.2,5.6,35.0,48.01,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.6,17.5,15.81,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.7,-1.55,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,3.0,-1.0,29.0,38.18,0.0
2018,3,4,7,15,396.0,29.0,3.2,-0.2,72.5,88.71,48.32
2018,3,4,7,30,559.0,38.0,3.4,0.6,116.0,153.3,103.78
2018,3,4,7,45,640.0,44.5,3.6,1.35,169.5,214.1,159.86
2018,3,4,8,0,721.0,51.0,3.8,2.1,223.0,283.39,224.28
2018,3,4,8,15,771.0,55.5,3.9,2.85,278.0,347.24,284.28
2018,3,4,8,30,821.0,60.0,4.0,3.6,333.0,415.18,346.21
2018,3,4,8,45,853.5,63.0,4.1,4.35,385.5,476.89,401.24
2018,3,4,9,0,886.0,66.0,4.2,5.1,438.0,538.08,454.01
2018,3,4,9,15,913.0,68.0,4.2,5.7,489.0,597.67,503.62
2018,3,4,9,30,940.0,70.0,4.2,6.3,540.0,657.36,551.62
2018,3,4,9,45,958.5,71.5,4.2,6.85,585.0,710.62,593.18
