Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,762.53,630.27
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,807.63,661.51
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,850.25,690.46
2018,3,4,10,45,1008.0,77.0,4.15,9.0,735.0,886.82,714.29
2018,3,4,11,0,1016.0,78.0,4.1,9.5,765.0,920.23,735.7
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.0,946.51,752.17
2018,3,4,11,30,1023.0,80.0,4.0,10.3,807.0,969.1,765.99
2018,3,4,11,45,1022.5,80.5,3.95,10.75,818.0,983.83,774.1
2018,3,4,12,0,1022.0,81.0,3.9,11.2,829.0,994.56,779.51
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,1002.47,783.66
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,1006.32,785.12
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,1003.31,781.82
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,996.24,775.91
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,983.95,766.47
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,967.73,754.47
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,942.49,736.3
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,913.75,715.82
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,879.96,692.53
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,843.14,667.04
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,802.41,638.32
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,759.22,607.63
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,707.95,570.61
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,655.4,530.15
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,599.03,485.37
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,544.39,440.72
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,482.05,389.59
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,420.97,337.77
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,353.6,279.51
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,290.36,223.09
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,222.64,163.23
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,163.63,110.73
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,98.84,57.13
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,47.71,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,15.78,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,7.37,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,24.15,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,64.75,37.56
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,114.74,80.45
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,185.65,139.58
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,275.97,217.59
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,337.5,274.45
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,402.78,332.88
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,433.57,361.56
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,455.22,380.82
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,471.85,394.0
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,482.01,400.58
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,522.96,432.14
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,563.11,462.06
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,644.8,525.41
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,730.14,589.33
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,752.49,602.58
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,771.25,613.48
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,751.22,594.0
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,728.77,572.99
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,784.77,613.34
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,843.98,653.17
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,898.41,687.44
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,946.71,716.74
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,889.37,676.27
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,825.17,631.56
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,829.21,633.6
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,829.63,631.39
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,741.65,567.9
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,659.49,507.8
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,708.39,546.4
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,744.51,572.53
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,720.38,554.8
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,692.84,535.33
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,622.78,486.92
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,555.68,439.68
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,522.41,416.47
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,485.31,388.57
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,449.39,360.36
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,407.76,325.62
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,342.96,270.95
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,282.76,218.17
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,216.2,159.9
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,157.8,108.32
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,95.34,56.76
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,46.09,0.0
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,15.78,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.47,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.89,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,9.64,2.28
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,16.39,8.67
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,27.5,18.72
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,38.62,28.73
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,40.56,30.46
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,42.49,32.11
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,43.46,32.84
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,44.44,33.55
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,65.74,51.99
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,87.13,70.26
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,103.75,84.29
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,120.58,98.39
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,138.62,113.36
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,156.73,128.25
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,157.18,128.36
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,157.66,128.57
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,131.67,106.6
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,105.79,84.69
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,91.04,72.2
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,76.49,59.85
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,79.88,62.73
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,83.28,65.6
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,79.89,62.72
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,76.49,59.87
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,66.31,51.27
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,56.13,42.67
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,54.67,41.5
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,53.21,40.33
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,50.78,38.33
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,48.35,36.34
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,46.89,35.18
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,45.43,34.03
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,53.17,40.84
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,60.9,47.64
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,52.18,40.19
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,43.47,32.73
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,37.66,27.74
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,31.86,22.7
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,44.91,34.28
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,58.16,45.85
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,45.94,34.87
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,33.8,23.83
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,22.36,13.06
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,10.8,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,5.45,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,3.02,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,6.18,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.9,3.3
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,15.43,7.78
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,19.29,11.37
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,23.15,14.87
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,29.92,20.84
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,36.69,26.73
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,75.68,60.64
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,116.14,95.24
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,134.85,110.72
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,153.63,126.1
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,250.26,209.97
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,361.63,304.38
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,480.48,401.27
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,604.69,499.62
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,732.78,602.33
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,862.48,698.82
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,745.66,608.73
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,610.87,501.88
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,728.7,595.14
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,843.09,680.86
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,878.58,706.38
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,907.7,727.64
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,936.69,749.03
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,955.99,763.4
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,958.18,765.79
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,955.97,765.23
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,933.6,750.02
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,907.74,732.37
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,875.43,709.69
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,840.08,684.67
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,799.09,655.26
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,755.68,623.76
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,707.05,587.9
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,656.86,548.34
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,605.91,506.48
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,551.65,460.91
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,489.29,407.56
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,428.21,353.76
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,361.77,294.22
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,299.05,236.44
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,230.88,174.23
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,170.15,118.88
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,104.78,64.09
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,53.58,10.01
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,18.27,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,5.08,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,10.55,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,24.82,15.16
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,38.77,28.42
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,61.9,49.07
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,85.67,70.12
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,131.26,109.62
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,179.33,151.04
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,291.34,246.95
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,422.12,357.01
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,527.77,444.62
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,642.97,537.83
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,618.56,517.55
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,582.07,487.95
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,545.78,457.02
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,495.52,414.37
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,540.61,447.89
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,574.56,471.86
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,539.04,442.21
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,500.08,409.95
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,411.95,337.86
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,321.32,262.35
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,275.46,224.84
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,223.53,181.88
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,226.5,184.37
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,229.42,186.74
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,303.64,248.1
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,371.58,303.41
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,482.26,396.64
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,586.11,482.05
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,589.81,485.67
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,597.79,492.9
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,425.52,353.39
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,259.28,214.35
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,270.24,224.9
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,284.43,237.49
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,313.88,263.69
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,339.38,285.45
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,299.4,251.56
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,259.39,217.0
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,211.01,174.78
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,167.49,136.49
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,116.16,92.12
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,75.02,57.26
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,45.48,31.34
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,20.16,3.9
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,9.96,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,18.0,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,53.03,11.81
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,104.13,64.96
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,169.47,120.63
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,230.18,176.94
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,298.21,240.1
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,360.78,298.49
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,427.11,358.5
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,487.68,412.09
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,549.41,464.83
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,606.41,511.96
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,663.11,557.36
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,711.8,595.03
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,761.69,630.79
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,805.23,661.16
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,846.4,689.41
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,882.55,713.77
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,915.71,735.78
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,941.7,752.5
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,964.18,766.73
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,978.92,775.5
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,989.82,781.71
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,997.2,786.12
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,1000.68,787.95
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,996.14,784.46
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,987.72,778.43
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,974.03,768.98
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,956.61,757.02
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,932.32,740.23
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,904.63,721.05
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,870.6,697.22
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,833.76,671.26
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,793.0,642.37
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,750.07,611.62
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,699.68,574.78
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,650.69,536.5
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,593.78,490.9
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,536.85,444.1
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,475.5,392.5
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,415.7,340.67
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,350.21,283.02
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,289.33,227.85
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,211.43,159.96
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,146.24,103.6
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,94.6,59.74
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,52.59,17.15
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,19.88,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,7.37,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,14.47,2.4
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,27.52,17.85
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,40.69,30.06
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,53.87,42.03
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,67.08,53.8
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,93.53,76.79
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,120.69,99.98
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,133.01,110.09
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,145.46,120.15
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,161.27,132.75
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,177.14,145.19
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,184.23,150.2
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,191.17,155.06
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,223.44,180.83
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,256.3,206.6
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,339.32,272.57
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,418.38,333.53
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,388.13,308.58
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,356.62,283.06
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,346.13,274.52
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,335.36,265.65
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,390.94,309.29
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,446.75,352.25
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,488.58,384.78
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,520.59,409.83
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,499.58,393.82
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,478.19,377.75
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,444.39,351.68
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,403.1,319.76
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,435.34,346.32
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,457.07,364.4
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,505.6,404.86
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,538.75,432.83
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,480.4,387.14
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,424.99,343.65
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,341.44,277.33
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,269.66,219.36
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,171.68,139.26
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,84.54,66.58
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,66.82,51.86
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,49.27,36.95
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,38.63,27.71
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,27.99,18.32
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,19.94,10.94
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,11.78,1.34
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,6.48,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.93,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,12.64,2.3
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,21.79,12.78
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,30.89,21.21
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,37.17,27.01
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,43.46,32.66
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,43.94,33.1
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,44.43,33.46
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,50.72,38.85
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,57.02,44.18
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,72.53,57.44
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,88.09,70.62
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,100.39,80.89
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,112.72,91.13
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,114.18,92.12
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,115.65,93.15
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,95.92,76.31
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,76.47,59.74
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,90.06,71.17
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,103.82,82.68
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,97.93,77.63
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,92.05,72.63
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,118.07,94.48
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,144.25,116.31
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,124.49,99.73
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,104.83,83.24
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,90.08,70.93
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,75.52,58.72
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,79.88,62.48
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,84.23,66.24
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,74.04,57.71
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,63.85,49.17
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,59.48,45.56
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,55.12,41.93
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,55.59,42.48
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,56.07,43.04
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,42.99,31.86
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,29.93,20.59
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,24.61,16.02
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,19.3,11.4
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,17.36,9.73
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,15.43,8.02
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,13.02,5.84
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,10.6,3.61
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,8.19,1.31
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,5.78,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,3.44,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.85,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,5.3,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.74,0.32
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,8.67,2.11
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,10.61,3.88
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,14.95,7.78
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,19.3,11.65
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,21.72,13.75
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,24.14,15.84
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,33.81,24.34
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,43.49,32.77
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,54.14,42.0
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,64.8,51.17
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,64.81,51.04
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,64.82,50.93
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,75.98,60.48
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,87.14,69.98
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,95.4,76.99
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,103.72,84.05
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,82.77,65.97
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,61.96,48.01
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,67.29,52.58
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,72.63,57.15
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,74.08,58.39
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,75.53,59.64
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,77.47,61.33
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,79.4,63.02
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,76.48,60.57
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,73.57,58.13
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,64.83,50.69
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,56.11,43.23
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,60.94,47.53
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,65.77,51.84
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,74.97,59.96
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,84.17,68.12
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,73.98,59.42
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,63.8,50.7
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,43.47,32.94
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,23.16,15.01
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,18.33,10.74
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,13.5,6.42
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,10.6,3.81
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.71,1.16
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.78,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,19.41,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,46.32,23.52
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,91.84,63.06
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,148.38,111.57
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,226.89,178.36
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,325.17,263.91
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,389.85,323.44
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,457.84,384.19
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,518.8,437.36
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,581.7,490.35
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,629.34,529.26
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,674.61,565.08
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,682.81,569.63
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,680.2,565.37
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,752.17,621.24
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,825.96,675.29
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,890.74,720.96
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,958.82,768.24
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,969.42,773.72
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,975.59,776.63
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,998.04,791.73
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,1017.03,804.29
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,983.84,779.78
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,946.53,752.77
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,955.95,759.85
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,961.76,764.09
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,983.0,779.56
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,999.38,791.53
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,940.45,749.5
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,880.17,706.62
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,853.76,688.47
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,823.73,667.38
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,802.5,652.86
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,777.28,635.31
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,731.33,601.09
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,683.66,563.9
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,626.78,518.67
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,568.27,471.04
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,462.36,383.69
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,366.84,303.62
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,281.17,230.86
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,205.06,165.89
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,182.94,143.06
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,152.3,111.34
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,94.3,63.14
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,49.55,24.87
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,19.8,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,20.8,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,47.26,26.59
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,87.58,61.35
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,137.6,104.47
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,216.43,171.49
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,315.86,258.41
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,380.05,317.99
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,447.64,379.2
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,509.4,434.16
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,572.66,488.9
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,630.14,537.48
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,687.36,584.67
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,653.2,554.79
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,597.8,507.25
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,675.5,570.61
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,752.82,632.11
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,746.17,623.78
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,730.84,609.05
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,833.94,691.91
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,933.4,766.01
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,851.9,702.98
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,756.55,624.7
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,766.3,633.05
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,773.98,639.31
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,800.19,660.45
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,826.14,681.14
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,886.18,728.42
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,935.52,765.23
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,909.47,745.63
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,880.53,724.35
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,875.56,721.91
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,860.3,711.61
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,819.49,681.77
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,776.07,649.8
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,726.23,612.32
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,677.52,573.78
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,621.2,527.55
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,564.61,479.86
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,501.69,425.15
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,440.07,370.13
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,371.32,308.07
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,307.73,249.2
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,219.04,171.24
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,146.8,109.1
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,87.75,59.61
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,42.94,22.3
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,18.0,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
