Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.15,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.5,6.0,4.7,17.0,6.0,5.92,0.0
2018,4,4,6,30,1.0,10.0,4.6,17.1,10.0,9.71,1.48
2018,4,4,6,45,5.0,27.5,4.45,17.15,28.5,27.19,16.49
2018,4,4,7,0,9.0,45.0,4.3,17.2,47.0,45.17,31.8
2018,4,4,7,15,19.0,59.0,4.25,17.35,64.0,62.3,46.21
2018,4,4,7,30,29.0,73.0,4.2,17.5,81.0,80.31,61.35
2018,4,4,7,45,195.5,104.0,4.15,17.6,178.5,177.16,139.59
2018,4,4,8,0,362.0,135.0,4.1,17.7,276.0,293.12,233.77
2018,4,4,8,15,283.5,160.0,4.2,17.45,280.0,298.94,240.22
2018,4,4,8,30,205.0,185.0,4.3,17.2,284.0,295.42,237.97
2018,4,4,8,45,178.5,214.5,4.45,17.0,307.0,321.14,258.51
2018,4,4,9,0,152.0,244.0,4.6,16.8,330.0,343.98,276.13
2018,4,4,9,15,207.5,265.5,4.8,16.55,393.5,410.93,329.89
2018,4,4,9,30,263.0,287.0,5.0,16.3,457.0,487.65,390.55
2018,4,4,9,45,268.0,306.5,5.2,16.05,489.0,523.21,417.97
2018,4,4,10,0,273.0,326.0,5.4,15.8,521.0,558.38,445.06
2018,4,4,10,15,226.0,330.0,5.4,15.8,496.5,527.33,419.63
2018,4,4,10,30,179.0,334.0,5.4,15.8,472.0,498.6,395.91
2018,4,4,10,45,196.5,348.5,5.45,15.8,504.5,534.57,423.6
2018,4,4,11,0,214.0,363.0,5.5,15.8,537.0,570.73,451.05
2018,4,4,11,15,268.0,377.5,5.45,15.7,600.0,648.48,510.44
2018,4,4,11,30,322.0,392.0,5.4,15.6,663.0,719.52,563.92
2018,4,4,11,45,346.0,389.5,5.4,15.5,684.0,744.11,582.46
2018,4,4,12,0,370.0,387.0,5.4,15.4,705.0,767.67,600.43
2018,4,4,12,15,294.0,407.0,5.4,15.35,660.0,716.98,560.51
2018,4,4,12,30,218.0,427.0,5.4,15.3,615.0,656.33,513.3
2018,4,4,12,45,285.0,405.0,5.4,15.25,649.5,704.94,552.17
2018,4,4,13,0,352.0,383.0,5.4,15.2,684.0,743.2,582.83
2018,4,4,13,15,365.0,372.5,5.4,15.25,680.0,739.82,580.85
2018,4,4,13,30,378.0,362.0,5.4,15.3,676.0,734.58,577.72
2018,4,4,13,45,306.0,371.0,5.35,15.3,621.0,670.62,528.26
2018,4,4,14,0,234.0,380.0,5.3,15.3,566.0,601.24,474.56
2018,4,4,14,15,242.5,361.0,5.3,15.4,547.5,581.8,460.92
2018,4,4,14,30,251.0,342.0,5.3,15.5,529.0,567.62,450.9
2018,4,4,14,45,275.0,321.0,5.3,15.6,516.5,555.39,442.84
2018,4,4,15,0,299.0,300.0,5.3,15.7,504.0,540.62,432.68
2018,4,4,15,15,333.5,272.0,5.2,15.55,486.5,523.41,420.98
2018,4,4,15,30,368.0,244.0,5.1,15.4,469.0,502.47,406.04
2018,4,4,15,45,499.0,188.5,5.05,15.25,468.0,514.84,418.4
2018,4,4,16,0,630.0,133.0,5.0,15.1,467.0,511.06,416.82
2018,4,4,16,15,659.0,116.0,4.85,14.65,435.0,475.97,388.11
2018,4,4,16,30,688.0,99.0,4.7,14.2,403.0,436.51,354.66
2018,4,4,16,45,659.0,92.0,4.55,13.75,353.0,378.44,304.84
2018,4,4,17,0,630.0,85.0,4.4,13.3,303.0,322.5,255.46
2018,4,4,17,15,620.0,74.5,4.15,12.55,258.5,271.31,208.62
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,220.64,161.18
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,157.22,106.42
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,104.35,63.19
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,53.5,26.22
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,21.47,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,154.0,21.0,1.35,1.1,33.0,22.51,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.8,61.0,54.49,28.32
2018,4,5,6,45,389.0,48.0,1.85,2.55,109.0,99.6,62.87
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,157.38,110.38
2018,4,5,7,15,568.0,67.5,2.1,3.8,210.5,212.99,160.41
2018,4,5,7,30,636.0,75.0,2.1,4.3,264.0,276.15,217.62
2018,4,5,7,45,659.0,83.5,2.1,4.75,312.5,331.01,268.26
2018,4,5,8,0,682.0,92.0,2.1,5.2,361.0,387.6,318.8
2018,4,5,8,15,622.0,114.0,1.95,5.7,385.5,419.84,347.5
2018,4,5,8,30,562.0,136.0,1.8,6.2,410.0,444.45,368.04
2018,4,5,8,45,578.5,148.0,1.65,6.75,455.5,496.03,408.74
2018,4,5,9,0,595.0,160.0,1.5,7.3,501.0,547.9,447.85
2018,4,5,9,15,658.5,158.0,1.45,7.8,563.0,617.25,500.16
2018,4,5,9,30,722.0,156.0,1.4,8.3,625.0,690.26,553.35
2018,4,5,9,45,802.0,141.0,1.35,8.8,691.5,763.38,604.44
2018,4,5,10,0,882.0,126.0,1.3,9.3,758.0,841.77,656.0
2018,4,5,10,15,891.5,128.5,1.3,9.75,792.5,882.66,680.98
2018,4,5,10,30,901.0,131.0,1.3,10.2,827.0,921.1,704.42
2018,4,5,10,45,907.0,133.0,1.3,10.65,853.5,948.5,720.2
2018,4,5,11,0,913.0,135.0,1.3,11.1,880.0,977.29,736.96
2018,4,5,11,15,914.5,137.0,1.35,11.45,897.5,998.73,749.9
2018,4,5,11,30,916.0,139.0,1.4,11.8,915.0,1016.71,760.73
2018,4,5,11,45,917.0,140.5,1.45,12.2,925.0,1030.18,768.58
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,1040.05,774.25
2018,4,5,12,15,921.5,140.5,1.6,12.95,938.0,1045.59,778.25
2018,4,5,12,30,925.0,139.0,1.7,13.3,941.0,1047.47,780.0
2018,4,5,12,45,917.0,141.5,1.75,13.6,932.0,1038.7,774.31
2018,4,5,13,0,909.0,144.0,1.8,13.9,923.0,1026.38,766.52
2018,4,5,13,15,817.0,185.0,1.85,14.1,876.5,977.14,734.69
2018,4,5,13,30,725.0,226.0,1.9,14.3,830.0,925.23,701.08
2018,4,5,13,45,692.0,232.0,1.95,14.5,796.5,886.49,676.0
2018,4,5,14,0,659.0,238.0,2.0,14.7,763.0,846.34,648.59
2018,4,5,14,15,693.5,213.0,2.05,14.8,747.5,831.7,640.77
2018,4,5,14,30,728.0,188.0,2.1,14.9,732.0,812.4,628.74
2018,4,5,14,45,791.5,156.5,2.1,15.0,722.0,804.47,624.27
2018,4,5,15,0,855.0,125.0,2.1,15.1,712.0,787.85,613.65
2018,4,5,15,15,830.0,124.0,2.1,15.05,665.0,733.91,576.7
2018,4,5,15,30,805.0,123.0,2.1,15.0,618.0,679.55,537.64
2018,4,5,15,45,785.5,119.0,2.05,14.95,571.0,626.45,497.9
2018,4,5,16,0,766.0,115.0,2.0,14.9,524.0,572.09,456.15
2018,4,5,16,15,732.5,111.0,1.9,14.55,471.0,510.39,407.86
2018,4,5,16,30,699.0,107.0,1.8,14.2,418.0,450.56,359.62
2018,4,5,16,45,652.0,102.0,1.65,13.9,363.0,386.2,306.3
2018,4,5,17,0,605.0,97.0,1.5,13.6,308.0,325.91,254.97
2018,4,5,17,15,540.5,89.0,1.45,12.7,253.5,261.64,200.44
2018,4,5,17,30,476.0,81.0,1.4,11.8,199.0,203.2,150.1
2018,4,5,17,45,381.0,68.0,1.4,10.9,148.0,142.41,99.4
2018,4,5,18,0,286.0,55.0,1.4,10.0,97.0,92.77,59.83
2018,4,5,18,15,183.0,37.5,1.4,10.0,60.0,49.55,26.97
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,20.78,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,9.83,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.91,0.0
2018,4,6,6,15,63.0,18.5,2.3,4.5,24.0,17.08,0.0
2018,4,6,6,30,111.0,32.0,2.5,5.2,43.0,39.09,21.93
2018,4,6,6,45,220.0,50.0,2.7,5.85,88.5,79.38,52.59
2018,4,6,7,0,329.0,68.0,2.9,6.5,134.0,132.77,95.58
2018,4,6,7,15,428.5,79.0,3.05,7.4,191.5,189.75,143.96
2018,4,6,7,30,528.0,90.0,3.2,8.3,249.0,259.41,204.14
2018,4,6,7,45,573.0,99.0,3.35,9.15,302.0,316.86,255.14
2018,4,6,8,0,618.0,108.0,3.5,10.0,355.0,378.62,308.61
2018,4,6,8,15,651.0,115.5,3.75,10.85,407.5,437.08,358.19
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,497.83,408.16
2018,4,6,8,45,699.5,131.0,4.2,12.6,506.0,550.85,450.49
2018,4,6,9,0,715.0,139.0,4.4,13.5,552.0,603.77,491.59
2018,4,6,9,15,723.5,147.0,4.55,14.15,593.0,651.59,527.95
2018,4,6,9,30,732.0,155.0,4.7,14.8,634.0,698.18,562.52
2018,4,6,9,45,703.0,175.5,4.8,15.45,658.0,727.78,582.61
2018,4,6,10,0,674.0,196.0,4.9,16.1,682.0,752.9,598.97
2018,4,6,10,15,611.0,233.5,4.95,16.55,689.0,762.65,602.86
2018,4,6,10,30,548.0,271.0,5.0,17.0,696.0,764.88,601.15
2018,4,6,10,45,639.0,239.5,5.05,17.4,751.0,830.92,650.62
2018,4,6,11,0,730.0,208.0,5.1,17.8,806.0,897.15,697.69
2018,4,6,11,15,702.0,225.5,5.15,18.05,811.0,904.22,701.32
2018,4,6,11,30,674.0,243.0,5.2,18.3,816.0,907.43,702.63
2018,4,6,11,45,642.5,262.5,5.2,18.55,814.0,905.7,699.31
2018,4,6,12,0,611.0,282.0,5.2,18.8,812.0,900.5,693.63
2018,4,6,12,15,583.0,296.0,5.15,18.8,802.5,889.06,684.26
2018,4,6,12,30,555.0,310.0,5.1,18.8,793.0,876.51,674.17
2018,4,6,12,45,430.5,360.0,5.05,18.75,733.0,805.57,619.55
2018,4,6,13,0,306.0,410.0,5.0,18.7,673.0,728.03,559.9
2018,4,6,13,15,232.5,410.5,5.0,18.6,608.5,646.93,499.62
2018,4,6,13,30,159.0,411.0,5.0,18.5,544.0,574.97,444.94
2018,4,6,13,45,133.5,394.5,4.95,18.45,504.0,530.79,411.93
2018,4,6,14,0,108.0,378.0,4.9,18.4,464.0,480.03,373.67
2018,4,6,14,15,114.0,357.0,4.9,18.3,445.0,466.95,364.83
2018,4,6,14,30,120.0,336.0,4.9,18.2,426.0,445.99,349.92
2018,4,6,14,45,82.5,298.0,4.85,18.15,358.5,365.94,288.09
2018,4,6,15,0,45.0,260.0,4.8,18.1,291.0,295.0,232.47
2018,4,6,15,15,183.0,237.5,4.65,17.9,352.0,374.36,299.23
2018,4,6,15,30,321.0,215.0,4.5,17.7,413.0,440.95,354.05
2018,4,6,15,45,469.5,181.0,4.35,17.55,445.5,489.12,393.37
2018,4,6,16,0,618.0,147.0,4.2,17.4,478.0,519.27,417.29
2018,4,6,16,15,554.5,145.0,3.9,17.15,420.0,448.8,360.58
2018,4,6,16,30,491.0,143.0,3.6,16.9,362.0,385.93,309.32
2018,4,6,16,45,457.5,130.5,3.3,16.65,314.5,331.02,263.63
2018,4,6,17,0,424.0,118.0,3.0,16.4,267.0,279.12,219.47
2018,4,6,17,15,293.5,104.0,2.65,15.85,199.0,196.76,152.14
2018,4,6,17,30,163.0,90.0,2.3,15.3,131.0,131.72,99.96
2018,4,6,17,45,92.0,67.0,1.95,14.7,89.0,83.85,61.29
2018,4,6,18,0,21.0,44.0,1.6,14.1,47.0,45.48,31.4
2018,4,6,18,15,14.5,28.0,1.6,14.1,29.5,28.1,15.89
2018,4,6,18,30,8.0,12.0,1.6,14.1,12.0,11.79,0.0
2018,4,6,18,45,4.0,6.0,1.7,13.8,6.0,5.9,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.98,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.89,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.82,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.45,6.5,6.26,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.6,8.0,7.71,1.02
2018,4,7,7,15,0.0,13.0,1.4,10.6,13.0,12.53,5.26
2018,4,7,7,30,0.0,18.0,1.6,10.6,18.0,17.36,9.47
2018,4,7,7,45,0.0,27.0,1.8,10.65,27.0,26.06,16.98
2018,4,7,8,0,0.0,36.0,2.0,10.7,36.0,34.76,24.42
2018,4,7,8,15,0.0,50.5,2.25,10.65,50.5,48.79,36.36
2018,4,7,8,30,0.0,65.0,2.5,10.6,65.0,62.84,48.18
2018,4,7,8,45,0.0,68.5,2.7,10.6,68.5,66.24,50.87
2018,4,7,9,0,0.0,72.0,2.9,10.6,72.0,69.64,53.56
2018,4,7,9,15,0.0,68.5,3.0,10.5,68.5,66.26,50.57
2018,4,7,9,30,0.0,65.0,3.1,10.4,65.0,62.88,47.6
2018,4,7,9,45,0.0,58.5,3.2,10.3,58.5,56.6,42.22
2018,4,7,10,0,0.0,52.0,3.3,10.2,52.0,50.31,36.86
2018,4,7,10,15,0.0,60.5,3.35,10.05,60.5,58.56,43.73
2018,4,7,10,30,0.0,69.0,3.4,9.9,69.0,66.81,50.57
2018,4,7,10,45,0.0,69.5,3.45,9.8,69.5,67.31,50.92
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,67.81,51.29
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,70.24,53.3
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,72.68,55.31
2018,4,7,11,45,0.5,91.0,3.75,9.3,91.5,88.74,68.67
2018,4,7,12,0,1.0,107.0,3.8,9.2,108.0,104.9,82.06
2018,4,7,12,15,1.5,122.5,3.85,9.05,124.0,120.6,95.06
2018,4,7,12,30,2.0,138.0,3.9,8.9,140.0,136.32,108.07
2018,4,7,12,45,1.0,124.5,4.0,8.75,125.5,122.06,96.34
2018,4,7,13,0,0.0,111.0,4.1,8.6,111.0,107.83,84.64
2018,4,7,13,15,0.0,102.5,4.1,8.45,102.5,99.49,77.83
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,91.15,71.0
2018,4,7,13,45,0.0,90.5,4.1,8.15,90.5,87.71,68.25
2018,4,7,14,0,0.0,87.0,4.1,8.0,87.0,84.28,65.51
2018,4,7,14,15,0.0,82.5,4.0,7.95,82.5,79.9,61.95
2018,4,7,14,30,0.0,78.0,3.9,7.9,78.0,75.52,58.39
2018,4,7,14,45,0.0,75.0,3.85,7.8,75.0,72.6,56.06
2018,4,7,15,0,0.0,72.0,3.8,7.7,72.0,69.68,53.75
2018,4,7,15,15,0.0,78.5,3.85,7.55,78.5,75.96,59.25
2018,4,7,15,30,0.0,85.0,3.9,7.4,85.0,82.25,64.79
2018,4,7,15,45,0.0,75.0,3.9,7.3,75.0,72.55,56.74
2018,4,7,16,0,0.0,65.0,3.9,7.2,65.0,62.85,48.64
2018,4,7,16,15,0.0,54.0,4.0,6.95,54.0,52.19,39.67
2018,4,7,16,30,0.0,43.0,4.1,6.7,43.0,41.54,30.61
2018,4,7,16,45,0.0,38.0,4.15,6.5,38.0,36.69,26.53
2018,4,7,17,0,0.0,33.0,4.2,6.3,33.0,31.86,22.39
2018,4,7,17,15,0.0,30.5,4.15,6.05,30.5,29.44,20.32
2018,4,7,17,30,0.0,28.0,4.1,5.8,28.0,27.02,18.17
2018,4,7,17,45,0.0,21.0,4.05,5.5,21.0,20.26,12.12
2018,4,7,18,0,0.0,14.0,4.0,5.2,14.0,13.5,6.02
2018,4,7,18,15,0.0,10.0,4.0,5.2,10.0,9.64,2.22
2018,4,7,18,30,0.0,6.0,4.0,5.2,6.0,5.78,0.0
2018,4,7,18,45,0.0,3.0,4.0,4.7,3.0,2.95,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,46.0,10.0,2.2,-1.8,10.0,9.83,0.0
2018,4,8,6,15,168.5,25.5,2.45,-1.25,41.0,25.48,0.0
2018,4,8,6,30,291.0,41.0,2.7,-0.7,72.0,63.06,36.21
2018,4,8,6,45,390.5,54.5,2.95,-0.15,121.0,110.0,72.95
2018,4,8,7,0,490.0,68.0,3.2,0.4,170.0,168.09,122.31
2018,4,8,7,15,556.5,77.0,3.35,1.1,224.5,224.83,174.02
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,288.95,232.65
2018,4,8,7,45,667.0,94.0,3.65,2.5,335.5,350.61,289.07
2018,4,8,8,0,711.0,102.0,3.8,3.2,392.0,416.32,347.55
2018,4,8,8,15,744.5,107.5,3.65,3.7,447.0,478.06,401.02
2018,4,8,8,30,778.0,113.0,3.5,4.2,502.0,541.95,454.38
2018,4,8,8,45,801.5,117.5,3.3,4.75,553.5,600.69,501.5
2018,4,8,9,0,825.0,122.0,3.1,5.3,605.0,658.92,546.45
2018,4,8,9,15,842.0,124.0,2.9,5.75,650.0,710.97,585.19
2018,4,8,9,30,859.0,126.0,2.7,6.2,695.0,762.17,621.01
2018,4,8,9,45,874.5,128.5,2.45,6.7,737.0,811.58,652.87
2018,4,8,10,0,890.0,131.0,2.2,7.2,779.0,859.43,682.44
2018,4,8,10,15,899.0,133.0,2.1,7.55,813.0,899.48,707.31
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,937.01,730.01
2018,4,8,10,45,881.0,152.0,1.85,8.3,861.0,955.42,738.38
2018,4,8,11,0,854.0,169.0,1.7,8.7,875.0,969.11,743.56
2018,4,8,11,15,830.0,184.0,1.7,9.05,882.5,979.04,748.46
2018,4,8,11,30,806.0,199.0,1.7,9.4,890.0,989.15,753.64
2018,4,8,11,45,864.0,173.0,1.7,9.7,921.5,1023.62,775.31
2018,4,8,12,0,922.0,147.0,1.7,10.0,953.0,1053.38,793.4
2018,4,8,12,15,863.5,177.0,1.7,10.25,933.0,1037.51,781.69
2018,4,8,12,30,805.0,207.0,1.7,10.5,913.0,1015.95,766.93
2018,4,8,12,45,834.0,190.5,1.75,10.7,917.5,1018.98,769.56
2018,4,8,13,0,863.0,174.0,1.8,10.9,922.0,1022.93,772.6
2018,4,8,13,15,780.5,208.0,1.8,10.95,876.0,973.39,739.73
2018,4,8,13,30,698.0,242.0,1.8,11.0,830.0,918.67,703.63
2018,4,8,13,45,619.5,266.5,1.75,11.1,778.5,857.19,659.68
2018,4,8,14,0,541.0,291.0,1.7,11.2,727.0,795.7,615.07
2018,4,8,14,15,532.5,280.0,1.7,11.2,696.0,761.3,592.03
2018,4,8,14,30,524.0,269.0,1.7,11.2,665.0,725.48,567.39
2018,4,8,14,45,450.0,279.0,1.65,11.2,607.5,657.55,517.05
2018,4,8,15,0,376.0,289.0,1.6,11.2,550.0,588.09,465.15
2018,4,8,15,15,348.5,277.0,1.55,11.05,507.5,539.79,429.7
2018,4,8,15,30,321.0,265.0,1.5,10.9,465.0,492.79,394.46
2018,4,8,15,45,300.5,244.5,1.4,10.8,420.5,443.09,356.54
2018,4,8,16,0,280.0,224.0,1.3,10.7,376.0,394.64,318.96
2018,4,8,16,15,234.0,207.5,1.2,10.45,326.0,338.11,274.2
2018,4,8,16,30,188.0,191.0,1.1,10.2,276.0,282.95,229.95
2018,4,8,16,45,204.0,164.5,0.95,9.9,246.5,252.22,204.75
2018,4,8,17,0,220.0,138.0,0.8,9.6,217.0,221.61,178.52
2018,4,8,17,15,184.0,118.0,0.8,9.2,176.5,176.73,140.78
2018,4,8,17,30,148.0,98.0,0.8,8.8,136.0,134.73,105.17
2018,4,8,17,45,121.0,77.0,0.75,8.4,103.0,99.36,74.8
2018,4,8,18,0,94.0,56.0,0.7,8.0,70.0,67.3,47.55
2018,4,8,18,15,60.0,36.5,0.7,8.0,44.0,39.55,24.35
2018,4,8,18,30,26.0,17.0,0.7,8.0,18.0,16.08,0.0
2018,4,8,18,45,13.0,8.5,0.75,7.6,9.0,8.36,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.97,0.0
2018,4,9,6,15,0.0,6.5,0.45,3.6,6.5,6.26,0.0
2018,4,9,6,30,0.0,11.0,0.5,4.0,11.0,10.6,3.29
2018,4,9,6,45,0.0,18.0,0.5,4.45,18.0,17.36,9.54
2018,4,9,7,0,0.0,25.0,0.5,4.9,25.0,24.12,15.69
2018,4,9,7,15,0.0,43.5,0.75,5.55,43.5,42.01,31.5
2018,4,9,7,30,0.0,62.0,1.0,6.2,62.0,59.92,47.07
2018,4,9,7,45,20.5,109.5,1.3,6.9,118.0,115.25,94.31
2018,4,9,8,0,41.0,157.0,1.6,7.6,174.0,172.87,142.54
2018,4,9,8,15,24.5,155.0,1.75,8.1,165.5,165.1,135.41
2018,4,9,8,30,8.0,153.0,1.9,8.6,157.0,153.36,124.91
2018,4,9,8,45,20.5,181.5,2.05,9.15,193.0,189.38,154.4
2018,4,9,9,0,33.0,210.0,2.2,9.7,229.0,230.1,187.19
2018,4,9,9,15,131.5,256.0,2.2,10.1,342.0,350.85,285.43
2018,4,9,9,30,230.0,302.0,2.2,10.5,455.0,476.17,383.56
2018,4,9,9,45,460.5,248.0,2.2,10.85,577.5,618.39,495.39
2018,4,9,10,0,691.0,194.0,2.2,11.2,700.0,768.79,608.81
2018,4,9,10,15,647.5,216.5,2.15,11.55,707.5,779.64,612.4
2018,4,9,10,30,604.0,239.0,2.1,11.9,715.0,785.38,613.49
2018,4,9,10,45,404.5,323.0,2.0,12.25,646.0,708.64,550.66
2018,4,9,11,0,205.0,407.0,1.9,12.6,577.0,609.61,471.48
2018,4,9,11,15,357.0,356.0,1.85,12.9,660.0,710.52,548.83
2018,4,9,11,30,509.0,305.0,1.8,13.2,743.0,815.58,624.89
2018,4,9,11,45,415.0,345.5,1.75,13.45,705.5,773.36,590.1
2018,4,9,12,0,321.0,386.0,1.7,13.7,668.0,720.72,549.5
2018,4,9,12,15,288.0,406.0,1.65,13.9,659.0,710.93,540.91
2018,4,9,12,30,255.0,426.0,1.6,14.1,650.0,699.71,530.97
2018,4,9,12,45,214.5,427.5,1.55,14.3,615.0,652.65,496.18
2018,4,9,13,0,174.0,429.0,1.5,14.5,580.0,613.24,466.78
2018,4,9,13,15,139.5,409.0,1.5,14.6,529.0,556.95,425.99
2018,4,9,13,30,105.0,389.0,1.5,14.7,478.0,493.39,379.49
2018,4,9,13,45,129.5,380.0,1.45,14.8,486.5,511.54,394.03
2018,4,9,14,0,154.0,371.0,1.4,14.9,495.0,520.44,401.25
2018,4,9,14,15,129.5,340.0,1.4,14.85,442.0,462.2,358.48
2018,4,9,14,30,105.0,309.0,1.4,14.8,389.0,405.03,316.25
2018,4,9,14,45,133.0,303.0,1.35,14.75,399.0,417.15,326.95
2018,4,9,15,0,161.0,297.0,1.3,14.7,409.0,426.84,335.25
2018,4,9,15,15,99.0,264.0,1.3,14.55,331.5,335.94,265.35
2018,4,9,15,30,37.0,231.0,1.3,14.4,254.0,255.6,202.42
2018,4,9,15,45,44.0,223.5,1.3,14.3,249.0,250.6,199.54
2018,4,9,16,0,51.0,216.0,1.3,14.2,244.0,244.84,195.63
2018,4,9,16,15,98.5,196.0,1.2,14.0,243.0,247.3,198.65
2018,4,9,16,30,146.0,176.0,1.1,13.8,242.0,247.49,199.11
2018,4,9,16,45,356.0,142.5,1.0,13.6,277.0,300.43,240.14
2018,4,9,17,0,566.0,109.0,0.9,13.4,312.0,325.22,254.36
2018,4,9,17,15,358.5,100.5,0.75,12.95,221.5,216.16,166.73
2018,4,9,17,30,151.0,92.0,0.6,12.5,131.0,129.65,99.2
2018,4,9,17,45,76.0,68.5,0.5,12.1,88.0,82.26,61.22
2018,4,9,18,0,1.0,45.0,0.4,11.7,45.0,43.53,31.11
2018,4,9,18,15,2.5,29.0,0.4,11.7,29.0,28.14,17.07
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,12.72,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,6.39,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,2.5,4.55,1.0,0.0,0.0
2018,4,10,6,0,0.0,2.0,2.6,4.5,2.0,1.97,0.0
2018,4,10,6,15,0.0,8.5,2.7,4.9,8.5,8.19,0.0
2018,4,10,6,30,0.0,15.0,2.8,5.3,15.0,14.46,6.52
2018,4,10,6,45,8.0,35.5,2.9,5.7,37.0,35.47,24.77
2018,4,10,7,0,16.0,56.0,3.0,6.1,59.0,57.79,44.29
2018,4,10,7,15,23.0,73.0,3.1,6.7,79.5,77.34,61.35
2018,4,10,7,30,30.0,90.0,3.2,7.3,100.0,97.78,79.01
2018,4,10,7,45,115.5,128.5,3.25,7.95,175.5,172.37,141.71
2018,4,10,8,0,201.0,167.0,3.3,8.6,251.0,255.4,211.03
2018,4,10,8,15,161.5,189.5,3.25,9.15,262.5,270.11,223.0
2018,4,10,8,30,122.0,212.0,3.2,9.7,274.0,280.41,230.61
2018,4,10,8,45,223.0,228.5,3.15,10.3,355.5,363.95,298.83
2018,4,10,9,0,324.0,245.0,3.1,10.9,437.0,461.22,376.15
2018,4,10,9,15,474.5,219.5,3.0,11.35,525.0,559.19,453.59
2018,4,10,9,30,625.0,194.0,2.9,11.8,613.0,666.71,536.08
2018,4,10,9,45,726.5,169.0,2.8,12.2,683.0,745.31,594.18
2018,4,10,10,0,828.0,144.0,2.7,12.6,753.0,826.69,650.15
2018,4,10,10,15,839.5,147.0,2.65,12.95,788.0,867.73,676.21
2018,4,10,10,30,851.0,150.0,2.6,13.3,823.0,906.61,700.73
2018,4,10,10,45,882.5,141.0,2.5,13.65,858.5,948.48,726.51
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,983.55,747.17
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,1006.44,760.12
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,1025.96,770.91
2018,4,10,11,45,924.5,135.5,2.25,14.85,941.5,1039.53,777.93
2018,4,10,12,0,927.0,136.0,2.2,15.1,952.0,1049.51,782.72
2018,4,10,12,15,926.5,136.5,2.15,15.3,953.5,1052.93,783.48
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,1052.66,782.04
2018,4,10,12,45,923.5,137.5,2.05,15.7,948.0,1046.78,777.11
2018,4,10,13,0,921.0,138.0,2.0,15.9,941.0,1037.28,770.02
2018,4,10,13,15,917.0,137.0,1.9,16.05,925.5,1021.24,758.3
2018,4,10,13,30,913.0,136.0,1.8,16.2,910.0,1001.76,744.52
2018,4,10,13,45,906.0,135.5,1.75,16.3,887.0,976.71,728.04
2018,4,10,14,0,899.0,135.0,1.7,16.4,864.0,948.58,709.63
2018,4,10,14,15,889.5,133.5,1.55,16.45,833.0,918.72,688.94
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,881.54,663.36
2018,4,10,14,45,867.0,130.0,1.3,16.5,764.0,838.64,634.7
2018,4,10,15,0,854.0,128.0,1.2,16.5,726.0,793.82,604.62
2018,4,10,15,15,836.0,125.5,1.05,16.45,681.0,743.21,569.79
2018,4,10,15,30,818.0,123.0,0.9,16.4,636.0,691.63,532.81
2018,4,10,15,45,796.0,119.5,0.75,16.35,587.5,635.83,491.49
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,580.7,449.78
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,520.09,404.26
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,460.93,358.4
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,397.32,307.41
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,337.07,257.64
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,273.81,205.81
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,216.51,157.51
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,155.86,107.31
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,106.01,67.43
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,58.79,33.0
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,24.45,0.0
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,12.78,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,4.0,7.0,1.7,4.9,7.0,6.88,0.0
2018,4,11,6,15,30.0,26.0,1.65,5.2,29.5,24.76,8.27
2018,4,11,6,30,56.0,45.0,1.6,5.5,52.0,48.14,32.69
2018,4,11,6,45,96.0,67.5,1.6,5.85,86.0,79.99,59.21
2018,4,11,7,0,136.0,90.0,1.6,6.2,120.0,116.83,90.5
2018,4,11,7,15,87.0,103.5,1.55,6.65,124.5,125.66,100.96
2018,4,11,7,30,38.0,117.0,1.5,7.1,129.0,127.11,103.86
2018,4,11,7,45,26.0,129.0,1.45,7.5,138.0,136.75,112.16
2018,4,11,8,0,14.0,141.0,1.4,7.9,147.0,143.35,117.41
2018,4,11,8,15,28.0,169.5,1.3,8.25,183.5,181.37,148.71
2018,4,11,8,30,42.0,198.0,1.2,8.6,220.0,219.36,179.34
2018,4,11,8,45,54.0,223.5,1.1,9.0,254.0,254.63,207.1
2018,4,11,9,0,66.0,249.0,1.0,9.4,288.0,291.07,235.25
2018,4,11,9,15,117.5,282.0,1.05,9.65,358.5,368.2,295.96
2018,4,11,9,30,169.0,315.0,1.1,9.9,429.0,445.55,355.17
2018,4,11,9,45,205.5,330.0,1.1,10.1,476.5,496.57,393.01
2018,4,11,10,0,242.0,345.0,1.1,10.3,524.0,549.77,432.0
2018,4,11,10,15,477.0,281.5,1.25,10.65,654.0,703.08,549.28
2018,4,11,10,30,712.0,218.0,1.4,11.0,784.0,860.29,663.7
2018,4,11,10,45,758.0,206.5,1.55,11.35,826.0,909.48,695.63
2018,4,11,11,0,804.0,195.0,1.7,11.7,868.0,957.87,728.09
2018,4,11,11,15,815.0,193.0,1.75,12.1,887.5,978.09,739.99
2018,4,11,11,30,826.0,191.0,1.8,12.5,907.0,999.41,753.01
2018,4,11,11,45,836.0,187.5,1.85,12.85,919.0,1015.22,762.55
2018,4,11,12,0,846.0,184.0,1.9,13.2,931.0,1027.83,770.12
2018,4,11,12,15,823.5,192.0,1.9,13.5,920.5,1017.13,761.93
2018,4,11,12,30,801.0,200.0,1.9,13.8,910.0,1002.95,751.87
2018,4,11,12,45,697.5,239.5,1.85,14.15,854.5,944.34,711.56
2018,4,11,13,0,594.0,279.0,1.8,14.5,799.0,878.62,664.47
2018,4,11,13,15,609.5,269.5,1.75,14.75,795.5,875.96,663.01
2018,4,11,13,30,625.0,260.0,1.7,15.0,792.0,870.35,658.89
2018,4,11,13,45,656.5,239.0,1.65,15.25,785.0,864.64,655.4
2018,4,11,14,0,688.0,218.0,1.6,15.5,778.0,854.92,648.9
2018,4,11,14,15,760.0,181.0,1.55,15.65,778.5,859.36,651.97
2018,4,11,14,30,832.0,144.0,1.5,15.8,779.0,854.62,648.76
2018,4,11,14,45,848.5,131.5,1.5,15.95,752.5,826.03,630.08
2018,4,11,15,0,865.0,119.0,1.5,16.1,726.0,793.48,608.86
2018,4,11,15,15,850.5,115.5,1.5,16.1,682.5,743.94,575.91
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,693.13,541.03
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,638.13,500.98
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,582.89,459.59
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,522.92,413.39
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,464.2,366.67
2018,4,11,16,45,707.0,90.5,1.35,15.5,383.5,401.11,315.1
2018,4,11,17,0,670.0,85.0,1.3,15.3,329.0,340.94,264.29
2018,4,11,17,15,617.0,78.0,1.25,14.35,274.5,277.45,210.46
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,219.4,160.12
2018,4,11,17,45,484.5,61.5,1.15,12.45,169.0,159.36,109.24
2018,4,11,18,0,405.0,52.0,1.1,11.5,118.0,108.56,67.83
2018,4,11,18,15,282.0,38.5,1.1,11.5,76.5,59.15,32.01
2018,4,11,18,30,159.0,25.0,1.1,11.5,35.0,24.45,1.89
2018,4,11,18,45,79.5,12.5,1.25,10.3,17.5,12.29,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,8.85,0.0
2018,4,12,6,15,21.0,25.0,2.0,7.0,27.0,24.31,9.71
2018,4,12,6,30,34.0,41.0,2.2,7.4,45.0,42.54,28.78
2018,4,12,6,45,42.0,59.5,2.35,7.85,67.0,63.96,47.56
2018,4,12,7,0,50.0,78.0,2.5,8.3,89.0,86.46,67.33
2018,4,12,7,15,96.0,101.5,2.65,8.9,130.5,126.35,100.7
2018,4,12,7,30,142.0,125.0,2.8,9.5,172.0,171.01,138.31
2018,4,12,7,45,199.5,139.5,2.95,10.05,217.5,218.45,178.15
2018,4,12,8,0,257.0,154.0,3.1,10.6,263.0,270.52,221.74
2018,4,12,8,15,387.5,158.5,3.3,11.5,347.0,358.06,293.61
2018,4,12,8,30,518.0,163.0,3.5,12.4,431.0,455.88,372.51
2018,4,12,8,45,631.0,149.0,3.7,13.3,507.0,538.74,438.3
2018,4,12,9,0,744.0,135.0,3.9,14.2,583.0,628.87,508.31
2018,4,12,9,15,763.0,138.5,4.1,14.95,627.5,680.28,546.52
2018,4,12,9,30,782.0,142.0,4.3,15.7,672.0,731.23,583.8
2018,4,12,9,45,796.5,145.0,4.45,16.45,711.5,775.74,614.15
2018,4,12,10,0,811.0,148.0,4.6,17.2,751.0,820.33,644.23
2018,4,12,10,15,821.5,150.0,4.75,17.7,783.5,858.83,670.26
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,895.15,694.61
2018,4,12,10,45,839.5,154.0,5.0,18.7,842.0,926.39,714.91
2018,4,12,11,0,847.0,156.0,5.1,19.2,868.0,954.89,733.25
2018,4,12,11,15,851.5,157.5,5.15,19.5,886.0,977.14,747.45
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,996.25,759.54
2018,4,12,11,45,858.5,160.0,5.25,20.1,914.0,1009.65,767.77
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,1019.66,773.8
2018,4,12,12,15,871.0,154.5,5.35,20.6,927.5,1025.71,777.55
2018,4,12,12,30,881.0,148.0,5.4,20.8,931.0,1022.11,774.8
2018,4,12,12,45,893.0,139.5,5.4,21.0,928.0,1021.17,773.72
2018,4,12,13,0,905.0,131.0,5.4,21.2,925.0,1016.52,770.21
2018,4,12,13,15,901.0,130.0,5.4,21.25,910.0,1000.56,759.51
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,981.24,746.64
2018,4,12,13,45,890.5,128.5,5.4,21.4,872.0,956.88,730.2
2018,4,12,14,0,884.0,128.0,5.4,21.5,849.0,929.5,711.7
2018,4,12,14,15,874.5,126.5,5.3,21.45,818.5,895.6,688.43
2018,4,12,14,30,865.0,125.0,5.2,21.4,788.0,863.0,666.09
2018,4,12,14,45,851.5,124.5,5.15,21.35,751.0,821.74,637.76
2018,4,12,15,0,838.0,124.0,5.1,21.3,714.0,778.66,607.95
2018,4,12,15,15,821.5,121.5,5.0,21.2,671.0,729.75,573.52
2018,4,12,15,30,805.0,119.0,4.9,21.1,628.0,679.81,536.97
2018,4,12,15,45,783.0,115.5,4.8,20.95,580.0,624.59,495.04
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,569.96,452.61
2018,4,12,16,15,731.5,107.5,4.45,20.4,480.0,510.0,405.09
2018,4,12,16,30,702.0,103.0,4.2,20.0,428.0,451.54,357.62
2018,4,12,16,45,661.0,98.0,3.95,19.65,374.5,389.44,306.19
2018,4,12,17,0,620.0,93.0,3.7,19.3,321.0,330.76,256.32
2018,4,12,17,15,564.0,85.5,3.55,18.6,267.5,268.59,203.36
2018,4,12,17,30,508.0,78.0,3.4,17.9,214.0,212.26,154.68
2018,4,12,17,45,427.0,67.5,3.2,17.15,164.0,153.19,105.14
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,104.64,66.11
2018,4,12,18,15,238.5,41.5,3.0,16.4,74.0,58.7,32.69
2018,4,12,18,30,131.0,26.0,3.0,16.4,34.0,24.92,3.91
2018,4,12,18,45,65.5,13.0,3.1,15.6,17.0,12.78,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,32.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,65.0,14.0,2.6,9.8,16.0,13.76,0.0
2018,4,13,6,15,181.5,30.5,2.8,10.5,50.5,33.93,14.07
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,74.04,43.71
2018,4,13,6,45,392.5,58.0,3.2,11.9,133.5,118.9,77.87
2018,4,13,7,0,487.0,69.0,3.4,12.6,182.0,175.88,124.97
2018,4,13,7,15,549.0,77.0,3.55,13.35,235.0,231.04,173.37
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,292.98,227.59
2018,4,13,7,45,654.0,91.0,3.85,14.85,342.0,351.9,279.0
2018,4,13,8,0,697.0,97.0,4.0,15.6,396.0,414.71,332.28
2018,4,13,8,15,725.5,102.0,4.1,16.25,448.0,472.77,380.46
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,532.45,428.41
2018,4,13,8,45,775.0,111.5,4.25,17.55,549.0,587.88,471.55
2018,4,13,9,0,796.0,116.0,4.3,18.2,598.0,643.87,513.8
2018,4,13,9,15,810.0,120.5,4.35,18.75,642.0,694.89,551.32
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,744.88,586.06
2018,4,13,9,45,833.5,129.0,4.45,19.85,724.5,789.56,615.9
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,832.36,644.02
2018,4,13,10,15,850.0,135.5,4.55,20.8,794.0,869.36,668.13
2018,4,13,10,30,857.0,138.0,4.6,21.2,825.0,903.89,690.35
2018,4,13,10,45,822.5,160.5,4.65,21.6,836.5,919.15,699.11
2018,4,13,11,0,788.0,183.0,4.7,22.0,848.0,929.44,704.62
2018,4,13,11,15,708.5,229.5,4.7,22.25,836.5,921.93,698.04
2018,4,13,11,30,629.0,276.0,4.7,22.5,825.0,904.52,683.27
2018,4,13,11,45,553.5,319.0,4.7,22.8,806.0,881.95,664.13
2018,4,13,12,0,478.0,362.0,4.7,23.1,787.0,856.95,643.3
2018,4,13,12,15,545.0,325.5,4.7,23.25,811.0,886.85,666.06
2018,4,13,12,30,612.0,289.0,4.7,23.4,835.0,915.58,687.54
2018,4,13,12,45,573.0,308.5,4.7,23.6,816.5,893.55,670.51
2018,4,13,13,0,534.0,328.0,4.7,23.8,798.0,870.81,653.29
2018,4,13,13,15,545.0,316.5,4.7,23.9,789.5,862.26,648.04
2018,4,13,13,30,556.0,305.0,4.7,24.0,781.0,851.16,640.98
2018,4,13,13,45,625.0,261.0,4.7,24.05,783.0,858.89,649.11
2018,4,13,14,0,694.0,217.0,4.7,24.1,785.0,860.17,652.2
2018,4,13,14,15,604.5,247.0,4.7,24.05,729.0,793.04,603.84
2018,4,13,14,30,515.0,277.0,4.7,24.0,673.0,727.44,555.82
2018,4,13,14,45,569.0,240.0,4.65,23.9,658.5,714.12,548.86
2018,4,13,15,0,623.0,203.0,4.6,23.8,644.0,697.46,538.88
2018,4,13,15,15,667.0,176.0,4.45,23.6,622.5,675.67,524.27
2018,4,13,15,30,711.0,149.0,4.3,23.4,601.0,648.16,505.17
2018,4,13,15,45,690.5,144.0,4.2,23.2,555.5,596.29,466.49
2018,4,13,16,0,670.0,139.0,4.1,23.0,510.0,544.6,427.17
2018,4,13,16,15,634.5,132.5,3.85,22.7,457.5,483.75,379.83
2018,4,13,16,30,599.0,126.0,3.6,22.4,405.0,425.23,333.22
2018,4,13,16,45,542.5,119.5,3.4,22.05,349.0,358.63,279.51
2018,4,13,17,0,486.0,113.0,3.2,21.7,293.0,299.29,230.58
2018,4,13,17,15,468.0,100.0,3.0,21.0,251.0,251.48,189.71
2018,4,13,17,30,450.0,87.0,2.8,20.3,209.0,205.3,149.31
2018,4,13,17,45,379.5,74.0,2.55,19.6,161.0,150.31,103.61
2018,4,13,18,0,309.0,61.0,2.3,18.9,113.0,103.52,66.14
2018,4,13,18,15,211.5,44.0,2.3,18.9,73.5,59.03,33.68
2018,4,13,18,30,114.0,27.0,2.3,18.9,34.0,26.26,6.11
2018,4,13,18,45,57.0,13.5,2.15,18.0,17.0,13.27,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.35,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,10.81,0.0
