Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,33.53,15.7
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,72.35,44.73
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,108.72,73.92
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,150.11,108.96
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,171.81,131.85
2018,4,14,7,30,158.0,132.0,3.7,16.8,185.0,183.97,145.09
2018,4,14,7,45,209.0,150.5,3.9,17.4,233.5,234.08,186.23
2018,4,14,8,0,260.0,169.0,4.1,18.0,282.0,288.12,230.18
2018,4,14,8,15,239.5,196.5,4.15,18.55,310.5,320.5,256.04
2018,4,14,8,30,219.0,224.0,4.2,19.1,339.0,347.09,276.47
2018,4,14,8,45,223.5,247.0,4.25,19.65,374.0,384.71,305.14
2018,4,14,9,0,228.0,270.0,4.3,20.2,409.0,422.35,333.19
2018,4,14,9,15,265.0,285.0,4.4,20.7,458.0,479.03,376.0
2018,4,14,9,30,302.0,300.0,4.5,21.2,507.0,534.05,416.88
2018,4,14,9,45,425.5,276.0,4.55,21.7,585.5,623.78,485.02
2018,4,14,10,0,549.0,252.0,4.6,22.2,664.0,716.73,553.97
2018,4,14,10,15,612.0,235.0,4.7,22.55,712.5,773.97,595.37
2018,4,14,10,30,675.0,218.0,4.8,22.9,761.0,831.27,636.49
2018,4,14,10,45,713.5,206.5,4.95,23.25,796.5,872.76,664.62
2018,4,14,11,0,752.0,195.0,5.1,23.6,832.0,913.24,691.87
2018,4,14,11,15,668.5,238.0,5.1,23.75,812.5,893.77,677.07
2018,4,14,11,30,585.0,281.0,5.1,23.9,793.0,868.0,655.98
2018,4,14,11,45,448.5,341.5,5.15,24.05,736.5,803.67,606.42
2018,4,14,12,0,312.0,402.0,5.2,24.2,680.0,729.61,549.58
2018,4,14,12,15,411.5,349.0,5.15,24.3,716.5,780.39,588.95
2018,4,14,12,30,511.0,296.0,5.1,24.4,753.0,822.84,621.65
2018,4,14,12,45,504.0,311.5,5.05,24.5,759.5,829.62,625.12
2018,4,14,13,0,497.0,327.0,5.0,24.6,766.0,834.23,627.32
2018,4,14,13,15,476.5,329.5,4.95,24.65,745.0,810.45,610.04
2018,4,14,13,30,456.0,332.0,4.9,24.7,724.0,785.22,591.91
2018,4,14,13,45,585.0,263.5,4.85,24.75,752.5,824.95,624.18
2018,4,14,14,0,714.0,195.0,4.8,24.8,781.0,855.71,648.0
2018,4,14,14,15,530.5,259.5,4.7,24.75,686.5,740.01,563.16
2018,4,14,14,30,347.0,324.0,4.6,24.7,592.0,629.13,479.32
2018,4,14,14,45,488.0,259.0,4.5,24.65,616.0,668.69,512.6
2018,4,14,15,0,629.0,194.0,4.4,24.6,640.0,693.26,533.86
2018,4,14,15,15,620.5,184.5,4.2,24.45,602.5,650.86,503.01
2018,4,14,15,30,612.0,175.0,4.0,24.3,565.0,607.37,471.22
2018,4,14,15,45,601.0,164.5,3.85,24.1,523.5,560.38,436.45
2018,4,14,16,0,590.0,154.0,3.7,23.9,482.0,512.93,400.58
2018,4,14,16,15,552.0,146.5,3.4,23.55,430.5,451.7,353.23
2018,4,14,16,30,514.0,139.0,3.1,23.2,379.0,395.42,308.7
2018,4,14,16,45,417.5,132.5,2.8,22.85,312.5,317.9,247.1
2018,4,14,17,0,321.0,126.0,2.5,22.5,246.0,248.11,191.21
2018,4,14,17,15,253.0,111.0,2.3,21.85,196.0,192.16,146.07
2018,4,14,17,30,185.0,96.0,2.1,21.2,146.0,143.84,107.15
2018,4,14,17,45,246.5,73.5,1.9,20.5,124.5,122.36,85.72
2018,4,14,18,0,308.0,51.0,1.7,19.8,103.0,94.0,58.3
2018,4,14,18,15,248.0,39.0,1.7,19.8,71.5,57.54,31.09
2018,4,14,18,30,188.0,27.0,1.7,19.8,40.0,27.55,7.23
2018,4,14,18,45,98.0,14.5,1.6,18.9,21.0,14.25,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,4.5,6.5,2.4,16.95,6.5,0.0,0.0
2018,4,15,6,0,9.0,13.0,2.4,17.1,13.0,12.78,0.0
2018,4,15,6,15,26.5,30.5,2.5,17.4,33.5,29.95,15.68
2018,4,15,6,30,44.0,48.0,2.6,17.7,54.0,50.48,33.86
2018,4,15,6,45,61.5,69.0,2.7,18.0,81.5,76.9,55.72
2018,4,15,7,0,79.0,90.0,2.8,18.3,109.0,105.59,79.68
2018,4,15,7,15,61.5,105.5,2.95,18.6,122.5,120.12,92.97
2018,4,15,7,30,44.0,121.0,3.1,18.9,136.0,133.28,104.49
2018,4,15,7,45,24.0,108.0,3.25,19.25,116.5,115.24,89.89
2018,4,15,8,0,4.0,95.0,3.4,19.6,97.0,93.79,72.11
2018,4,15,8,15,3.5,118.5,3.55,20.0,120.5,116.71,90.46
2018,4,15,8,30,3.0,142.0,3.7,20.4,144.0,139.67,108.52
2018,4,15,8,45,18.5,189.5,3.8,20.8,201.0,196.1,153.26
2018,4,15,9,0,34.0,237.0,3.9,21.2,258.0,257.98,201.39
2018,4,15,9,15,73.5,276.0,3.95,21.5,325.5,327.06,254.9
2018,4,15,9,30,113.0,315.0,4.0,21.8,393.0,404.62,313.81
2018,4,15,9,45,99.0,327.0,4.05,22.1,398.0,405.74,313.17
2018,4,15,10,0,85.0,339.0,4.1,22.4,403.0,410.48,315.44
2018,4,15,10,15,97.5,360.5,4.2,22.55,437.0,446.39,341.94
2018,4,15,10,30,110.0,382.0,4.3,22.7,471.0,482.84,368.5
2018,4,15,10,45,107.0,391.5,4.4,22.85,480.0,493.11,375.36
2018,4,15,11,0,104.0,401.0,4.5,23.0,489.0,502.86,381.95
2018,4,15,11,15,86.0,404.0,4.65,23.1,478.0,491.1,372.49
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,478.37,362.39
2018,4,15,11,45,63.5,406.5,4.95,23.3,463.0,474.37,359.28
2018,4,15,12,0,59.0,406.0,5.1,23.4,459.0,469.99,355.9
2018,4,15,12,15,37.0,331.5,5.2,23.5,364.5,371.09,282.06
2018,4,15,12,30,15.0,257.0,5.3,23.6,270.0,267.06,203.01
2018,4,15,12,45,20.0,284.0,5.45,23.65,301.5,298.89,227.63
2018,4,15,13,0,25.0,311.0,5.6,23.7,333.0,337.6,257.09
2018,4,15,13,15,26.5,313.0,5.6,23.7,336.0,340.66,259.51
2018,4,15,13,30,28.0,315.0,5.6,23.7,339.0,343.53,261.91
2018,4,15,13,45,21.0,286.5,5.6,23.65,304.5,301.04,229.79
2018,4,15,14,0,14.0,258.0,5.6,23.6,270.0,265.68,202.92
2018,4,15,14,15,8.5,192.5,5.55,23.5,199.5,195.32,148.88
2018,4,15,14,30,3.0,127.0,5.5,23.4,129.0,125.87,94.7
2018,4,15,14,45,1.5,89.5,5.45,23.3,90.5,87.88,64.82
2018,4,15,15,0,0.0,52.0,5.4,23.2,52.0,50.31,34.9
2018,4,15,15,15,0.0,47.0,5.4,22.95,47.0,45.46,31.13
2018,4,15,15,30,0.0,42.0,5.4,22.7,42.0,40.61,27.34
2018,4,15,15,45,0.0,35.5,5.35,22.45,35.5,34.31,22.34
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,28.02,17.31
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,24.14,14.23
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,20.27,11.12
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,17.85,9.19
2018,4,15,17,0,0.0,16.0,5.5,21.0,16.0,15.44,7.23
2018,4,15,17,15,0.0,15.0,5.6,20.8,15.0,14.47,6.45
2018,4,15,17,30,0.0,14.0,5.7,20.6,14.0,13.5,5.65
2018,4,15,17,45,0.0,12.0,5.8,20.35,12.0,11.57,4.0
2018,4,15,18,0,0.0,10.0,5.9,20.1,10.0,9.64,2.3
2018,4,15,18,15,0.5,8.5,5.9,20.1,8.5,8.23,0.93
2018,4,15,18,30,1.0,7.0,5.9,20.1,7.0,6.77,0.0
2018,4,15,18,45,1.0,4.0,6.05,19.9,4.0,3.93,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.1,6.95,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.9,11.0,10.81,0.0
2018,4,16,6,15,16.5,28.0,3.3,7.25,29.5,27.45,15.36
2018,4,16,6,30,24.0,45.0,3.5,7.6,48.0,45.74,32.25
2018,4,16,6,45,61.0,67.0,3.75,7.95,80.5,75.09,56.54
2018,4,16,7,0,98.0,89.0,4.0,8.3,113.0,109.11,85.26
2018,4,16,7,15,244.0,101.5,4.15,8.75,180.5,170.44,134.62
2018,4,16,7,30,390.0,114.0,4.3,9.2,248.0,249.71,200.83
2018,4,16,7,45,349.5,138.0,4.5,9.65,273.0,280.88,229.76
2018,4,16,8,0,309.0,162.0,4.7,10.1,298.0,304.48,251.0
2018,4,16,8,15,341.0,176.5,4.75,10.45,344.0,352.84,291.64
2018,4,16,8,30,373.0,191.0,4.8,10.8,390.0,403.98,333.76
2018,4,16,8,45,358.5,208.0,4.8,11.15,413.5,431.82,355.81
2018,4,16,9,0,344.0,225.0,4.8,11.5,437.0,457.48,375.54
2018,4,16,9,15,300.0,216.5,4.8,11.8,411.0,434.12,356.02
2018,4,16,9,30,256.0,208.0,4.8,12.1,385.0,405.99,332.55
2018,4,16,9,45,173.0,253.0,4.75,12.4,375.5,393.05,318.94
2018,4,16,10,0,90.0,298.0,4.7,12.7,366.0,372.36,298.82
2018,4,16,10,15,197.0,324.5,4.7,12.95,482.0,500.1,400.83
2018,4,16,10,30,304.0,351.0,4.7,13.2,598.0,634.73,504.54
2018,4,16,10,45,410.0,323.0,4.75,13.4,666.5,717.07,568.06
2018,4,16,11,0,516.0,295.0,4.8,13.6,735.0,797.04,629.12
2018,4,16,11,15,642.0,247.0,4.8,13.75,805.5,879.43,691.64
2018,4,16,11,30,768.0,199.0,4.8,13.9,876.0,961.14,749.3
2018,4,16,11,45,601.5,277.0,4.8,14.0,810.5,888.27,694.13
2018,4,16,12,0,435.0,355.0,4.8,14.1,745.0,808.58,630.97
2018,4,16,12,15,386.5,351.5,4.85,14.2,698.5,758.78,594.06
2018,4,16,12,30,338.0,348.0,4.9,14.3,652.0,699.71,549.91
2018,4,16,12,45,240.5,381.5,4.95,14.35,597.0,637.54,500.56
2018,4,16,13,0,143.0,415.0,5.0,14.4,542.0,567.85,445.01
2018,4,16,13,15,144.0,401.5,5.05,14.4,527.5,552.57,434.31
2018,4,16,13,30,145.0,388.0,5.1,14.4,513.0,536.66,422.9
2018,4,16,13,45,114.0,359.5,5.15,14.35,456.5,475.02,375.62
2018,4,16,14,0,83.0,331.0,5.2,14.3,400.0,407.72,323.51
2018,4,16,14,15,84.5,327.5,5.25,14.2,395.5,402.93,320.55
2018,4,16,14,30,86.0,324.0,5.3,14.1,391.0,397.76,317.15
2018,4,16,14,45,50.0,271.0,5.3,14.0,309.5,311.21,248.62
2018,4,16,15,0,14.0,218.0,5.3,13.9,228.0,223.86,178.34
2018,4,16,15,15,24.0,221.5,5.3,13.6,237.5,237.66,190.51
2018,4,16,15,30,34.0,225.0,5.3,13.3,247.0,246.86,198.83
2018,4,16,15,45,23.0,191.0,5.25,13.05,205.5,203.78,164.15
2018,4,16,16,0,12.0,157.0,5.2,12.8,164.0,159.83,128.4
2018,4,16,16,15,7.5,128.0,5.15,12.4,132.0,128.29,102.71
2018,4,16,16,30,3.0,99.0,5.1,12.0,100.0,97.34,77.15
2018,4,16,16,45,3.5,92.0,5.05,11.6,93.5,90.57,71.81
2018,4,16,17,0,4.0,85.0,5.0,11.2,87.0,83.76,66.3
2018,4,16,17,15,2.0,60.5,4.9,10.65,61.5,59.11,45.43
2018,4,16,17,30,0.0,36.0,4.8,10.1,36.0,34.75,24.53
2018,4,16,17,45,0.0,25.5,4.65,9.5,25.5,24.6,15.7
2018,4,16,18,0,0.0,15.0,4.5,8.9,15.0,14.46,6.8
2018,4,16,18,15,0.0,10.5,4.5,8.9,10.5,10.12,2.83
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,5.78,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.95,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,4.42,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,8.68,0.0
2018,4,17,6,15,81.5,25.0,2.75,1.1,37.0,27.29,14.22
2018,4,17,6,30,163.0,41.0,3.0,1.7,65.0,57.1,36.86
2018,4,17,6,45,98.5,62.0,3.25,2.3,78.0,76.86,57.74
2018,4,17,7,0,34.0,83.0,3.5,2.9,91.0,88.25,71.16
2018,4,17,7,15,307.0,89.5,3.6,3.4,194.5,178.72,142.81
2018,4,17,7,30,580.0,96.0,3.7,3.9,298.0,299.81,243.67
2018,4,17,7,45,669.5,96.0,3.75,4.45,366.0,369.96,305.33
2018,4,17,8,0,759.0,96.0,3.8,5.0,434.0,449.01,373.56
2018,4,17,8,15,787.0,100.5,3.85,5.55,488.0,509.55,425.28
2018,4,17,8,30,815.0,105.0,3.9,6.1,542.0,571.46,476.51
2018,4,17,8,45,735.5,135.5,3.95,6.65,557.5,595.91,495.3
2018,4,17,9,0,656.0,166.0,4.0,7.2,573.0,610.52,505.34
2018,4,17,9,15,699.5,165.5,4.0,7.75,627.5,671.21,552.23
2018,4,17,9,30,743.0,165.0,4.0,8.3,682.0,733.64,599.13
2018,4,17,9,45,830.5,142.0,4.05,8.8,749.5,806.87,652.37
2018,4,17,10,0,918.0,119.0,4.1,9.3,817.0,881.88,704.94
2018,4,17,10,15,928.5,120.0,4.2,9.85,851.0,922.11,731.65
2018,4,17,10,30,939.0,121.0,4.3,10.4,885.0,959.83,756.69
2018,4,17,10,45,945.0,120.5,4.4,10.95,909.5,989.17,775.64
2018,4,17,11,0,951.0,120.0,4.5,11.5,934.0,1015.37,792.4
2018,4,17,11,15,956.0,119.5,4.6,11.95,951.5,1037.32,806.52
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,1055.81,818.3
2018,4,17,11,45,965.0,118.5,4.85,12.9,979.5,1069.75,827.33
2018,4,17,12,0,969.0,118.0,5.0,13.4,990.0,1079.99,833.92
2018,4,17,12,15,967.5,119.0,5.1,13.8,991.0,1082.62,835.2
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,1081.44,834.01
2018,4,17,12,45,962.5,120.5,5.35,14.65,984.0,1073.98,828.86
2018,4,17,13,0,959.0,121.0,5.5,15.1,976.0,1062.8,821.22
2018,4,17,13,15,952.0,121.0,5.55,15.35,958.0,1044.1,808.24
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,1021.95,792.94
2018,4,17,13,45,937.5,121.5,5.6,15.9,916.0,996.55,774.91
2018,4,17,14,0,930.0,122.0,5.6,16.2,892.0,968.02,754.72
2018,4,17,14,15,920.5,121.0,5.6,16.35,860.5,933.23,730.5
2018,4,17,14,30,911.0,120.0,5.6,16.5,829.0,895.8,704.33
2018,4,17,14,45,897.5,118.0,5.55,16.65,789.5,851.66,672.89
2018,4,17,15,0,884.0,116.0,5.5,16.8,750.0,808.48,642.03
2018,4,17,15,15,868.0,114.0,5.4,16.85,705.5,758.58,605.96
2018,4,17,15,30,852.0,112.0,5.3,16.9,661.0,707.49,568.38
2018,4,17,15,45,830.0,108.5,5.15,16.95,611.0,650.12,523.55
2018,4,17,16,0,808.0,105.0,5.0,17.0,561.0,592.73,477.84
2018,4,17,16,15,781.0,101.0,4.75,16.85,508.0,532.43,428.93
2018,4,17,16,30,754.0,97.0,4.5,16.7,455.0,473.28,379.79
2018,4,17,16,45,717.0,92.0,4.2,16.55,400.0,410.1,326.26
2018,4,17,17,0,680.0,87.0,3.9,16.4,345.0,349.83,274.06
2018,4,17,17,15,628.0,80.0,3.65,15.8,290.0,285.96,218.71
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,227.4,167.12
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,167.54,115.7
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,116.46,73.52
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,67.39,37.67
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,32.18,12.88
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,16.22,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.5,10.0,0.4,9.1,12.0,9.83,0.0
2018,4,18,6,0,89.0,20.0,0.4,9.3,24.0,15.82,0.0
2018,4,18,6,15,194.0,37.0,0.55,9.95,61.5,43.91,23.83
2018,4,18,6,30,299.0,54.0,0.7,10.6,99.0,85.22,53.31
2018,4,18,6,45,285.0,70.5,0.8,11.2,127.0,118.09,82.52
2018,4,18,7,0,271.0,87.0,0.9,11.8,155.0,148.38,110.68
2018,4,18,7,15,265.0,109.0,1.0,12.5,188.5,185.1,143.59
2018,4,18,7,30,259.0,131.0,1.1,13.2,222.0,221.04,174.96
2018,4,18,7,45,343.0,141.0,1.2,13.9,282.5,280.58,223.56
2018,4,18,8,0,427.0,151.0,1.3,14.6,343.0,351.76,280.77
2018,4,18,8,15,428.0,171.5,1.4,15.25,383.5,397.02,316.62
2018,4,18,8,30,429.0,192.0,1.5,15.9,424.0,441.66,350.97
2018,4,18,8,45,530.5,181.0,1.65,16.6,494.0,515.54,407.98
2018,4,18,9,0,632.0,170.0,1.8,17.3,564.0,599.94,471.34
2018,4,18,9,15,712.0,153.0,1.95,18.0,626.5,668.5,521.72
2018,4,18,9,30,792.0,136.0,2.1,18.7,689.0,740.25,572.62
2018,4,18,9,45,812.0,134.5,2.25,19.35,728.5,786.0,602.55
2018,4,18,10,0,832.0,133.0,2.4,20.0,768.0,830.66,631.56
2018,4,18,10,15,847.0,133.0,2.55,20.65,802.5,871.2,657.44
2018,4,18,10,30,862.0,133.0,2.7,21.3,837.0,905.42,678.84
2018,4,18,10,45,867.0,135.0,2.9,21.9,861.5,934.38,697.14
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,960.43,713.46
2018,4,18,11,15,875.5,138.0,3.2,22.9,902.5,980.98,725.93
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,998.33,736.36
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,1009.93,743.48
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,1018.12,748.47
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,1021.82,750.71
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,1022.05,750.82
2018,4,18,12,45,884.0,139.0,3.95,24.85,934.0,1016.82,747.79
2018,4,18,13,0,884.0,138.0,4.1,25.1,928.0,1008.13,742.58
2018,4,18,13,15,864.0,145.5,4.2,25.15,907.0,985.5,728.46
2018,4,18,13,30,844.0,153.0,4.3,25.2,886.0,965.69,716.32
2018,4,18,13,45,827.0,157.0,4.4,25.25,860.0,936.83,698.02
2018,4,18,14,0,810.0,161.0,4.5,25.3,834.0,905.58,678.01
2018,4,18,14,15,827.5,146.5,4.55,25.25,813.0,883.25,664.29
2018,4,18,14,30,845.0,132.0,4.6,25.2,792.0,856.94,647.74
2018,4,18,14,45,832.5,130.5,4.65,25.1,755.5,815.97,620.97
2018,4,18,15,0,820.0,129.0,4.7,25.0,719.0,773.2,592.68
2018,4,18,15,15,805.5,126.0,4.65,24.75,677.0,725.86,560.62
2018,4,18,15,30,791.0,123.0,4.6,24.5,635.0,677.4,526.36
2018,4,18,15,45,762.5,121.5,4.55,24.25,585.5,621.25,484.8
2018,4,18,16,0,734.0,120.0,4.5,24.0,536.0,565.09,442.29
2018,4,18,16,15,717.0,113.0,4.5,23.6,488.0,510.64,400.48
2018,4,18,16,30,700.0,106.0,4.5,23.2,440.0,456.47,357.53
2018,4,18,16,45,663.5,100.0,4.45,22.75,387.0,395.35,307.85
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,337.19,259.19
2018,4,18,17,15,574.0,87.5,4.4,21.75,281.0,276.44,207.83
2018,4,18,17,30,521.0,81.0,4.4,21.2,228.0,221.16,160.35
2018,4,18,17,45,444.5,70.5,4.45,20.65,177.5,162.88,111.64
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,112.57,71.14
2018,4,18,18,15,265.5,45.5,4.5,20.1,85.5,66.1,37.42
2018,4,18,18,30,163.0,31.0,4.5,20.1,44.0,31.5,13.09
2018,4,18,18,45,85.0,16.5,4.7,19.5,23.0,16.22,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,11.0,4.5,3.5,15.2,5.0,4.42,0.0
2018,4,19,6,0,22.0,9.0,3.7,15.3,10.0,7.82,0.0
2018,4,19,6,15,11.0,14.5,3.85,15.45,15.0,14.71,5.7
2018,4,19,6,30,0.0,20.0,4.0,15.6,20.0,19.29,10.44
2018,4,19,6,45,0.5,33.0,4.15,15.75,33.0,31.94,21.34
2018,4,19,7,0,1.0,46.0,4.3,15.9,46.0,44.66,32.25
2018,4,19,7,15,6.0,66.0,4.4,16.0,68.0,65.55,49.81
2018,4,19,7,30,11.0,86.0,4.5,16.1,90.0,87.04,67.75
2018,4,19,7,45,275.0,105.0,4.55,16.2,229.0,220.0,176.02
2018,4,19,8,0,539.0,124.0,4.6,16.3,368.0,379.15,305.37
2018,4,19,8,15,656.5,117.5,4.75,16.5,450.0,463.27,374.25
2018,4,19,8,30,774.0,111.0,4.9,16.7,532.0,558.16,450.77
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.0,614.41,495.3
2018,4,19,9,0,819.0,118.0,5.1,17.2,632.0,671.21,539.32
2018,4,19,9,15,834.0,121.5,5.2,17.35,676.5,722.64,578.35
2018,4,19,9,30,849.0,125.0,5.3,17.5,721.0,773.05,614.39
2018,4,19,9,45,860.0,127.5,5.4,17.65,759.5,817.96,646.05
2018,4,19,10,0,871.0,130.0,5.5,17.8,798.0,861.0,676.13
2018,4,19,10,15,880.5,132.0,5.55,17.8,831.0,900.13,703.34
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,932.49,725.62
2018,4,19,10,45,897.5,135.0,5.7,17.8,890.0,963.36,747.16
2018,4,19,11,0,905.0,136.0,5.8,17.8,916.0,991.33,766.67
2018,4,19,11,15,910.0,136.0,5.8,17.75,933.5,1012.83,781.18
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,1031.04,793.48
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,1044.39,802.48
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,1054.23,809.18
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,1057.48,811.6
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,1057.12,811.68
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.5,1051.64,808.13
2018,4,19,13,0,925.0,132.0,5.7,17.1,961.0,1042.55,802.23
2018,4,19,13,15,922.5,131.0,5.65,16.95,946.0,1027.48,792.27
2018,4,19,13,30,920.0,130.0,5.6,16.8,931.0,1008.95,780.01
2018,4,19,13,45,917.0,128.0,5.6,16.6,909.0,985.57,764.9
2018,4,19,14,0,914.0,126.0,5.6,16.4,887.0,958.94,747.52
2018,4,19,14,15,906.5,124.0,5.5,16.2,856.5,925.26,724.42
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,888.87,699.36
2018,4,19,14,45,890.5,120.0,5.3,15.8,790.0,849.16,671.77
2018,4,19,15,0,882.0,118.0,5.2,15.6,754.0,810.07,644.5
2018,4,19,15,15,868.5,115.0,5.15,15.35,710.5,761.01,609.96
2018,4,19,15,30,855.0,112.0,5.1,15.1,667.0,710.59,573.75
2018,4,19,15,45,837.5,109.0,5.05,14.8,619.5,656.49,532.32
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,601.94,489.47
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,541.82,441.16
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,482.75,392.31
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,420.53,339.47
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,361.01,287.45
2018,4,19,17,15,643.0,84.5,4.45,12.2,303.0,296.35,230.54
2018,4,19,17,30,590.0,78.0,4.3,11.6,247.0,237.08,177.53
2018,4,19,17,45,513.5,69.5,4.1,11.0,194.0,176.67,124.79
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,125.1,81.45
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,73.67,42.87
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,36.07,16.65
2018,4,19,18,45,113.0,18.5,3.7,9.3,27.5,18.18,0.0
2018,4,19,19,0,11.0,3.0,3.5,8.2,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.85,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,69.5,12.0,1.8,2.75,16.0,11.8,0.0
2018,4,20,6,0,139.0,24.0,2.0,3.3,32.0,19.17,0.0
2018,4,20,6,15,284.0,38.0,2.25,4.1,76.0,51.35,27.83
2018,4,20,6,30,429.0,52.0,2.5,4.9,120.0,101.26,62.6
2018,4,20,6,45,518.5,60.5,2.75,5.7,173.5,152.36,104.11
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,213.96,157.54
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,273.61,211.81
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,339.25,270.87
2018,4,20,7,45,765.5,85.0,3.6,8.35,400.0,402.95,327.48
2018,4,20,8,0,809.0,89.0,3.8,9.0,459.0,470.53,385.73
2018,4,20,8,15,838.5,92.5,3.7,9.4,515.0,533.38,438.37
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,597.68,490.33
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,656.78,536.65
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,714.0,580.14
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,767.41,617.36
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,819.42,651.98
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,865.95,682.04
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,910.28,709.97
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,950.38,734.14
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,987.71,755.92
2018,4,20,10,45,976.0,115.0,2.6,13.5,938.5,1015.63,771.42
2018,4,20,11,0,978.0,116.0,2.5,13.9,961.0,1040.12,784.5
2018,4,20,11,15,981.0,116.5,2.35,14.25,978.5,1061.49,794.94
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,1079.24,802.85
2018,4,20,11,45,986.0,118.0,2.1,14.95,1006.0,1092.84,808.65
2018,4,20,12,0,988.0,119.0,2.0,15.3,1016.0,1102.64,812.04
2018,4,20,12,15,987.0,119.5,1.95,15.55,1016.5,1105.11,811.88
2018,4,20,12,30,986.0,120.0,1.9,15.8,1017.0,1103.71,809.46
2018,4,20,12,45,982.0,120.0,1.8,16.1,1008.0,1094.99,801.61
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,1082.5,791.56
2018,4,20,13,15,972.0,119.5,1.7,16.55,981.0,1063.87,779.85
2018,4,20,13,30,966.0,119.0,1.7,16.7,963.0,1041.71,766.01
2018,4,20,13,45,960.0,118.5,1.65,16.85,939.0,1016.14,749.32
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,987.32,730.6
2018,4,20,14,15,947.5,116.0,1.55,17.1,884.0,953.4,708.72
2018,4,20,14,30,941.0,114.0,1.5,17.2,853.0,916.59,684.94
2018,4,20,14,45,932.5,111.0,1.45,17.25,815.0,874.41,657.62
2018,4,20,15,0,924.0,108.0,1.4,17.3,777.0,829.87,628.53
2018,4,20,15,15,908.5,105.0,1.35,17.25,730.5,778.06,594.41
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,724.94,558.96
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,671.22,521.0
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,614.95,479.66
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,554.28,433.29
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,494.26,385.98
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,430.74,334.48
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,369.47,283.18
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,304.89,228.8
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,245.16,177.12
2018,4,20,17,45,589.5,60.0,0.8,14.7,203.5,183.67,124.8
2018,4,20,18,0,520.0,53.0,0.8,14.0,150.0,130.09,80.48
2018,4,20,18,15,402.5,42.5,0.8,14.0,103.0,76.91,41.8
2018,4,20,18,30,285.0,32.0,0.8,14.0,56.0,37.76,16.72
2018,4,20,18,45,156.5,19.0,0.9,12.85,30.5,18.68,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,98.5,12.5,2.1,3.85,18.5,12.29,0.0
2018,4,21,6,0,197.0,25.0,2.3,4.3,37.0,20.7,2.9
2018,4,21,6,15,323.5,37.0,2.3,5.0,79.5,54.37,28.89
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,101.99,62.16
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,152.58,103.76
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,212.31,155.93
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,269.88,207.96
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,332.61,263.65
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,393.29,316.44
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,456.93,369.71
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,516.7,418.32
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,577.62,465.99
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,633.99,508.34
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,690.16,548.99
2018,4,21,9,15,879.0,105.5,2.15,14.65,696.0,741.04,583.12
2018,4,21,9,30,892.0,108.0,2.0,15.1,740.0,788.11,612.73
2018,4,21,9,45,902.0,110.5,1.9,15.5,779.0,833.35,640.82
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,876.53,666.83
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,914.74,689.03
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,950.3,709.03
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,979.35,723.75
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,1005.2,736.02
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,1026.21,746.84
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,1043.78,755.5
2018,4,21,11,45,940.5,124.0,1.1,17.95,973.5,1055.36,759.44
2018,4,21,12,0,941.0,125.0,1.0,18.2,982.0,1063.31,761.15
2018,4,21,12,15,942.0,124.0,0.95,18.35,982.5,1066.01,761.08
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,1065.04,758.92
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,1059.31,752.87
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,1049.88,744.7
2018,4,21,13,15,940.0,118.0,0.6,18.9,953.0,1032.13,731.75
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,1010.98,716.98
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,985.11,700.64
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,956.15,682.53
2018,4,21,14,15,910.5,117.5,0.35,19.2,857.5,923.11,662.19
2018,4,21,14,30,901.0,118.0,0.3,19.2,827.0,887.47,640.23
2018,4,21,14,45,886.5,117.0,0.3,19.2,788.0,843.85,614.02
2018,4,21,15,0,872.0,116.0,0.3,19.2,749.0,801.21,588.23
2018,4,21,15,15,856.5,114.0,0.35,19.1,705.5,752.15,558.8
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,701.91,527.74
2018,4,21,15,45,820.5,109.5,0.45,18.9,613.5,647.05,490.82
2018,4,21,16,0,800.0,107.0,0.5,18.8,565.0,592.06,452.48
2018,4,21,16,15,772.5,103.5,0.55,18.6,513.0,532.41,409.42
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,473.94,365.5
2018,4,21,16,45,707.5,96.0,0.65,18.25,407.0,412.02,317.19
2018,4,21,17,0,670.0,92.0,0.7,18.1,353.0,353.08,269.38
2018,4,21,17,15,616.5,85.5,0.7,17.5,298.0,289.7,217.14
2018,4,21,17,30,563.0,79.0,0.7,16.9,243.0,231.8,168.24
2018,4,21,17,45,411.5,72.5,0.75,16.3,179.0,158.09,110.06
2018,4,21,18,0,260.0,66.0,0.8,15.7,115.0,102.99,68.98
2018,4,21,18,15,179.5,48.5,0.8,15.7,77.5,62.04,38.26
2018,4,21,18,30,99.0,31.0,0.8,15.7,40.0,30.99,15.47
2018,4,21,18,45,56.5,17.5,0.9,14.45,22.0,17.2,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,5,45,18.0,11.0,1.05,7.0,12.0,10.81,0.0
2018,4,22,6,0,36.0,22.0,1.1,7.5,24.0,19.96,4.86
2018,4,22,6,15,101.0,40.0,1.0,8.1,55.0,43.45,27.07
2018,4,22,6,30,166.0,58.0,0.9,8.7,86.0,75.81,51.83
2018,4,22,6,45,235.5,74.5,0.85,9.25,129.5,115.41,83.51
2018,4,22,7,0,305.0,91.0,0.8,9.8,173.0,164.06,123.99
2018,4,22,7,15,392.5,98.5,0.95,10.85,228.0,216.94,168.01
2018,4,22,7,30,480.0,106.0,1.1,11.9,283.0,279.52,220.2
2018,4,22,7,45,390.5,140.5,1.2,12.95,299.0,304.94,243.43
2018,4,22,8,0,301.0,175.0,1.3,14.0,315.0,317.48,254.34
2018,4,22,8,15,291.0,203.0,1.4,14.75,351.0,357.31,285.66
2018,4,22,8,30,281.0,231.0,1.5,15.5,387.0,395.71,314.67
2018,4,22,8,45,324.5,243.5,1.65,16.25,439.0,450.31,356.23
2018,4,22,9,0,368.0,256.0,1.8,17.0,491.0,508.35,399.46
2018,4,22,9,15,366.5,272.0,1.85,17.3,519.5,540.87,422.54
2018,4,22,9,30,365.0,288.0,1.9,17.6,548.0,572.31,444.57
2018,4,22,9,45,281.0,327.0,1.95,17.9,533.5,560.66,432.75
2018,4,22,10,0,197.0,366.0,2.0,18.2,519.0,536.5,411.9
2018,4,22,10,15,273.5,367.5,2.0,18.25,589.0,616.99,471.56
2018,4,22,10,30,350.0,369.0,2.0,18.3,659.0,695.61,527.97
2018,4,22,10,45,329.5,388.0,2.0,18.35,667.5,706.29,533.38
2018,4,22,11,0,309.0,407.0,2.0,18.4,676.0,714.8,537.83
2018,4,22,11,15,250.0,429.0,1.95,18.35,649.5,687.57,516.23
2018,4,22,11,30,191.0,451.0,1.9,18.3,623.0,650.2,487.84
2018,4,22,11,45,174.5,456.0,1.9,18.3,614.0,641.6,481.34
2018,4,22,12,0,158.0,461.0,1.9,18.3,605.0,631.92,473.88
2018,4,22,12,15,131.5,456.0,1.9,18.35,576.0,600.99,451.19
2018,4,22,12,30,105.0,451.0,1.9,18.4,547.0,561.64,422.65
2018,4,22,12,45,152.5,448.5,1.9,18.45,587.0,612.85,460.89
2018,4,22,13,0,200.0,446.0,1.9,18.5,627.0,654.99,491.73
2018,4,22,13,15,232.5,435.5,1.95,18.55,642.5,672.44,505.17
2018,4,22,13,30,265.0,425.0,2.0,18.6,658.0,694.89,522.16
2018,4,22,13,45,177.0,410.5,2.05,18.6,564.5,585.41,443.17
2018,4,22,14,0,89.0,396.0,2.1,18.6,471.0,479.58,365.34
2018,4,22,14,15,94.0,384.0,2.15,18.55,460.5,468.82,358.97
2018,4,22,14,30,99.0,372.0,2.2,18.5,450.0,457.46,351.56
2018,4,22,14,45,89.5,351.0,2.2,18.4,419.0,424.46,327.6
2018,4,22,15,0,80.0,330.0,2.2,18.3,388.0,391.95,303.86
2018,4,22,15,15,122.0,312.0,2.05,18.1,395.0,405.38,315.84
2018,4,22,15,30,164.0,294.0,1.9,17.9,402.0,410.08,320.79
2018,4,22,15,45,124.5,267.5,1.75,17.7,346.0,349.51,274.37
2018,4,22,16,0,85.0,241.0,1.6,17.5,290.0,289.24,227.89
2018,4,22,16,15,51.0,207.5,1.45,17.05,236.0,232.48,183.78
2018,4,22,16,30,17.0,174.0,1.3,16.6,182.0,177.56,140.46
2018,4,22,16,45,10.5,150.5,1.15,16.15,155.5,150.65,119.38
2018,4,22,17,0,4.0,127.0,1.0,15.7,129.0,124.53,98.56
2018,4,22,17,15,2.0,102.5,1.0,15.3,103.5,99.75,78.5
2018,4,22,17,30,0.0,78.0,1.0,14.9,78.0,75.32,58.33
2018,4,22,17,45,0.0,59.0,1.05,14.5,59.0,56.95,42.84
2018,4,22,18,0,0.0,40.0,1.1,14.1,40.0,38.63,27.13
2018,4,22,18,15,13.5,33.0,1.1,14.1,34.0,33.12,21.4
2018,4,22,18,30,27.0,26.0,1.1,14.1,28.0,25.1,12.9
2018,4,22,18,45,15.0,14.5,1.2,13.75,15.5,14.25,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,4.0,2.7,9.45,4.0,3.93,0.0
2018,4,23,6,0,4.0,7.0,2.8,9.6,7.0,6.84,0.0
2018,4,23,6,15,2.0,10.0,2.9,9.9,10.0,9.77,2.41
2018,4,23,6,30,0.0,13.0,3.0,10.2,13.0,12.53,5.08
2018,4,23,6,45,0.0,23.5,3.15,10.55,23.5,22.67,13.96
2018,4,23,7,0,0.0,34.0,3.3,10.9,34.0,32.82,22.8
2018,4,23,7,15,0.0,48.0,3.45,11.2,48.0,46.36,34.45
2018,4,23,7,30,0.0,62.0,3.6,11.5,62.0,59.92,45.95
2018,4,23,7,45,1.5,91.0,3.75,11.85,91.5,88.66,70.14
2018,4,23,8,0,3.0,120.0,3.9,12.2,121.0,117.69,94.19
2018,4,23,8,15,1.5,106.0,4.0,12.7,106.5,103.44,81.76
2018,4,23,8,30,0.0,92.0,4.1,13.2,92.0,89.03,69.3
2018,4,23,8,45,0.0,73.5,4.2,13.7,73.5,71.1,54.03
2018,4,23,9,0,0.0,55.0,4.3,14.2,55.0,53.19,38.88
2018,4,23,9,15,7.5,104.5,4.35,14.65,110.0,106.61,83.03
2018,4,23,9,30,15.0,154.0,4.4,15.1,165.0,163.38,129.06
2018,4,23,9,45,30.5,227.0,4.45,15.6,250.5,249.71,197.93
2018,4,23,10,0,46.0,300.0,4.5,16.1,336.0,337.95,266.53
2018,4,23,10,15,33.5,271.0,4.4,16.1,297.5,299.37,235.49
2018,4,23,10,30,21.0,242.0,4.3,16.1,259.0,259.98,203.99
2018,4,23,10,45,10.5,161.0,4.2,16.05,169.5,166.43,129.61
2018,4,23,11,0,0.0,80.0,4.1,16.0,80.0,77.54,57.71
2018,4,23,11,15,0.0,80.5,3.95,16.0,80.5,78.05,58.12
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,78.56,58.49
2018,4,23,11,45,3.0,109.5,3.65,16.0,112.0,109.35,83.46
2018,4,23,12,0,6.0,138.0,3.5,16.0,143.0,140.29,108.32
2018,4,23,12,15,10.5,193.0,3.4,15.95,202.5,198.95,154.99
2018,4,23,12,30,15.0,248.0,3.3,15.9,262.0,257.93,201.18
2018,4,23,12,45,13.5,241.5,3.25,15.85,254.0,249.9,194.77
2018,4,23,13,0,12.0,235.0,3.2,15.8,246.0,241.82,188.51
2018,4,23,13,15,7.5,175.0,3.35,15.75,182.0,177.92,138.31
2018,4,23,13,30,3.0,115.0,3.5,15.7,118.0,114.56,87.77
2018,4,23,13,45,2.0,109.0,3.65,15.6,111.0,107.67,82.36
2018,4,23,14,0,1.0,103.0,3.8,15.5,104.0,100.83,76.91
2018,4,23,14,15,5.0,136.0,4.0,15.5,140.0,136.56,106.09
2018,4,23,14,30,9.0,169.0,4.2,15.5,176.0,172.15,135.0
2018,4,23,14,45,26.5,227.5,4.4,15.5,247.0,247.54,195.94
2018,4,23,15,0,44.0,286.0,4.6,15.5,318.0,319.1,253.1
2018,4,23,15,15,23.0,202.5,4.65,15.4,219.0,217.34,172.39
2018,4,23,15,30,2.0,119.0,4.7,15.3,120.0,116.77,90.94
2018,4,23,15,45,1.0,82.0,4.75,15.2,82.5,79.99,61.01
2018,4,23,16,0,0.0,45.0,4.8,15.1,45.0,43.5,30.84
2018,4,23,16,15,0.0,37.0,4.65,14.9,37.0,35.75,24.49
2018,4,23,16,30,0.0,29.0,4.5,14.7,29.0,28.01,18.07
2018,4,23,16,45,0.5,33.5,4.4,14.5,33.5,32.57,22.05
2018,4,23,17,0,1.0,38.0,4.3,14.3,38.0,37.08,25.98
2018,4,23,17,15,17.5,51.0,4.3,14.1,56.0,55.41,41.38
2018,4,23,17,30,34.0,64.0,4.3,13.9,74.0,71.41,54.38
2018,4,23,17,45,43.5,67.0,4.25,13.7,77.0,74.07,55.86
2018,4,23,18,0,53.0,70.0,4.2,13.5,80.0,75.11,55.64
2018,4,23,18,15,31.0,49.0,4.2,13.5,54.5,49.46,34.31
2018,4,23,18,30,9.0,28.0,4.2,13.5,29.0,26.85,14.86
2018,4,23,18,45,5.0,14.5,4.25,13.35,15.0,14.25,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.98,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.2,0.5,0.0,0.0
