Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,30,4.0,1.0,4.5,13.3,1.0,0.0,0.0
2018,4,24,5,45,4.0,5.5,4.55,13.35,5.5,5.41,0.0
2018,4,24,6,0,4.0,10.0,4.6,13.4,10.0,9.76,0.47
2018,4,24,6,15,2.0,15.0,4.6,13.45,15.0,14.6,6.31
2018,4,24,6,30,0.0,20.0,4.6,13.5,20.0,19.29,10.68
2018,4,24,6,45,0.0,27.5,4.6,13.6,27.5,26.54,17.04
2018,4,24,7,0,0.0,35.0,4.6,13.7,35.0,33.79,23.33
2018,4,24,7,15,0.0,37.5,4.7,13.85,37.5,36.2,25.38
2018,4,24,7,30,0.0,40.0,4.8,14.0,40.0,38.63,27.37
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,40.08,28.5
2018,4,24,8,0,0.0,43.0,5.0,14.2,43.0,41.54,29.6
2018,4,24,8,15,0.0,62.5,5.0,14.35,62.5,60.42,45.34
2018,4,24,8,30,0.0,82.0,5.0,14.5,82.0,79.32,60.91
2018,4,24,8,45,0.0,95.0,5.0,14.6,95.0,91.95,71.14
2018,4,24,9,0,0.0,108.0,5.0,14.7,108.0,104.63,81.34
2018,4,24,9,15,0.0,120.5,5.0,14.85,120.5,116.86,91.07
2018,4,24,9,30,0.0,133.0,5.0,15.0,133.0,129.11,100.77
2018,4,24,9,45,2.0,148.5,5.0,15.15,150.0,145.93,114.19
2018,4,24,10,0,4.0,164.0,5.0,15.3,167.0,162.93,127.68
2018,4,24,10,15,2.5,130.5,5.0,15.45,132.5,128.93,99.93
2018,4,24,10,30,1.0,97.0,5.0,15.6,98.0,94.95,72.18
2018,4,24,10,45,1.0,107.0,5.0,15.75,108.0,104.77,80.02
2018,4,24,11,0,1.0,117.0,5.0,15.9,118.0,114.6,87.82
2018,4,24,11,15,0.5,107.0,5.0,16.15,107.5,104.39,79.4
2018,4,24,11,30,0.0,97.0,5.0,16.4,97.0,94.17,71.01
2018,4,24,11,45,0.0,99.5,5.0,16.6,99.5,96.63,72.91
2018,4,24,12,0,0.0,102.0,5.0,16.8,102.0,99.09,74.8
2018,4,24,12,15,0.0,95.0,4.95,16.95,95.0,92.25,69.25
2018,4,24,12,30,0.0,88.0,4.9,17.1,88.0,85.42,63.71
2018,4,24,12,45,0.0,89.5,4.85,17.25,89.5,86.87,64.86
2018,4,24,13,0,0.0,91.0,4.8,17.4,91.0,88.32,66.01
2018,4,24,13,15,0.0,95.5,4.65,17.5,95.5,92.69,69.54
2018,4,24,13,30,0.0,100.0,4.5,17.6,100.0,97.06,73.07
2018,4,24,13,45,0.0,99.5,4.4,17.75,99.5,96.54,72.67
2018,4,24,14,0,0.0,99.0,4.3,17.9,99.0,96.02,72.3
2018,4,24,14,15,1.0,117.5,4.2,17.95,118.5,114.94,87.62
2018,4,24,14,30,2.0,136.0,4.1,18.0,138.0,133.82,102.89
2018,4,24,14,45,1.0,125.0,3.95,18.05,126.0,122.14,93.62
2018,4,24,15,0,0.0,114.0,3.8,18.1,114.0,110.54,84.44
2018,4,24,15,15,0.0,99.0,3.75,18.05,99.0,95.88,72.81
2018,4,24,15,30,0.0,84.0,3.7,18.0,84.0,81.3,61.17
2018,4,24,15,45,0.0,86.5,3.6,17.95,86.5,83.71,63.34
2018,4,24,16,0,0.0,89.0,3.5,17.9,89.0,86.12,65.53
2018,4,24,16,15,21.5,93.0,3.4,17.75,103.5,102.79,79.83
2018,4,24,16,30,43.0,97.0,3.3,17.6,118.0,116.17,91.17
2018,4,24,16,45,40.0,100.0,3.25,17.4,118.0,115.35,90.52
2018,4,24,17,0,37.0,103.0,3.2,17.2,118.0,114.75,90.05
2018,4,24,17,15,18.5,63.5,3.1,16.9,71.0,67.91,51.33
2018,4,24,17,30,0.0,24.0,3.0,16.6,24.0,23.16,14.03
2018,4,24,17,45,0.0,20.0,2.9,16.3,20.0,19.29,10.75
2018,4,24,18,0,0.0,16.0,2.8,16.0,16.0,15.43,7.38
2018,4,24,18,15,0.0,12.0,2.8,16.0,12.0,11.57,3.95
2018,4,24,18,30,0.0,8.0,2.8,16.0,8.0,7.71,0.31
2018,4,24,18,45,0.0,4.5,2.65,15.5,4.5,4.33,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.98,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,12.45,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,4,25,5,45,0.0,8.0,0.9,12.7,8.0,7.86,0.0
2018,4,25,6,0,0.0,15.0,1.0,12.8,15.0,14.47,4.16
2018,4,25,6,15,0.0,29.5,1.2,12.9,29.5,28.49,17.99
2018,4,25,6,30,0.0,44.0,1.4,13.0,44.0,42.43,30.35
2018,4,25,6,45,0.5,51.0,1.55,13.15,51.0,49.36,36.57
2018,4,25,7,0,1.0,58.0,1.7,13.3,58.0,56.3,42.6
2018,4,25,7,15,0.5,41.5,1.9,13.4,41.5,40.23,28.88
2018,4,25,7,30,0.0,25.0,2.1,13.5,25.0,24.13,15.06
2018,4,25,7,45,0.0,33.5,2.3,13.65,33.5,32.35,22.0
2018,4,25,8,0,0.0,42.0,2.5,13.8,42.0,40.57,28.86
2018,4,25,8,15,0.0,38.5,2.6,13.95,38.5,37.2,25.87
2018,4,25,8,30,0.0,35.0,2.7,14.1,35.0,33.82,22.91
2018,4,25,8,45,0.0,51.5,2.8,14.25,51.5,49.79,36.17
2018,4,25,9,0,0.0,68.0,2.9,14.4,68.0,65.79,49.31
2018,4,25,9,15,4.0,128.5,2.9,14.6,131.5,127.55,99.92
2018,4,25,9,30,8.0,189.0,2.9,14.8,195.0,190.18,150.12
2018,4,25,9,45,22.0,243.0,2.85,15.0,260.0,259.0,204.51
2018,4,25,10,0,36.0,297.0,2.8,15.2,325.0,326.44,256.63
2018,4,25,10,15,58.0,343.0,2.7,15.55,390.5,393.9,307.77
2018,4,25,10,30,80.0,389.0,2.6,15.9,456.0,462.84,358.8
2018,4,25,10,45,127.0,408.0,2.55,16.25,518.0,534.57,411.94
2018,4,25,11,0,174.0,427.0,2.5,16.6,580.0,601.86,460.71
2018,4,25,11,15,136.0,396.0,2.4,17.0,517.0,536.97,411.17
2018,4,25,11,30,98.0,365.0,2.3,17.4,454.0,470.21,360.63
2018,4,25,11,45,61.0,309.0,2.2,17.8,364.5,370.28,285.08
2018,4,25,12,0,24.0,253.0,2.1,18.2,275.0,276.96,213.07
2018,4,25,12,15,34.5,290.5,2.1,18.55,322.0,325.71,250.37
2018,4,25,12,30,45.0,328.0,2.1,18.9,369.0,374.47,286.58
2018,4,25,12,45,35.5,296.0,2.05,19.25,328.5,332.02,254.02
2018,4,25,13,0,26.0,264.0,2.0,19.6,288.0,289.66,221.73
2018,4,25,13,15,126.5,314.0,2.05,19.75,426.5,444.02,340.85
2018,4,25,13,30,227.0,364.0,2.1,19.9,565.0,595.24,451.9
2018,4,25,13,45,219.0,369.5,2.1,20.0,559.5,588.16,445.5
2018,4,25,14,0,211.0,375.0,2.1,20.1,554.0,574.29,435.55
2018,4,25,14,15,155.0,295.0,2.2,20.05,424.0,436.57,335.86
2018,4,25,14,30,99.0,215.0,2.3,20.0,294.0,302.12,235.12
2018,4,25,14,45,83.0,219.0,2.35,20.0,283.0,289.39,225.55
2018,4,25,15,0,67.0,223.0,2.4,20.0,272.0,273.1,212.82
2018,4,25,15,15,268.0,224.0,2.45,19.85,404.0,427.27,336.24
2018,4,25,15,30,469.0,225.0,2.5,19.7,536.0,559.68,437.87
2018,4,25,15,45,282.5,198.0,2.55,19.6,381.5,384.89,303.77
2018,4,25,16,0,96.0,171.0,2.6,19.5,227.0,228.64,180.3
2018,4,25,16,15,52.5,124.0,2.5,19.4,154.0,150.35,117.91
2018,4,25,16,30,9.0,77.0,2.4,19.3,81.0,78.94,59.73
2018,4,25,16,45,94.0,109.5,2.3,19.15,147.0,150.2,118.26
2018,4,25,17,0,179.0,142.0,2.2,19.0,213.0,209.39,164.69
2018,4,25,17,15,335.0,108.5,1.95,18.5,218.0,219.89,169.09
2018,4,25,17,30,491.0,75.0,1.7,18.0,223.0,210.11,153.99
2018,4,25,17,45,491.0,63.5,1.45,17.45,186.5,168.76,116.14
2018,4,25,18,0,491.0,52.0,1.2,16.9,150.0,127.21,79.0
2018,4,25,18,15,392.5,42.5,1.2,16.9,106.0,78.01,42.64
2018,4,25,18,30,294.0,33.0,1.2,16.9,62.0,40.54,19.16
2018,4,25,18,45,167.0,19.5,1.25,15.65,34.0,15.95,0.0
2018,4,25,19,0,40.0,6.0,1.3,14.4,6.0,5.9,0.0
2018,4,25,19,15,20.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,1.0,0.5,1.3,9.9,0.5,0.0,0.0
2018,4,26,5,30,2.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,8.5,13.5,1.55,10.65,14.0,13.27,0.0
2018,4,26,6,0,15.0,26.0,1.7,11.0,27.0,24.6,11.77
2018,4,26,6,15,31.5,45.5,1.8,11.35,50.5,45.31,31.0
2018,4,26,6,30,48.0,65.0,1.9,11.7,74.0,68.38,50.38
2018,4,26,6,45,45.5,82.5,2.0,12.0,93.0,88.03,67.79
2018,4,26,7,0,43.0,100.0,2.1,12.3,112.0,107.43,84.8
2018,4,26,7,15,78.5,125.5,2.25,12.8,153.5,146.07,116.63
2018,4,26,7,30,114.0,151.0,2.4,13.3,195.0,190.27,152.99
2018,4,26,7,45,123.0,173.5,2.5,13.8,227.0,223.39,180.17
2018,4,26,8,0,132.0,196.0,2.6,14.3,259.0,257.45,207.62
2018,4,26,8,15,162.5,221.5,2.6,14.8,307.5,306.76,246.78
2018,4,26,8,30,193.0,247.0,2.6,15.3,356.0,359.06,287.55
2018,4,26,8,45,231.5,265.5,2.55,15.8,407.5,412.13,328.25
2018,4,26,9,0,270.0,284.0,2.5,16.3,459.0,472.25,373.44
2018,4,26,9,15,260.5,307.0,2.35,16.75,485.0,501.72,393.48
2018,4,26,9,30,251.0,330.0,2.2,17.2,511.0,529.76,412.07
2018,4,26,9,45,408.0,291.0,2.05,17.6,603.5,631.28,488.35
2018,4,26,10,0,565.0,252.0,1.9,18.0,696.0,738.54,565.48
2018,4,26,10,15,571.5,255.0,1.75,18.25,719.5,766.43,581.79
2018,4,26,10,30,578.0,258.0,1.6,18.5,743.0,794.42,598.38
2018,4,26,10,45,511.0,292.5,1.45,18.75,730.5,782.01,585.08
2018,4,26,11,0,444.0,327.0,1.3,19.0,718.0,766.16,569.78
2018,4,26,11,15,515.0,310.0,1.25,19.1,771.5,825.77,610.65
2018,4,26,11,30,586.0,293.0,1.2,19.2,825.0,886.46,650.44
2018,4,26,11,45,425.5,364.5,1.1,19.3,752.5,807.32,590.88
2018,4,26,12,0,265.0,436.0,1.0,19.4,680.0,718.81,525.92
2018,4,26,12,15,304.5,430.5,1.05,19.45,711.5,753.23,551.54
2018,4,26,12,30,344.0,425.0,1.1,19.5,743.0,786.33,574.75
2018,4,26,12,45,347.5,420.0,1.1,19.55,739.0,782.59,572.07
2018,4,26,13,0,351.0,415.0,1.1,19.6,735.0,777.29,568.85
2018,4,26,13,15,289.0,426.0,1.2,19.6,686.5,723.68,532.58
2018,4,26,13,30,227.0,437.0,1.3,19.6,638.0,663.92,491.89
2018,4,26,13,45,176.0,421.5,1.35,19.55,575.0,595.26,444.44
2018,4,26,14,0,125.0,406.0,1.4,19.5,512.0,528.19,397.05
2018,4,26,14,15,103.5,389.5,1.4,19.45,475.0,482.25,364.66
2018,4,26,14,30,82.0,373.0,1.4,19.4,438.0,443.53,336.85
2018,4,26,14,45,59.0,327.0,1.4,19.3,373.0,374.62,286.61
2018,4,26,15,0,36.0,281.0,1.4,19.2,308.0,307.52,236.75
2018,4,26,15,15,19.5,225.5,1.3,19.05,240.0,234.42,181.28
2018,4,26,15,30,3.0,170.0,1.2,18.9,172.0,167.39,129.25
2018,4,26,15,45,1.5,137.5,1.1,18.75,138.5,134.4,103.63
2018,4,26,16,0,0.0,105.0,1.0,18.6,105.0,101.68,77.73
2018,4,26,16,15,0.0,104.5,0.9,18.4,104.5,101.18,77.72
2018,4,26,16,30,0.0,104.0,0.8,18.2,104.0,100.68,77.63
2018,4,26,16,45,0.0,76.0,0.75,17.95,76.0,73.49,55.66
2018,4,26,17,0,0.0,48.0,0.7,17.7,48.0,46.37,33.39
2018,4,26,17,15,0.0,34.5,0.65,17.4,34.5,33.31,22.58
2018,4,26,17,30,0.0,21.0,0.6,17.1,21.0,20.26,11.6
2018,4,26,17,45,0.0,15.0,0.5,16.8,15.0,14.46,6.67
2018,4,26,18,0,0.0,9.0,0.4,16.5,9.0,8.67,1.7
2018,4,26,18,15,0.0,7.0,0.4,16.5,7.0,6.74,0.0
2018,4,26,18,30,0.0,5.0,0.4,16.5,5.0,4.82,0.0
2018,4,26,18,45,0.0,3.0,0.45,16.0,3.0,2.89,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.3,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,106.5,18.5,2.15,12.3,26.5,18.18,0.0
2018,4,27,6,0,196.0,33.0,2.3,12.5,49.0,31.46,15.02
2018,4,27,6,15,297.0,46.0,2.35,12.7,91.0,65.15,37.33
2018,4,27,6,30,398.0,59.0,2.4,12.9,133.0,110.55,70.2
2018,4,27,6,45,269.0,58.0,2.4,13.15,115.0,109.24,76.41
2018,4,27,7,0,140.0,57.0,2.4,13.4,97.0,91.69,68.14
2018,4,27,7,15,70.0,57.0,2.45,13.75,77.0,77.95,59.35
2018,4,27,7,30,0.0,57.0,2.5,14.1,57.0,55.08,41.31
2018,4,27,7,45,0.5,73.5,2.5,14.5,73.5,71.28,54.76
2018,4,27,8,0,1.0,90.0,2.5,14.9,90.0,87.55,68.04
2018,4,27,8,15,10.0,129.0,2.45,15.35,134.5,130.37,103.08
2018,4,27,8,30,19.0,168.0,2.4,15.8,179.0,174.31,138.34
2018,4,27,8,45,128.5,216.5,2.4,16.3,299.5,298.1,238.25
2018,4,27,9,0,238.0,265.0,2.4,16.8,420.0,431.59,341.95
2018,4,27,9,15,324.5,267.0,2.4,17.2,493.5,507.56,399.56
2018,4,27,9,30,411.0,269.0,2.4,17.6,567.0,594.72,464.28
2018,4,27,9,45,527.5,237.5,2.4,18.05,640.5,673.19,522.39
2018,4,27,10,0,644.0,206.0,2.4,18.5,714.0,760.4,585.25
2018,4,27,10,15,570.0,242.0,2.45,18.7,704.5,754.21,577.5
2018,4,27,10,30,496.0,278.0,2.5,18.9,695.0,740.15,564.93
2018,4,27,10,45,479.5,301.0,2.55,19.15,713.5,761.97,578.76
2018,4,27,11,0,463.0,324.0,2.6,19.4,732.0,781.22,590.42
2018,4,27,11,15,323.5,389.0,2.65,19.55,676.5,716.68,540.29
2018,4,27,11,30,184.0,454.0,2.7,19.7,621.0,646.05,485.58
2018,4,27,11,45,147.5,438.5,2.7,19.8,573.5,596.25,449.4
2018,4,27,12,0,111.0,423.0,2.7,19.9,526.0,545.12,411.73
2018,4,27,12,15,114.5,420.5,2.7,19.95,526.5,546.39,412.99
2018,4,27,12,30,118.0,418.0,2.7,20.0,527.0,547.09,413.59
2018,4,27,12,45,133.5,431.5,2.75,20.0,554.0,575.63,434.68
2018,4,27,13,0,149.0,445.0,2.8,20.0,581.0,603.29,454.91
2018,4,27,13,15,103.5,411.0,2.8,20.0,505.0,521.74,395.16
2018,4,27,13,30,58.0,377.0,2.8,20.0,429.0,434.36,330.59
2018,4,27,13,45,46.5,341.5,2.8,19.95,382.5,385.77,295.05
2018,4,27,14,0,35.0,306.0,2.8,19.9,336.0,337.7,259.26
2018,4,27,14,15,23.0,227.5,2.75,19.85,247.0,246.39,189.93
2018,4,27,14,30,11.0,149.0,2.7,19.8,158.0,154.19,118.24
2018,4,27,14,45,16.0,165.0,2.7,19.75,177.5,176.1,136.07
2018,4,27,15,0,21.0,181.0,2.7,19.7,197.0,195.2,151.45
2018,4,27,15,15,111.5,241.0,2.6,19.6,316.5,325.14,255.15
2018,4,27,15,30,202.0,301.0,2.5,19.5,436.0,443.12,345.93
2018,4,27,15,45,384.5,235.0,2.45,19.45,468.5,488.54,383.51
2018,4,27,16,0,567.0,169.0,2.4,19.4,501.0,515.98,406.29
2018,4,27,16,15,652.5,133.5,2.25,19.25,483.5,499.72,393.42
2018,4,27,16,30,738.0,98.0,2.1,19.1,466.0,471.33,370.19
2018,4,27,16,45,707.0,93.5,2.0,19.0,414.0,412.26,321.81
2018,4,27,17,0,676.0,89.0,1.9,18.9,362.0,355.45,274.07
2018,4,27,17,15,631.0,83.0,1.65,18.3,309.0,295.05,222.83
2018,4,27,17,30,586.0,77.0,1.4,17.7,256.0,239.11,174.45
2018,4,27,17,45,519.5,68.5,1.2,17.15,204.5,180.8,124.98
2018,4,27,18,0,453.0,60.0,1.0,16.6,153.0,130.04,83.07
2018,4,27,18,15,355.0,49.0,1.0,16.6,108.5,81.51,47.05
2018,4,27,18,30,257.0,38.0,1.0,16.6,64.0,43.63,22.54
2018,4,27,18,45,148.0,23.0,1.1,15.35,36.0,18.28,0.0
2018,4,27,19,0,39.0,8.0,1.2,14.1,8.0,7.86,0.0
2018,4,27,19,15,19.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,85.0,20.0,1.2,10.1,27.0,19.66,0.0
2018,4,28,6,0,160.0,36.0,1.2,10.7,50.0,33.95,17.86
2018,4,28,6,15,260.0,51.0,1.35,11.4,92.0,67.52,40.86
2018,4,28,6,30,360.0,66.0,1.5,12.1,134.0,112.77,73.96
2018,4,28,6,45,431.5,77.5,1.65,12.8,184.5,160.79,113.14
2018,4,28,7,0,503.0,89.0,1.8,13.5,235.0,217.0,160.78
2018,4,28,7,15,554.5,97.5,1.7,14.2,288.5,273.19,209.22
2018,4,28,7,30,606.0,106.0,1.6,14.9,342.0,333.67,260.35
2018,4,28,7,45,643.5,112.0,1.45,15.6,395.0,390.76,307.48
2018,4,28,8,0,681.0,118.0,1.3,16.3,448.0,451.03,355.25
2018,4,28,8,15,708.0,124.0,1.55,17.2,499.5,508.53,400.57
2018,4,28,8,30,735.0,130.0,1.8,18.1,551.0,567.46,445.63
2018,4,28,8,45,755.5,134.0,2.0,19.0,598.5,621.32,485.47
2018,4,28,9,0,776.0,138.0,2.2,19.9,646.0,675.32,524.33
2018,4,28,9,15,792.5,141.5,2.35,20.25,690.0,724.76,559.83
2018,4,28,9,30,809.0,145.0,2.5,20.6,734.0,774.19,593.39
2018,4,28,9,45,821.0,146.5,2.65,20.95,771.0,816.89,621.69
2018,4,28,10,0,833.0,148.0,2.8,21.3,808.0,857.88,648.63
2018,4,28,10,15,842.0,150.5,2.9,21.45,839.5,895.37,673.15
2018,4,28,10,30,851.0,153.0,3.0,21.6,871.0,930.53,696.01
2018,4,28,10,45,857.0,155.5,3.15,21.8,896.0,960.4,715.51
2018,4,28,11,0,863.0,158.0,3.3,22.0,921.0,987.44,733.14
2018,4,28,11,15,868.0,158.5,3.35,22.15,938.0,1008.46,746.22
2018,4,28,11,30,873.0,159.0,3.4,22.3,955.0,1026.33,757.32
2018,4,28,11,45,875.0,158.5,3.5,22.4,963.0,1036.94,764.29
2018,4,28,12,0,877.0,158.0,3.6,22.5,971.0,1037.88,765.06
2018,4,28,12,15,884.5,152.5,3.65,22.6,973.0,1042.07,767.8
2018,4,28,12,30,892.0,147.0,3.7,22.7,975.0,1042.82,768.38
2018,4,28,12,45,901.0,140.0,3.75,22.75,970.5,1040.02,766.91
2018,4,28,13,0,910.0,133.0,3.8,22.8,966.0,1033.59,763.19
2018,4,28,13,15,905.5,132.5,3.8,22.85,950.0,1017.05,752.57
2018,4,28,13,30,901.0,132.0,3.8,22.9,934.0,997.22,739.92
2018,4,28,13,45,893.5,131.5,3.8,22.9,910.0,971.43,723.48
2018,4,28,14,0,886.0,131.0,3.8,22.9,886.0,942.73,705.12
2018,4,28,14,15,878.0,129.0,3.8,22.85,855.5,909.31,683.64
2018,4,28,14,30,870.0,127.0,3.8,22.8,825.0,873.36,660.33
2018,4,28,14,45,859.0,125.0,3.75,22.75,788.0,835.75,635.49
2018,4,28,15,0,848.0,123.0,3.7,22.7,751.0,792.7,606.66
2018,4,28,15,15,832.0,121.0,3.55,22.6,708.0,744.26,573.45
2018,4,28,15,30,816.0,119.0,3.4,22.5,665.0,694.8,538.8
2018,4,28,15,45,795.5,116.5,3.3,22.4,617.5,641.15,499.2
2018,4,28,16,0,775.0,114.0,3.2,22.3,570.0,587.44,458.66
2018,4,28,16,15,748.0,110.5,3.0,22.0,519.0,529.43,413.94
2018,4,28,16,30,721.0,107.0,2.8,21.7,468.0,472.47,368.86
2018,4,28,16,45,684.5,102.5,2.55,21.35,414.5,411.8,319.75
2018,4,28,17,0,648.0,98.0,2.3,21.0,361.0,354.03,271.72
2018,4,28,17,15,549.5,97.0,2.15,20.35,298.0,282.21,213.15
2018,4,28,17,30,451.0,96.0,2.0,19.7,235.0,219.78,162.01
2018,4,28,17,45,338.0,84.0,1.85,19.0,177.0,155.72,110.79
2018,4,28,18,0,225.0,72.0,1.7,18.3,119.0,104.65,71.65
2018,4,28,18,15,215.5,56.5,1.7,18.3,91.0,74.05,46.39
2018,4,28,18,30,206.0,41.0,1.7,18.3,63.0,44.5,24.33
2018,4,28,18,45,118.0,24.5,1.65,17.35,35.5,19.49,0.0
2018,4,28,19,0,30.0,8.0,1.6,16.4,8.0,7.86,0.0
2018,4,28,19,15,15.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,5.9,0.0
2018,4,29,5,45,160.0,20.5,2.25,5.95,33.5,20.15,0.0
2018,4,29,6,0,287.0,35.0,2.5,6.3,61.0,37.88,19.47
2018,4,29,6,15,400.0,45.0,2.8,6.85,107.5,74.97,42.36
2018,4,29,6,30,513.0,55.0,3.1,7.4,154.0,125.62,79.62
2018,4,29,6,45,585.0,62.0,3.4,7.9,208.0,178.41,124.51
2018,4,29,7,0,657.0,69.0,3.7,8.4,262.0,239.41,178.73
2018,4,29,7,15,704.0,74.5,3.85,8.85,318.5,298.91,233.1
2018,4,29,7,30,751.0,80.0,4.0,9.3,375.0,363.66,291.26
2018,4,29,7,45,784.5,84.5,4.15,9.75,431.0,425.28,345.88
2018,4,29,8,0,818.0,89.0,4.3,10.2,487.0,489.41,401.06
2018,4,29,8,15,841.5,92.5,4.25,10.65,540.5,549.33,450.8
2018,4,29,8,30,865.0,96.0,4.2,11.1,594.0,610.04,499.46
2018,4,29,8,45,883.0,98.5,4.15,11.5,644.0,666.67,543.49
2018,4,29,9,0,901.0,101.0,4.1,11.9,694.0,721.29,584.61
2018,4,29,9,15,915.5,103.0,4.05,12.3,739.5,773.44,620.77
2018,4,29,9,30,930.0,105.0,4.0,12.7,785.0,824.29,655.32
2018,4,29,9,45,941.0,106.5,3.95,13.1,824.5,870.22,685.73
2018,4,29,10,0,952.0,108.0,3.9,13.5,864.0,914.05,714.19
2018,4,29,10,15,960.0,109.0,3.85,13.85,896.5,952.4,738.55
2018,4,29,10,30,968.0,110.0,3.8,14.2,929.0,988.0,760.75
2018,4,29,10,45,971.0,110.5,3.7,14.55,952.0,1015.52,776.84
2018,4,29,11,0,974.0,111.0,3.6,14.9,975.0,1039.69,790.56
2018,4,29,11,15,977.5,111.0,3.55,15.2,991.5,1060.37,802.41
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,1077.5,811.91
2018,4,29,11,45,984.0,111.0,3.45,15.75,1017.5,1090.5,818.86
2018,4,29,12,0,987.0,111.0,3.4,16.0,1027.0,1099.77,823.45
2018,4,29,12,15,986.5,111.0,3.35,16.25,1027.5,1101.77,823.37
2018,4,29,12,30,986.0,111.0,3.3,16.5,1028.0,1099.96,820.96
2018,4,29,12,45,981.5,111.5,3.25,16.7,1018.0,1090.91,814.09
2018,4,29,13,0,977.0,112.0,3.2,16.9,1008.0,1078.14,804.98
2018,4,29,13,15,973.5,111.0,3.15,17.0,991.5,1061.17,793.55
2018,4,29,13,30,970.0,110.0,3.1,17.1,975.0,1040.65,779.89
2018,4,29,13,45,965.0,109.0,3.05,17.25,951.5,1015.27,762.95
2018,4,29,14,0,960.0,108.0,3.0,17.4,928.0,986.62,743.91
2018,4,29,14,15,952.0,106.5,3.0,17.45,896.0,951.7,721.31
2018,4,29,14,30,944.0,105.0,3.0,17.5,864.0,914.01,696.75
2018,4,29,14,45,933.5,103.5,2.95,17.5,825.5,871.7,668.6
2018,4,29,15,0,923.0,102.0,2.9,17.5,787.0,827.22,638.74
2018,4,29,15,15,910.5,100.0,2.85,17.45,743.5,778.8,605.92
2018,4,29,15,30,898.0,98.0,2.8,17.4,700.0,728.86,571.63
2018,4,29,15,45,881.0,95.0,2.8,17.35,651.0,673.7,531.9
2018,4,29,16,0,864.0,92.0,2.8,17.3,602.0,618.98,490.47
2018,4,29,16,15,842.5,89.0,2.65,17.05,550.0,560.19,444.57
2018,4,29,16,30,821.0,86.0,2.5,16.8,498.0,501.89,397.7
2018,4,29,16,45,791.5,82.0,2.35,16.55,443.5,439.79,346.52
2018,4,29,17,0,762.0,78.0,2.2,16.3,389.0,379.67,295.4
2018,4,29,17,15,720.5,72.5,1.95,15.5,333.5,316.3,240.95
2018,4,29,17,30,679.0,67.0,1.7,14.7,278.0,256.13,188.06
2018,4,29,17,45,617.0,60.5,1.5,13.9,224.0,195.37,135.27
2018,4,29,18,0,555.0,54.0,1.3,13.1,170.0,141.54,89.6
2018,4,29,18,15,455.0,45.5,1.3,13.1,122.5,89.06,49.84
2018,4,29,18,30,355.0,37.0,1.3,13.1,75.0,48.47,24.26
2018,4,29,18,45,212.5,23.5,1.4,11.55,43.0,19.4,0.58
2018,4,29,19,0,70.0,10.0,1.5,10.0,11.0,9.83,0.0
2018,4,29,19,15,35.0,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.3,6.0,5.9,0.0
2018,4,30,5,45,158.5,20.5,1.3,5.0,34.0,16.33,0.0
2018,4,30,6,0,284.0,35.0,1.4,5.7,62.0,38.38,20.01
2018,4,30,6,15,395.0,45.5,1.45,6.4,108.5,75.93,43.36
2018,4,30,6,30,506.0,56.0,1.5,7.1,155.0,126.72,80.91
2018,4,30,6,45,576.5,63.0,1.6,7.8,208.5,178.91,125.09
2018,4,30,7,0,647.0,70.0,1.7,8.5,262.0,239.13,178.02
2018,4,30,7,15,694.5,75.5,1.6,9.4,318.0,298.24,230.63
2018,4,30,7,30,742.0,81.0,1.5,10.3,374.0,362.11,285.92
2018,4,30,7,45,777.0,84.5,1.45,11.2,430.0,423.44,337.65
2018,4,30,8,0,812.0,88.0,1.4,12.1,486.0,486.86,388.97
2018,4,30,8,15,835.0,91.0,1.45,12.75,538.5,545.64,435.6
2018,4,30,8,30,858.0,94.0,1.5,13.4,591.0,605.16,481.12
2018,4,30,8,45,876.5,96.5,1.5,14.05,640.5,661.71,522.5
2018,4,30,9,0,895.0,99.0,1.5,14.7,690.0,716.36,560.9
2018,4,30,9,15,908.0,101.0,1.45,15.1,734.5,767.09,593.5
2018,4,30,9,30,921.0,103.0,1.4,15.5,779.0,816.41,624.38
2018,4,30,9,45,931.5,104.0,1.35,15.9,817.5,861.02,651.36
2018,4,30,10,0,942.0,105.0,1.3,16.3,856.0,903.52,676.41
2018,4,30,10,15,949.0,107.0,1.3,16.65,888.0,941.64,699.04
2018,4,30,10,30,956.0,109.0,1.3,17.0,920.0,977.0,719.65
2018,4,30,10,45,959.0,110.5,1.3,17.4,943.5,1005.19,735.36
2018,4,30,11,0,962.0,112.0,1.3,17.8,967.0,1030.07,748.98
2018,4,30,11,15,964.0,113.0,1.4,18.05,983.0,1050.07,761.74
2018,4,30,11,30,966.0,114.0,1.5,18.3,999.0,1066.52,772.38
2018,4,30,11,45,966.5,115.0,1.6,18.6,1007.5,1077.88,779.78
2018,4,30,12,0,967.0,116.0,1.7,18.9,1016.0,1085.54,784.99
2018,4,30,12,15,966.0,115.5,1.8,19.1,1015.0,1086.44,786.37
2018,4,30,12,30,965.0,115.0,1.9,19.3,1014.0,1083.61,785.54
2018,4,30,12,45,964.0,114.5,2.05,19.5,1006.5,1077.08,783.15
2018,4,30,13,0,963.0,114.0,2.2,19.7,999.0,1066.85,778.4
2018,4,30,13,15,958.5,113.5,2.25,19.8,982.5,1049.6,768.2
2018,4,30,13,30,954.0,113.0,2.3,19.9,966.0,1028.88,755.86
2018,4,30,13,45,947.0,112.5,2.35,20.05,941.0,1002.47,739.7
2018,4,30,14,0,940.0,112.0,2.4,20.2,916.0,972.96,721.49
2018,4,30,14,15,933.0,110.5,2.4,20.25,885.5,939.47,700.34
2018,4,30,14,30,926.0,109.0,2.4,20.3,855.0,903.22,677.27
2018,4,30,14,45,914.5,107.5,2.45,20.35,816.5,860.72,650.19
2018,4,30,15,0,903.0,106.0,2.5,20.4,778.0,816.17,621.4
2018,4,30,15,15,890.5,103.0,2.45,20.35,734.5,767.55,588.92
2018,4,30,15,30,878.0,100.0,2.4,20.3,691.0,717.46,555.02
2018,4,30,15,45,862.0,97.0,2.35,20.3,643.0,665.21,517.51
2018,4,30,16,0,846.0,94.0,2.3,20.3,595.0,610.7,476.69
2018,4,30,16,15,824.0,90.5,2.15,20.05,543.5,552.04,431.65
2018,4,30,16,30,802.0,87.0,2.0,19.8,492.0,493.96,385.76
2018,4,30,16,45,771.5,83.0,1.9,19.55,437.5,432.45,336.06
2018,4,30,17,0,741.0,79.0,1.8,19.3,383.0,373.06,286.5
2018,4,30,17,15,697.5,74.0,1.65,18.45,328.0,310.04,233.46
2018,4,30,17,30,654.0,69.0,1.5,17.6,273.0,251.78,183.15
2018,4,30,17,45,590.5,62.0,1.35,16.8,220.0,191.62,131.73
2018,4,30,18,0,527.0,55.0,1.2,16.0,167.0,138.58,87.41
2018,4,30,18,15,428.5,46.0,1.2,16.0,120.5,87.32,48.91
2018,4,30,18,30,330.0,37.0,1.2,16.0,74.0,47.74,23.95
2018,4,30,18,45,196.0,23.5,1.25,14.5,42.5,19.2,2.25
2018,4,30,19,0,62.0,10.0,1.3,13.0,11.0,9.83,0.0
2018,4,30,19,15,31.0,5.0,1.3,12.8,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,14.0,3.5,1.15,7.3,3.5,0.0,0.0
2018,5,1,5,30,28.0,7.0,1.1,8.0,7.0,6.88,0.0
2018,5,1,5,45,124.0,21.5,1.1,8.65,32.5,17.1,0.0
2018,5,1,6,0,220.0,36.0,1.1,9.3,58.0,37.04,19.81
2018,5,1,6,15,345.5,47.5,1.25,10.1,105.5,74.4,43.35
2018,5,1,6,30,471.0,59.0,1.4,10.9,153.0,125.59,80.42
2018,5,1,6,45,554.5,66.0,1.55,11.7,208.5,178.51,123.98
2018,5,1,7,0,638.0,73.0,1.7,12.5,264.0,240.98,177.4
2018,5,1,7,15,683.5,79.0,1.5,13.2,319.5,299.49,228.68
2018,5,1,7,30,729.0,85.0,1.3,13.9,375.0,362.53,282.29
2018,5,1,7,45,761.5,89.5,1.1,14.6,430.0,423.09,332.04
2018,5,1,8,0,794.0,94.0,0.9,15.3,485.0,485.48,380.73
2018,5,1,8,15,817.0,97.5,0.95,16.3,537.5,543.83,425.28
2018,5,1,8,30,840.0,101.0,1.0,17.3,590.0,602.95,468.65
2018,5,1,8,45,857.0,104.5,1.1,18.25,639.0,658.69,508.52
2018,5,1,9,0,874.0,108.0,1.2,19.2,688.0,714.0,546.8
2018,5,1,9,15,886.0,111.0,1.25,20.05,731.5,762.37,577.15
2018,5,1,9,30,898.0,114.0,1.3,20.9,775.0,811.01,606.96
2018,5,1,9,45,907.5,115.5,1.3,21.7,812.5,854.41,632.2
2018,5,1,10,0,917.0,117.0,1.3,22.5,850.0,895.7,655.62
2018,5,1,10,15,924.5,119.0,1.25,22.85,882.0,933.41,676.76
2018,5,1,10,30,932.0,121.0,1.2,23.2,914.0,968.47,695.88
2018,5,1,10,45,935.5,122.0,1.1,23.6,937.0,995.95,708.97
2018,5,1,11,0,939.0,123.0,1.0,24.0,960.0,1020.23,719.88
2018,5,1,11,15,942.0,124.0,1.1,24.2,976.5,1040.73,732.88
2018,5,1,11,30,945.0,125.0,1.2,24.4,993.0,1057.8,743.89
2018,5,1,11,45,945.5,125.5,1.3,24.6,1000.5,1068.38,751.05
2018,5,1,12,0,946.0,126.0,1.4,24.8,1008.0,1075.35,756.17
2018,5,1,12,15,943.5,127.5,1.55,24.9,1007.5,1076.72,759.11
2018,5,1,12,30,941.0,129.0,1.7,25.0,1007.0,1074.44,759.85
2018,5,1,12,45,936.5,130.0,1.85,25.1,998.0,1066.07,756.82
2018,5,1,13,0,932.0,131.0,2.0,25.2,989.0,1054.18,751.58
2018,5,1,13,15,927.5,129.5,2.05,25.2,972.0,1036.29,741.57
2018,5,1,13,30,923.0,128.0,2.1,25.2,955.0,1015.06,729.51
2018,5,1,13,45,918.0,127.0,2.2,25.15,932.0,990.63,716.12
2018,5,1,14,0,913.0,126.0,2.3,25.1,909.0,963.11,700.61
2018,5,1,14,15,904.5,124.5,2.35,25.1,877.5,929.04,680.06
2018,5,1,14,30,896.0,123.0,2.4,25.1,846.0,892.39,657.67
2018,5,1,14,45,886.0,120.0,2.4,25.05,808.5,850.61,631.34
2018,5,1,15,0,876.0,117.0,2.4,25.0,771.0,806.76,603.35
2018,5,1,15,15,863.0,114.5,2.35,24.85,728.0,761.57,574.01
2018,5,1,15,30,850.0,112.0,2.3,24.7,685.0,712.46,541.57
2018,5,1,15,45,833.0,109.0,2.25,24.55,638.0,659.14,503.76
2018,5,1,16,0,816.0,106.0,2.2,24.4,591.0,605.38,464.51
2018,5,1,16,15,793.0,102.0,2.1,24.05,539.5,547.12,420.97
2018,5,1,16,30,770.0,98.0,2.0,23.7,488.0,489.6,376.66
2018,5,1,16,45,738.0,92.5,1.9,23.4,433.5,427.18,327.26
2018,5,1,17,0,706.0,87.0,1.8,23.1,379.0,367.37,278.41
2018,5,1,17,15,663.0,81.5,1.7,22.2,325.0,306.49,228.14
2018,5,1,17,30,620.0,76.0,1.6,21.3,271.0,249.8,180.11
2018,5,1,17,45,557.0,68.5,1.5,20.4,219.0,191.16,130.92
2018,5,1,18,0,494.0,61.0,1.4,19.5,167.0,139.62,88.55
2018,5,1,18,15,397.5,50.5,1.4,19.5,120.5,88.96,50.82
2018,5,1,18,30,301.0,40.0,1.4,19.5,74.0,48.81,25.13
2018,5,1,18,45,178.5,25.0,1.5,18.1,42.5,19.71,3.83
2018,5,1,19,0,56.0,10.0,1.6,16.7,11.0,9.83,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.4,8.0,7.86,0.0
2018,5,2,5,45,143.0,22.5,1.45,12.1,35.0,17.88,0.0
2018,5,2,6,0,248.0,37.0,1.5,12.8,62.0,39.36,20.74
2018,5,2,6,15,339.5,49.0,1.65,13.55,105.0,75.25,43.63
2018,5,2,6,30,431.0,61.0,1.8,14.3,148.0,122.56,78.71
2018,5,2,6,45,439.5,76.0,1.95,15.0,187.5,164.59,115.67
2018,5,2,7,0,448.0,91.0,2.1,15.7,227.0,208.31,154.84
2018,5,2,7,15,553.5,92.5,2.05,16.45,292.5,272.1,207.65
2018,5,2,7,30,659.0,94.0,2.0,17.2,358.0,346.2,268.57
2018,5,2,7,45,700.5,97.5,2.0,17.95,413.5,405.4,317.55
2018,5,2,8,0,742.0,101.0,2.0,18.7,469.0,468.07,367.7
2018,5,2,8,15,769.5,104.5,2.05,19.5,521.5,526.42,412.99
2018,5,2,8,30,797.0,108.0,2.1,20.3,574.0,585.8,457.49
2018,5,2,8,45,816.0,111.5,2.15,21.05,622.5,640.72,497.32
2018,5,2,9,0,835.0,115.0,2.2,21.8,671.0,695.5,535.79
2018,5,2,9,15,848.0,117.5,2.2,22.4,713.5,744.43,567.77
2018,5,2,9,30,861.0,120.0,2.2,23.0,756.0,792.1,597.75
2018,5,2,9,45,872.0,121.5,2.2,23.6,793.5,832.73,622.39
2018,5,2,10,0,883.0,123.0,2.2,24.2,831.0,873.99,647.13
2018,5,2,10,15,867.0,137.5,2.2,24.55,854.5,906.64,666.45
2018,5,2,10,30,851.0,152.0,2.2,24.9,878.0,932.12,681.0
2018,5,2,10,45,878.0,141.5,2.2,25.25,908.5,963.11,699.13
2018,5,2,11,0,905.0,131.0,2.2,25.6,939.0,996.74,718.74
2018,5,2,11,15,908.5,132.0,2.3,25.8,955.5,1017.07,731.3
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,1034.11,741.96
2018,5,2,11,45,913.0,133.5,2.45,26.15,980.0,1044.81,748.33
2018,5,2,12,0,914.0,134.0,2.5,26.3,988.0,1052.03,752.68
2018,5,2,12,15,913.5,134.0,2.6,26.35,988.0,1053.75,754.52
2018,5,2,12,30,913.0,134.0,2.7,26.4,988.0,1051.96,754.29
2018,5,2,12,45,911.0,134.0,2.8,26.5,980.5,1045.17,750.85
2018,5,2,13,0,909.0,134.0,2.9,26.6,973.0,1034.93,745.31
2018,5,2,13,15,905.0,132.5,2.95,26.55,956.5,1017.82,735.45
2018,5,2,13,30,901.0,131.0,3.0,26.5,940.0,997.44,723.55
2018,5,2,13,45,895.0,130.0,3.05,26.5,916.5,972.52,708.59
2018,5,2,14,0,889.0,129.0,3.1,26.5,893.0,944.65,691.66
2018,5,2,14,15,881.0,128.0,3.1,26.4,863.0,912.19,671.56
2018,5,2,14,30,873.0,127.0,3.1,26.3,833.0,877.21,649.68
2018,5,2,14,45,833.5,136.0,3.1,26.25,786.0,827.55,617.54
2018,5,2,15,0,794.0,145.0,3.1,26.2,739.0,774.48,582.72
2018,5,2,15,15,808.5,130.5,3.05,26.0,706.0,738.05,559.18
2018,5,2,15,30,823.0,116.0,3.0,25.8,673.0,698.15,532.7
2018,5,2,15,45,805.5,112.5,3.0,25.65,626.0,645.23,494.84
2018,5,2,16,0,788.0,109.0,3.0,25.5,579.0,591.98,455.78
2018,5,2,16,15,764.5,105.0,2.85,25.1,528.5,534.85,412.7
2018,5,2,16,30,741.0,101.0,2.7,24.7,478.0,478.32,368.85
2018,5,2,16,45,710.5,96.0,2.55,24.35,425.5,418.9,321.48
2018,5,2,17,0,680.0,91.0,2.4,24.0,373.0,361.69,274.49
2018,5,2,17,15,636.5,85.0,2.25,23.25,320.0,301.58,224.68
2018,5,2,17,30,593.0,79.0,2.1,22.5,267.0,245.75,177.35
2018,5,2,17,45,495.5,73.0,1.95,21.8,210.0,182.42,125.71
2018,5,2,18,0,398.0,67.0,1.8,21.1,153.0,129.31,83.82
2018,5,2,18,15,337.0,53.5,1.8,21.1,112.5,85.1,49.87
2018,5,2,18,30,276.0,40.0,1.8,21.1,72.0,48.02,24.94
2018,5,2,18,45,168.0,26.0,1.75,19.8,42.5,20.49,5.4
2018,5,2,19,0,60.0,12.0,1.7,18.5,13.0,11.8,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.3,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.6,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.1,8.0,7.86,0.0
2018,5,3,5,45,145.5,23.0,2.3,13.6,36.0,18.22,0.0
2018,5,3,6,0,251.0,38.0,2.5,14.1,64.0,40.94,21.73
2018,5,3,6,15,347.5,49.0,2.6,14.65,107.5,76.72,44.29
2018,5,3,6,30,444.0,60.0,2.7,15.2,151.0,124.39,79.54
2018,5,3,6,45,510.5,68.0,2.8,15.8,201.5,173.41,120.21
2018,5,3,7,0,577.0,76.0,2.9,16.4,252.0,230.0,168.76
2018,5,3,7,15,622.0,81.5,3.05,17.05,304.5,284.42,216.5
2018,5,3,7,30,667.0,87.0,3.2,17.7,357.0,343.35,267.27
2018,5,3,7,45,694.0,93.5,3.35,18.4,408.0,399.63,314.92
2018,5,3,8,0,721.0,100.0,3.5,19.1,459.0,457.84,362.65
2018,5,3,8,15,669.0,126.5,3.5,19.7,487.0,495.1,392.18
2018,5,3,8,30,617.0,153.0,3.5,20.3,515.0,525.74,415.18
2018,5,3,8,45,593.0,177.0,3.5,20.9,548.0,565.35,443.98
2018,5,3,9,0,569.0,201.0,3.5,21.5,581.0,599.54,467.76
2018,5,3,9,15,524.5,234.5,3.45,22.05,602.5,626.74,485.07
2018,5,3,9,30,480.0,268.0,3.4,22.6,624.0,648.8,498.08
2018,5,3,9,45,427.5,307.0,3.4,23.1,635.5,665.01,506.47
2018,5,3,10,0,375.0,346.0,3.4,23.6,647.0,671.71,507.97
2018,5,3,10,15,426.0,342.0,3.35,24.0,696.5,730.01,548.6
2018,5,3,10,30,477.0,338.0,3.3,24.4,746.0,785.41,586.24
2018,5,3,10,45,625.0,266.5,3.25,24.8,816.5,864.3,642.72
2018,5,3,11,0,773.0,195.0,3.2,25.2,887.0,942.35,693.99
2018,5,3,11,15,802.0,182.5,3.25,25.4,911.5,971.66,711.96
2018,5,3,11,30,831.0,170.0,3.3,25.6,936.0,998.67,728.78
2018,5,3,11,45,697.5,259.0,3.3,25.85,906.0,970.31,708.97
2018,5,3,12,0,564.0,348.0,3.3,26.1,876.0,931.7,678.53
2018,5,3,12,15,559.0,349.5,3.35,26.2,873.0,929.73,677.41
2018,5,3,12,30,554.0,351.0,3.4,26.3,870.0,925.38,674.5
2018,5,3,12,45,553.5,347.0,3.45,26.4,862.0,917.56,669.62
2018,5,3,13,0,553.0,343.0,3.5,26.5,854.0,907.44,663.28
2018,5,3,13,15,551.5,339.5,3.5,26.5,842.5,894.61,655.12
2018,5,3,13,30,550.0,336.0,3.5,26.5,831.0,879.6,645.55
2018,5,3,13,45,659.0,264.0,3.55,26.55,842.0,897.24,661.91
2018,5,3,14,0,768.0,192.0,3.6,26.6,853.0,906.46,669.77
2018,5,3,14,15,811.0,160.0,3.6,26.5,837.0,887.47,658.05
2018,5,3,14,30,854.0,128.0,3.6,26.4,821.0,862.35,642.4
2018,5,3,14,45,845.0,125.5,3.6,26.3,785.5,826.4,619.32
2018,5,3,15,0,836.0,123.0,3.6,26.2,750.0,785.02,592.36
2018,5,3,15,15,719.5,159.0,3.6,26.05,677.0,702.58,535.42
2018,5,3,15,30,603.0,195.0,3.6,25.9,604.0,625.73,478.83
2018,5,3,15,45,610.5,176.0,3.55,25.75,565.5,583.07,448.59
2018,5,3,16,0,618.0,157.0,3.5,25.6,527.0,538.26,415.78
2018,5,3,16,15,667.0,130.0,3.3,25.25,498.0,506.41,391.94
2018,5,3,16,30,716.0,103.0,3.1,24.9,469.0,468.26,362.02
2018,5,3,16,45,696.5,96.5,2.95,24.6,421.0,413.62,318.01
2018,5,3,17,0,677.0,90.0,2.8,24.3,373.0,360.05,273.59
2018,5,3,17,15,561.5,93.0,2.6,23.65,305.5,284.61,212.85
2018,5,3,17,30,446.0,96.0,2.4,23.0,238.0,220.36,161.12
2018,5,3,17,45,381.0,83.5,2.15,22.35,189.0,166.44,116.86
2018,5,3,18,0,316.0,71.0,1.9,21.7,140.0,119.91,79.52
2018,5,3,18,15,268.0,55.5,1.9,21.7,103.0,79.94,48.44
2018,5,3,18,30,220.0,40.0,1.9,21.7,66.0,45.65,24.5
2018,5,3,18,45,144.5,26.0,1.85,20.4,39.5,20.41,6.37
2018,5,3,19,0,69.0,12.0,1.8,19.1,13.0,11.8,0.0
2018,5,3,19,15,34.5,6.0,1.85,18.95,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
