Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,5,15,14.5,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,4,5,30,29.0,8.0,2.3,12.9,8.0,7.86,0.0
2018,5,4,5,45,135.5,23.5,2.55,13.4,36.5,18.56,0.34
2018,5,4,6,0,242.0,39.0,2.8,13.9,65.0,42.09,22.78
2018,5,4,6,15,347.0,50.0,2.9,14.5,110.0,78.32,45.62
2018,5,4,6,30,452.0,61.0,3.0,15.1,155.0,127.44,81.86
2018,5,4,6,45,513.0,70.0,3.1,15.75,205.5,176.84,123.15
2018,5,4,7,0,574.0,79.0,3.2,16.4,256.0,233.16,171.68
2018,5,4,7,15,617.5,85.5,3.4,17.05,308.5,287.95,219.75
2018,5,4,7,30,661.0,92.0,3.6,17.7,361.0,347.09,270.71
2018,5,4,7,45,669.0,103.0,3.8,18.4,407.0,399.23,315.2
2018,5,4,8,0,677.0,114.0,4.0,19.1,453.0,451.32,358.16
2018,5,4,8,15,725.0,112.5,4.0,19.75,510.0,512.27,406.59
2018,5,4,8,30,773.0,111.0,4.0,20.4,567.0,576.6,456.19
2018,5,4,8,45,791.5,114.5,4.0,21.0,614.0,629.97,496.01
2018,5,4,9,0,810.0,118.0,4.0,21.6,661.0,683.2,534.59
2018,5,4,9,15,802.5,129.5,3.95,22.15,696.5,725.16,562.82
2018,5,4,9,30,795.0,141.0,3.9,22.7,732.0,764.3,587.96
2018,5,4,9,45,768.0,164.5,3.85,23.2,758.5,796.85,608.21
2018,5,4,10,0,741.0,188.0,3.8,23.7,785.0,827.41,626.87
2018,5,4,10,15,768.0,180.5,3.75,24.05,819.5,865.02,650.57
2018,5,4,10,30,795.0,173.0,3.7,24.4,854.0,904.01,674.87
2018,5,4,10,45,839.0,153.0,3.7,24.8,889.5,944.46,699.99
2018,5,4,11,0,883.0,133.0,3.7,25.2,925.0,978.86,720.82
2018,5,4,11,15,886.0,134.0,3.7,25.4,940.5,998.23,732.21
2018,5,4,11,30,889.0,135.0,3.7,25.6,956.0,1014.39,741.65
2018,5,4,11,45,891.0,135.0,3.75,25.85,964.5,1025.26,747.92
2018,5,4,12,0,893.0,135.0,3.8,26.1,973.0,1032.77,752.14
2018,5,4,12,15,892.5,135.5,3.85,26.2,973.0,1034.89,753.43
2018,5,4,12,30,892.0,136.0,3.9,26.3,973.0,1033.59,752.66
2018,5,4,12,45,890.5,135.0,3.95,26.4,965.5,1026.37,748.15
2018,5,4,13,0,889.0,134.0,4.0,26.5,958.0,1015.77,741.59
2018,5,4,13,15,885.0,133.0,4.0,26.55,942.0,999.42,731.19
2018,5,4,13,30,881.0,132.0,4.0,26.6,926.0,979.87,718.8
2018,5,4,13,45,875.0,131.0,4.0,26.6,903.0,955.38,703.33
2018,5,4,14,0,869.0,130.0,4.0,26.6,880.0,928.0,685.96
2018,5,4,14,15,860.5,128.5,3.95,26.55,849.5,895.17,664.77
2018,5,4,14,30,852.0,127.0,3.9,26.5,819.0,859.92,641.88
2018,5,4,14,45,841.0,124.5,3.9,26.45,782.5,822.38,617.54
2018,5,4,15,0,830.0,122.0,3.9,26.4,746.0,779.61,589.36
2018,5,4,15,15,815.0,120.0,3.8,26.25,704.0,732.78,557.89
2018,5,4,15,30,800.0,118.0,3.7,26.1,662.0,684.9,525.07
2018,5,4,15,45,781.5,115.0,3.6,25.9,616.0,632.93,487.31
2018,5,4,16,0,763.0,112.0,3.5,25.7,570.0,580.79,448.53
2018,5,4,16,15,738.0,108.0,3.3,25.4,520.0,524.01,405.26
2018,5,4,16,30,713.0,104.0,3.1,25.1,470.0,468.24,361.64
2018,5,4,16,45,680.5,99.0,2.9,24.8,418.0,409.44,314.59
2018,5,4,17,0,648.0,94.0,2.7,24.5,366.0,353.1,268.26
2018,5,4,17,15,580.0,91.0,2.5,23.85,309.5,289.42,216.11
2018,5,4,17,30,512.0,88.0,2.3,23.2,253.0,232.78,169.11
2018,5,4,17,45,386.0,82.0,2.05,22.6,193.5,166.52,116.65
2018,5,4,18,0,260.0,76.0,1.8,22.0,134.0,115.6,78.28
2018,5,4,18,15,215.0,58.5,1.8,22.0,98.0,77.27,48.41
2018,5,4,18,30,170.0,41.0,1.8,22.0,62.0,44.32,24.79
2018,5,4,18,45,111.5,26.5,1.75,21.05,37.5,22.1,8.24
2018,5,4,19,0,53.0,12.0,1.7,20.1,13.0,11.8,0.0
2018,5,4,19,15,26.5,6.0,1.7,19.95,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.0,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,6.0,5.0,0.2,17.4,5.0,4.91,0.0
2018,5,5,5,45,52.5,19.5,0.15,17.65,25.0,16.49,1.41
2018,5,5,6,0,99.0,34.0,0.1,17.9,45.0,33.98,19.29
2018,5,5,6,15,177.0,52.0,0.25,18.25,84.5,65.15,41.0
2018,5,5,6,30,255.0,70.0,0.4,18.6,124.0,105.51,70.97
2018,5,5,6,45,271.5,88.0,0.6,18.95,160.0,142.43,102.08
2018,5,5,7,0,288.0,106.0,0.8,19.3,196.0,181.06,135.02
2018,5,5,7,15,216.0,135.0,1.05,19.8,209.5,203.06,156.19
2018,5,5,7,30,144.0,164.0,1.3,20.3,223.0,215.71,168.2
2018,5,5,7,45,161.5,185.5,1.55,20.8,260.0,253.27,198.06
2018,5,5,8,0,179.0,207.0,1.8,21.3,297.0,292.6,228.76
2018,5,5,8,15,134.0,229.5,1.9,21.75,301.0,300.48,234.07
2018,5,5,8,30,89.0,252.0,2.0,22.2,305.0,300.86,233.13
2018,5,5,8,45,68.5,258.5,2.1,22.6,301.0,298.89,230.61
2018,5,5,9,0,48.0,265.0,2.2,23.0,297.0,294.81,226.33
2018,5,5,9,15,31.5,252.5,2.2,23.2,274.0,272.66,208.53
2018,5,5,9,30,15.0,240.0,2.2,23.4,251.0,245.7,187.08
2018,5,5,9,45,13.0,234.0,2.15,23.6,244.0,238.81,181.35
2018,5,5,10,0,11.0,228.0,2.1,23.8,237.0,231.73,175.46
2018,5,5,10,15,13.0,248.5,2.05,23.85,259.5,254.17,192.14
2018,5,5,10,30,15.0,269.0,2.0,23.9,282.0,276.73,208.7
2018,5,5,10,45,13.5,256.0,1.95,24.0,268.0,262.91,197.91
2018,5,5,11,0,12.0,243.0,1.9,24.1,254.0,248.98,187.19
2018,5,5,11,15,14.0,263.0,1.8,24.1,276.0,271.02,203.51
2018,5,5,11,30,16.0,283.0,1.7,24.1,298.0,293.1,219.62
2018,5,5,11,45,26.0,325.5,1.6,24.15,350.0,351.82,262.57
2018,5,5,12,0,36.0,368.0,1.5,24.2,402.0,405.48,300.86
2018,5,5,12,15,40.0,386.0,1.4,24.2,423.5,428.06,316.37
2018,5,5,12,30,44.0,404.0,1.3,24.2,445.0,450.44,331.77
2018,5,5,12,45,64.5,425.5,1.25,24.2,485.5,492.57,361.69
2018,5,5,13,0,85.0,447.0,1.2,24.2,526.0,534.1,390.64
2018,5,5,13,15,131.5,442.0,1.2,24.15,562.0,579.41,423.36
2018,5,5,13,30,178.0,437.0,1.2,24.1,598.0,615.88,449.74
2018,5,5,13,45,220.0,427.0,1.2,24.1,620.5,640.57,467.85
2018,5,5,14,0,262.0,417.0,1.2,24.1,643.0,668.3,487.89
2018,5,5,14,15,228.0,403.5,1.2,24.1,595.5,610.83,448.44
2018,5,5,14,30,194.0,390.0,1.2,24.1,548.0,560.27,413.84
2018,5,5,14,45,161.0,370.5,1.2,24.05,497.5,506.03,376.23
2018,5,5,15,0,128.0,351.0,1.2,24.0,447.0,453.66,339.33
2018,5,5,15,15,112.0,328.0,1.2,23.95,408.5,412.6,310.47
2018,5,5,15,30,96.0,305.0,1.2,23.9,370.0,368.99,279.28
2018,5,5,15,45,86.0,281.0,1.2,23.85,336.5,333.59,253.82
2018,5,5,16,0,76.0,257.0,1.2,23.8,303.0,299.02,228.56
2018,5,5,16,15,46.0,213.5,1.15,23.6,240.5,234.97,180.29
2018,5,5,16,30,16.0,170.0,1.1,23.4,178.0,172.86,132.69
2018,5,5,16,45,12.0,153.0,1.0,23.2,158.5,153.5,118.07
2018,5,5,17,0,8.0,136.0,0.9,23.0,139.0,134.59,103.52
2018,5,5,17,15,4.0,102.0,0.85,22.6,103.5,99.84,76.12
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,65.71,48.72
2018,5,5,17,45,0.0,47.5,0.7,21.8,47.5,45.88,32.52
2018,5,5,18,0,0.0,27.0,0.6,21.4,27.0,26.05,16.05
2018,5,5,18,15,0.0,21.0,0.6,21.4,21.0,20.26,11.06
2018,5,5,18,30,0.0,15.0,0.6,21.4,15.0,14.46,5.98
2018,5,5,18,45,0.0,9.5,0.65,20.95,9.5,9.16,0.44
2018,5,5,19,0,0.0,4.0,0.7,20.5,4.0,3.93,0.0
2018,5,5,19,15,0.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,0.5,1.0,0.75,15.45,1.0,0.0,0.0
2018,5,6,5,30,1.0,2.0,0.8,15.9,2.0,1.97,0.0
2018,5,6,5,45,0.5,4.0,0.8,16.35,4.0,3.85,0.0
2018,5,6,6,0,0.0,6.0,0.8,16.8,6.0,5.78,0.0
2018,5,6,6,15,0.0,9.0,0.9,17.3,9.0,8.67,1.59
2018,5,6,6,30,0.0,12.0,1.0,17.8,12.0,11.57,4.12
2018,5,6,6,45,7.5,41.5,1.05,18.3,44.0,41.69,29.26
2018,5,6,7,0,15.0,71.0,1.1,18.8,76.0,72.87,55.06
2018,5,6,7,15,123.0,108.5,1.15,19.3,158.5,146.41,113.2
2018,5,6,7,30,231.0,146.0,1.2,19.8,241.0,233.18,181.73
2018,5,6,7,45,152.0,163.5,1.3,20.3,229.5,227.8,178.25
2018,5,6,8,0,73.0,181.0,1.4,20.8,218.0,212.9,166.29
2018,5,6,8,15,107.0,210.5,1.45,21.05,271.0,267.04,208.5
2018,5,6,8,30,141.0,240.0,1.5,21.3,324.0,322.72,250.96
2018,5,6,8,45,381.5,215.0,1.5,21.6,467.0,466.93,362.21
2018,5,6,9,0,622.0,190.0,1.5,21.9,610.0,628.45,481.08
2018,5,6,9,15,672.5,183.0,1.55,22.15,663.0,686.54,521.26
2018,5,6,9,30,723.0,176.0,1.6,22.4,716.0,746.79,563.02
2018,5,6,9,45,741.5,176.0,1.7,22.65,753.5,789.91,591.41
2018,5,6,10,0,760.0,176.0,1.8,22.9,791.0,832.02,618.69
2018,5,6,10,15,632.5,215.5,1.9,23.15,740.5,785.3,585.72
2018,5,6,10,30,505.0,255.0,2.0,23.4,690.0,726.74,543.04
2018,5,6,10,45,302.5,269.5,2.15,23.7,532.0,566.67,427.29
2018,5,6,11,0,100.0,284.0,2.3,24.0,374.0,384.08,290.08
2018,5,6,11,15,256.0,302.5,2.4,24.25,538.5,561.98,423.98
2018,5,6,11,30,412.0,321.0,2.5,24.5,703.0,744.96,553.4
2018,5,6,11,45,425.5,285.0,2.65,24.75,682.5,725.9,540.36
2018,5,6,12,0,439.0,249.0,2.8,25.0,662.0,704.87,527.46
2018,5,6,12,15,224.5,213.0,2.85,25.1,424.0,453.73,344.86
2018,5,6,12,30,10.0,177.0,2.9,25.2,186.0,182.62,136.18
2018,5,6,12,45,226.0,217.0,2.95,25.3,427.0,457.66,350.08
2018,5,6,13,0,442.0,257.0,3.0,25.4,668.0,709.62,532.64
2018,5,6,13,15,619.0,218.0,3.0,25.45,783.5,837.42,622.18
2018,5,6,13,30,796.0,179.0,3.0,25.5,899.0,952.24,698.18
2018,5,6,13,45,759.0,191.0,3.0,25.55,863.5,913.26,671.9
2018,5,6,14,0,722.0,203.0,3.0,25.6,828.0,876.28,648.12
2018,5,6,14,15,484.0,271.0,2.95,25.55,684.0,712.79,533.05
2018,5,6,14,30,246.0,339.0,2.9,25.5,540.0,557.72,418.67
2018,5,6,14,45,137.0,248.0,2.85,25.45,359.0,362.29,276.04
2018,5,6,15,0,28.0,157.0,2.8,25.4,178.0,176.53,133.58
2018,5,6,15,15,18.5,140.5,2.75,25.3,154.0,151.85,114.79
2018,5,6,15,30,9.0,124.0,2.7,25.2,130.0,126.51,95.03
2018,5,6,15,45,139.0,163.0,2.65,25.05,247.5,256.3,199.15
2018,5,6,16,0,269.0,202.0,2.6,24.9,365.0,367.0,284.74
2018,5,6,16,15,442.0,165.5,2.45,24.6,406.0,415.75,322.56
2018,5,6,16,30,615.0,129.0,2.3,24.3,447.0,444.69,343.53
2018,5,6,16,45,347.5,109.0,2.2,24.0,285.0,268.06,207.39
2018,5,6,17,0,80.0,89.0,2.1,23.7,123.0,119.4,90.8
2018,5,6,17,15,149.5,77.5,2.0,23.05,130.0,127.62,96.35
2018,5,6,17,30,219.0,66.0,1.9,22.4,137.0,127.67,93.58
2018,5,6,17,45,357.5,63.0,1.85,21.75,154.5,142.61,99.1
2018,5,6,18,0,496.0,60.0,1.8,21.1,172.0,141.75,90.19
2018,5,6,18,15,409.0,50.5,1.8,21.1,127.0,92.57,52.96
2018,5,6,18,30,322.0,41.0,1.8,21.1,82.0,53.63,27.8
2018,5,6,18,45,202.0,27.5,2.0,19.8,49.0,21.48,9.26
2018,5,6,19,0,82.0,14.0,2.2,18.5,16.0,13.76,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.35,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,8.5,5.0,1.4,11.55,5.0,0.0,0.0
2018,5,7,5,30,17.0,10.0,1.7,12.1,10.0,9.83,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.6,31.0,22.37,7.49
2018,5,7,6,0,91.0,41.0,2.2,13.1,52.0,40.13,24.88
2018,5,7,6,15,213.5,58.5,2.3,13.7,100.5,75.38,48.78
2018,5,7,6,30,336.0,76.0,2.4,14.3,149.0,124.87,85.17
2018,5,7,6,45,412.0,84.5,2.5,14.85,198.5,170.64,122.51
2018,5,7,7,0,488.0,93.0,2.6,15.4,248.0,224.96,168.3
2018,5,7,7,15,428.0,115.5,2.8,16.0,269.5,256.11,198.55
2018,5,7,7,30,368.0,138.0,3.0,16.6,291.0,280.24,221.34
2018,5,7,7,45,442.0,147.0,3.2,17.25,355.0,343.48,273.04
2018,5,7,8,0,516.0,156.0,3.4,17.9,419.0,414.1,329.72
2018,5,7,8,15,590.0,154.0,3.4,18.3,483.5,482.4,383.77
2018,5,7,8,30,664.0,152.0,3.4,18.7,548.0,555.45,440.32
2018,5,7,8,45,582.5,192.5,3.45,19.1,560.0,574.5,453.06
2018,5,7,9,0,501.0,233.0,3.5,19.5,572.0,586.54,459.88
2018,5,7,9,15,637.0,196.5,3.5,19.85,655.5,674.5,526.64
2018,5,7,9,30,773.0,160.0,3.5,20.2,739.0,769.65,595.93
2018,5,7,9,45,795.5,158.0,3.5,20.5,779.5,814.2,624.99
2018,5,7,10,0,818.0,156.0,3.5,20.8,820.0,859.23,654.34
2018,5,7,10,15,742.0,201.5,3.5,21.1,821.0,867.39,657.9
2018,5,7,10,30,666.0,247.0,3.5,21.4,822.0,866.34,654.85
2018,5,7,10,45,573.5,297.0,3.45,21.65,801.5,846.85,637.2
2018,5,7,11,0,481.0,347.0,3.4,21.9,781.0,822.64,616.32
2018,5,7,11,15,441.0,376.5,3.35,22.05,780.0,822.97,614.19
2018,5,7,11,30,401.0,406.0,3.3,22.2,779.0,815.02,606.37
2018,5,7,11,45,521.5,353.5,3.25,22.4,842.5,891.31,661.19
2018,5,7,12,0,642.0,301.0,3.2,22.6,906.0,962.11,710.69
2018,5,7,12,15,718.5,253.0,3.15,22.65,930.5,991.86,730.83
2018,5,7,12,30,795.0,205.0,3.1,22.7,955.0,1013.54,744.31
2018,5,7,12,45,733.5,240.5,3.05,22.75,928.5,988.78,727.47
2018,5,7,13,0,672.0,276.0,3.0,22.8,902.0,957.15,706.04
2018,5,7,13,15,635.0,288.0,2.9,22.75,872.0,923.95,682.92
2018,5,7,13,30,598.0,300.0,2.8,22.7,842.0,889.18,658.69
2018,5,7,13,45,720.0,225.5,2.75,22.65,862.0,915.47,679.65
2018,5,7,14,0,842.0,151.0,2.7,22.6,882.0,929.83,689.47
2018,5,7,14,15,832.5,150.0,2.65,22.55,852.0,897.03,668.0
2018,5,7,14,30,823.0,149.0,2.6,22.5,822.0,861.95,645.32
2018,5,7,14,45,811.0,146.5,2.55,22.4,785.5,821.21,618.78
2018,5,7,15,0,799.0,144.0,2.5,22.3,749.0,778.78,590.88
2018,5,7,15,15,785.0,140.0,2.5,22.25,707.0,731.9,559.77
2018,5,7,15,30,771.0,136.0,2.5,22.2,665.0,683.98,526.52
2018,5,7,15,45,754.0,131.0,2.45,22.1,619.0,632.71,489.4
2018,5,7,16,0,737.0,126.0,2.4,22.0,573.0,580.59,450.78
2018,5,7,16,15,712.5,121.5,2.3,21.8,523.5,524.83,408.38
2018,5,7,16,30,688.0,117.0,2.2,21.6,474.0,470.12,365.65
2018,5,7,16,45,654.5,111.0,2.05,21.4,422.0,411.18,318.47
2018,5,7,17,0,621.0,105.0,1.9,21.2,370.0,354.85,272.16
2018,5,7,17,15,576.0,98.5,1.7,20.65,318.5,297.0,224.08
2018,5,7,17,30,531.0,92.0,1.5,20.1,267.0,243.63,178.87
2018,5,7,17,45,469.5,83.0,1.3,19.6,217.0,187.81,132.16
2018,5,7,18,0,408.0,74.0,1.1,19.1,167.0,139.88,92.81
2018,5,7,18,15,326.0,61.0,1.1,19.1,123.0,92.88,57.07
2018,5,7,18,30,244.0,48.0,1.1,19.1,79.0,55.38,31.72
2018,5,7,18,45,149.0,30.5,1.05,17.85,47.0,23.93,11.67
2018,5,7,19,0,54.0,13.0,1.0,16.6,15.0,12.78,0.0
2018,5,7,19,15,27.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.6,14.0,12.78,0.0
2018,5,8,5,45,156.5,28.0,1.95,13.05,44.0,22.06,8.42
2018,5,8,6,0,257.0,43.0,2.2,13.5,74.0,48.37,27.18
2018,5,8,6,15,351.5,54.5,2.25,14.0,119.0,85.58,51.45
2018,5,8,6,30,446.0,66.0,2.3,14.5,164.0,134.52,88.47
2018,5,8,6,45,433.5,81.0,2.4,14.95,197.5,172.65,123.41
2018,5,8,7,0,421.0,96.0,2.5,15.4,231.0,210.07,158.09
2018,5,8,7,15,344.5,125.5,2.65,15.95,249.0,238.54,185.94
2018,5,8,7,30,268.0,155.0,2.8,16.5,267.0,256.85,203.53
2018,5,8,7,45,484.0,132.5,2.95,17.05,367.5,348.37,276.99
2018,5,8,8,0,700.0,110.0,3.1,17.6,468.0,462.04,367.61
2018,5,8,8,15,741.5,109.5,3.15,18.1,523.0,521.59,414.74
2018,5,8,8,30,783.0,109.0,3.2,18.6,578.0,583.91,462.9
2018,5,8,8,45,802.0,111.5,3.3,19.05,625.0,636.87,502.84
2018,5,8,9,0,821.0,114.0,3.4,19.5,672.0,689.69,541.7
2018,5,8,9,15,760.0,148.0,3.4,19.9,689.5,716.24,558.56
2018,5,8,9,30,699.0,182.0,3.4,20.3,707.0,735.19,569.49
2018,5,8,9,45,710.0,188.5,3.4,20.65,744.0,777.9,598.65
2018,5,8,10,0,721.0,195.0,3.4,21.0,781.0,819.2,625.59
2018,5,8,10,15,800.0,163.0,3.35,21.3,836.0,877.03,663.43
2018,5,8,10,30,879.0,131.0,3.3,21.6,891.0,934.52,700.2
2018,5,8,10,45,751.5,201.0,3.2,21.85,863.0,916.41,685.35
2018,5,8,11,0,624.0,271.0,3.1,22.1,835.0,882.68,659.31
2018,5,8,11,15,500.0,340.5,3.05,22.3,797.5,843.69,627.77
2018,5,8,11,30,376.0,410.0,3.0,22.5,760.0,794.48,589.17
2018,5,8,11,45,426.5,372.5,2.95,22.75,773.0,816.24,605.35
2018,5,8,12,0,477.0,335.0,2.9,23.0,786.0,831.49,616.64
2018,5,8,12,15,483.0,328.0,2.85,23.1,784.5,831.55,616.3
2018,5,8,12,30,489.0,321.0,2.8,23.2,783.0,829.55,614.74
2018,5,8,12,45,452.0,344.5,2.75,23.35,769.0,813.88,602.15
2018,5,8,13,0,415.0,368.0,2.7,23.5,755.0,796.64,588.66
2018,5,8,13,15,428.0,359.5,2.65,23.55,753.0,794.59,587.7
2018,5,8,13,30,441.0,351.0,2.6,23.6,751.0,790.41,585.21
2018,5,8,13,45,542.0,295.0,2.55,23.65,774.5,818.14,607.41
2018,5,8,14,0,643.0,239.0,2.5,23.7,798.0,841.09,625.83
2018,5,8,14,15,600.5,242.0,2.45,23.65,750.0,788.04,589.04
2018,5,8,14,30,558.0,245.0,2.4,23.6,702.0,735.28,552.62
2018,5,8,14,45,605.0,217.0,2.4,23.55,693.0,725.82,548.37
2018,5,8,15,0,652.0,189.0,2.4,23.5,684.0,711.03,539.86
2018,5,8,15,15,721.0,159.5,2.35,23.4,678.5,705.44,537.64
2018,5,8,15,30,790.0,130.0,2.3,23.3,673.0,691.59,529.11
2018,5,8,15,45,772.5,125.5,2.25,23.2,626.5,639.3,491.32
2018,5,8,16,0,755.0,121.0,2.2,23.1,580.0,586.87,452.77
2018,5,8,16,15,732.5,116.0,2.05,22.85,530.5,530.89,410.44
2018,5,8,16,30,710.0,111.0,1.9,22.6,481.0,475.74,367.61
2018,5,8,16,45,680.0,105.5,1.8,22.35,429.5,417.79,321.64
2018,5,8,17,0,650.0,100.0,1.7,22.1,378.0,362.03,276.09
2018,5,8,17,15,609.0,93.0,1.5,21.5,326.0,303.48,227.58
2018,5,8,17,30,568.0,86.0,1.3,20.9,274.0,248.93,181.4
2018,5,8,17,45,511.5,77.5,1.15,20.3,224.0,193.61,134.97
2018,5,8,18,0,455.0,69.0,1.0,19.7,174.0,144.61,94.5
2018,5,8,18,15,370.5,57.0,1.0,19.7,128.5,94.7,56.53
2018,5,8,18,30,286.0,45.0,1.0,19.7,83.0,55.4,30.32
2018,5,8,18,45,181.5,30.0,1.0,18.35,50.5,23.44,11.74
2018,5,8,19,0,77.0,15.0,1.0,17.0,18.0,14.74,0.0
2018,5,8,19,15,38.5,7.5,1.0,16.75,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.0,0.7,12.75,7.0,0.0,0.0
2018,5,9,5,30,67.0,12.0,0.7,13.1,14.0,11.8,0.0
2018,5,9,5,45,173.0,27.5,0.7,13.5,45.5,21.56,8.98
2018,5,9,6,0,279.0,43.0,0.7,13.9,77.0,49.88,27.7
2018,5,9,6,15,365.0,54.5,0.7,14.5,121.5,87.6,52.41
2018,5,9,6,30,451.0,66.0,0.7,15.1,166.0,136.02,89.08
2018,5,9,6,45,511.5,74.5,0.75,15.7,216.5,185.1,129.79
2018,5,9,7,0,572.0,83.0,0.8,16.3,267.0,240.98,177.12
2018,5,9,7,15,615.0,89.5,0.75,17.0,319.5,295.58,223.44
2018,5,9,7,30,658.0,96.0,0.7,17.7,372.0,354.45,271.94
2018,5,9,7,45,691.0,100.0,0.65,18.45,424.0,410.32,316.6
2018,5,9,8,0,724.0,104.0,0.6,19.2,476.0,468.72,361.37
2018,5,9,8,15,747.0,109.0,0.6,19.7,526.5,524.85,403.37
2018,5,9,8,30,770.0,114.0,0.6,20.2,577.0,581.89,444.48
2018,5,9,8,45,788.0,117.5,0.6,20.7,623.5,634.58,481.1
2018,5,9,9,0,806.0,121.0,0.6,21.2,670.0,687.07,516.39
2018,5,9,9,15,822.0,122.5,0.55,21.55,712.5,735.58,546.37
2018,5,9,9,30,838.0,124.0,0.5,21.9,755.0,783.16,574.48
2018,5,9,9,45,851.0,125.0,0.45,22.25,792.5,826.57,599.2
2018,5,9,10,0,864.0,126.0,0.4,22.6,830.0,865.09,620.33
2018,5,9,10,15,871.5,128.0,0.35,22.9,860.5,900.72,639.43
2018,5,9,10,30,879.0,130.0,0.3,23.2,891.0,933.87,656.74
2018,5,9,10,45,883.5,131.5,0.25,23.5,914.0,961.08,670.25
2018,5,9,11,0,888.0,133.0,0.2,23.8,937.0,985.35,681.99
2018,5,9,11,15,890.0,134.5,0.2,24.0,952.0,1004.15,691.73
2018,5,9,11,30,892.0,136.0,0.2,24.2,967.0,1019.71,699.67
2018,5,9,11,45,892.5,137.0,0.2,24.4,975.0,1029.98,704.61
2018,5,9,12,0,893.0,138.0,0.2,24.6,983.0,1036.9,707.76
2018,5,9,12,15,895.0,136.5,0.3,24.7,983.5,1039.4,710.97
2018,5,9,12,30,897.0,135.0,0.4,24.8,984.0,1038.51,712.53
2018,5,9,12,45,898.5,132.5,0.5,24.95,977.5,1032.69,711.24
2018,5,9,13,0,900.0,130.0,0.6,25.1,971.0,1023.45,708.05
2018,5,9,13,15,895.0,130.5,0.7,25.15,955.5,1007.52,701.15
2018,5,9,13,30,890.0,131.0,0.8,25.2,940.0,988.42,692.31
2018,5,9,13,45,882.5,130.5,0.85,25.25,916.0,962.9,678.44
2018,5,9,14,0,875.0,130.0,0.9,25.3,892.0,934.57,662.78
2018,5,9,14,15,866.0,128.5,1.0,25.25,861.5,901.24,644.93
2018,5,9,14,30,857.0,127.0,1.1,25.2,831.0,865.52,625.18
2018,5,9,14,45,846.0,125.5,1.15,25.15,795.0,825.97,601.83
2018,5,9,15,0,835.0,124.0,1.2,25.1,759.0,787.12,578.6
2018,5,9,15,15,821.5,121.5,1.2,25.0,717.5,740.85,549.53
2018,5,9,15,30,808.0,119.0,1.2,24.9,676.0,693.4,519.14
2018,5,9,15,45,790.0,116.0,1.25,24.8,630.0,641.58,483.83
2018,5,9,16,0,772.0,113.0,1.3,24.7,584.0,589.51,447.22
2018,5,9,16,15,749.0,109.5,1.25,24.6,535.0,534.18,406.4
2018,5,9,16,30,726.0,106.0,1.2,24.5,486.0,479.35,364.78
2018,5,9,16,45,696.0,100.5,1.15,24.35,434.0,420.61,319.11
2018,5,9,17,0,666.0,95.0,1.1,24.2,382.0,364.04,273.74
2018,5,9,17,15,625.0,89.0,1.05,23.75,330.0,305.63,226.18
2018,5,9,17,30,584.0,83.0,1.0,23.3,278.0,251.19,180.73
2018,5,9,17,45,527.0,75.0,0.9,22.85,227.5,195.32,134.31
2018,5,9,18,0,470.0,67.0,0.8,22.4,177.0,145.79,93.79
2018,5,9,18,15,363.0,56.5,0.8,22.4,128.5,93.85,55.51
2018,5,9,18,30,256.0,46.0,0.8,22.4,80.0,54.97,30.46
2018,5,9,18,45,172.0,31.5,0.85,21.1,50.0,24.72,12.9
2018,5,9,19,0,88.0,17.0,0.9,19.8,20.0,16.71,0.0
2018,5,9,19,15,44.0,8.5,0.95,19.45,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,4.5,5.0,1.65,14.35,5.0,0.0,0.0
2018,5,10,5,30,9.0,10.0,1.9,14.7,10.0,9.83,0.0
2018,5,10,5,45,43.5,27.0,2.15,15.1,32.0,23.75,11.08
2018,5,10,6,0,78.0,44.0,2.4,15.5,54.0,43.76,27.99
2018,5,10,6,15,143.5,62.5,2.45,15.95,91.0,72.75,49.1
2018,5,10,6,30,209.0,81.0,2.5,16.4,128.0,110.54,78.21
2018,5,10,6,45,320.0,91.0,2.5,16.85,184.5,158.27,115.07
2018,5,10,7,0,431.0,101.0,2.5,17.3,241.0,218.8,163.97
2018,5,10,7,15,511.0,105.5,2.7,18.05,300.5,275.93,211.59
2018,5,10,7,30,591.0,110.0,2.9,18.8,360.0,342.81,266.83
2018,5,10,7,45,625.5,116.0,3.1,19.6,411.0,397.75,312.26
2018,5,10,8,0,660.0,122.0,3.3,20.4,462.0,455.51,358.69
2018,5,10,8,15,684.5,126.5,3.5,21.05,510.5,508.74,400.65
2018,5,10,8,30,709.0,131.0,3.7,21.7,559.0,563.12,442.35
2018,5,10,8,45,728.5,135.0,3.85,22.4,604.5,614.61,480.58
2018,5,10,9,0,748.0,139.0,4.0,23.1,650.0,666.19,517.89
2018,5,10,9,15,754.5,146.5,4.1,23.6,689.5,710.72,549.29
2018,5,10,9,30,761.0,154.0,4.2,24.1,729.0,754.32,578.43
2018,5,10,9,45,762.0,163.5,4.3,24.65,762.5,793.74,604.02
2018,5,10,10,0,763.0,173.0,4.4,25.2,796.0,830.89,627.78
2018,5,10,10,15,771.0,175.5,4.4,25.5,825.0,864.77,649.29
2018,5,10,10,30,779.0,178.0,4.4,25.8,854.0,896.51,669.19
2018,5,10,10,45,785.0,180.5,4.45,26.15,877.0,924.08,686.25
2018,5,10,11,0,791.0,183.0,4.5,26.5,900.0,949.09,701.57
2018,5,10,11,15,794.0,184.0,4.55,26.7,914.5,966.99,712.54
2018,5,10,11,30,797.0,185.0,4.6,26.9,929.0,981.98,721.74
2018,5,10,11,45,798.0,186.5,4.6,27.05,937.0,992.52,727.88
2018,5,10,12,0,799.0,188.0,4.6,27.2,945.0,999.99,732.12
2018,5,10,12,15,794.5,190.5,4.55,27.2,943.5,999.86,731.63
2018,5,10,12,30,790.0,193.0,4.5,27.2,942.0,996.63,729.28
2018,5,10,12,45,783.0,196.0,4.45,27.2,933.5,988.36,723.72
2018,5,10,13,0,776.0,199.0,4.4,27.2,925.0,977.14,716.36
2018,5,10,13,15,753.5,207.5,4.3,27.1,903.0,957.39,703.45
2018,5,10,13,30,731.0,216.0,4.2,27.0,881.0,931.61,686.63
2018,5,10,13,45,656.5,246.0,4.1,26.85,832.5,876.97,650.21
2018,5,10,14,0,582.0,276.0,4.0,26.7,784.0,822.49,611.68
2018,5,10,14,15,470.5,314.5,3.8,26.5,716.0,744.8,555.51
2018,5,10,14,30,359.0,353.0,3.6,26.3,648.0,668.07,499.43
2018,5,10,14,45,332.5,331.0,3.35,26.1,595.0,610.86,459.35
2018,5,10,15,0,306.0,309.0,3.1,25.9,542.0,554.56,419.3
2018,5,10,15,15,166.5,209.5,2.9,25.6,335.5,337.18,258.79
2018,5,10,15,30,27.0,110.0,2.7,25.3,129.0,126.76,95.46
2018,5,10,15,45,13.5,74.0,2.45,25.0,83.5,81.22,59.73
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,36.73,24.04
2018,5,10,16,15,0.0,40.0,2.1,24.35,40.0,38.66,25.75
2018,5,10,16,30,0.0,42.0,2.0,24.0,42.0,40.58,27.46
2018,5,10,16,45,1.0,64.0,1.9,23.65,64.5,62.32,45.31
2018,5,10,17,0,2.0,86.0,1.8,23.3,87.0,83.95,63.08
2018,5,10,17,15,2.0,63.0,1.75,22.9,64.0,61.58,45.1
2018,5,10,17,30,2.0,40.0,1.7,22.5,41.0,39.2,26.85
2018,5,10,17,45,3.5,50.0,1.6,22.1,51.0,49.12,35.05
2018,5,10,18,0,5.0,60.0,1.5,21.7,61.0,58.64,42.74
2018,5,10,18,15,2.5,45.5,1.5,21.7,46.0,44.13,30.55
2018,5,10,18,30,0.0,31.0,1.5,21.7,31.0,29.94,18.54
2018,5,10,18,45,3.0,20.0,1.45,21.0,20.0,19.31,9.12
2018,5,10,19,0,6.0,9.0,1.4,20.3,9.0,8.85,0.0
2018,5,10,19,15,3.0,4.5,1.4,20.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,17.0,6.0,1.1,14.7,6.5,0.0,0.0
2018,5,11,5,30,34.0,12.0,1.2,15.3,13.0,11.8,0.0
2018,5,11,5,45,126.0,27.5,1.35,15.95,42.0,21.4,9.94
2018,5,11,6,0,218.0,43.0,1.5,16.6,71.0,47.86,27.22
2018,5,11,6,15,285.0,56.0,1.45,17.05,110.0,81.58,50.25
2018,5,11,6,30,352.0,69.0,1.4,17.5,149.0,123.04,82.09
2018,5,11,6,45,442.0,77.5,1.35,17.95,204.5,173.09,122.06
2018,5,11,7,0,532.0,86.0,1.3,18.4,260.0,234.2,172.27
2018,5,11,7,15,586.5,91.0,1.2,19.05,314.0,288.96,218.23
2018,5,11,7,30,641.0,96.0,1.1,19.7,368.0,349.27,267.63
2018,5,11,7,45,632.5,110.5,1.0,20.4,408.0,396.06,305.47
2018,5,11,8,0,624.0,125.0,0.9,21.1,448.0,441.08,340.12
2018,5,11,8,15,629.0,138.0,1.15,22.15,491.5,490.17,377.58
2018,5,11,8,30,634.0,151.0,1.4,23.2,535.0,538.61,413.28
2018,5,11,8,45,709.0,136.0,1.6,24.25,596.5,603.46,460.58
2018,5,11,9,0,784.0,121.0,1.8,25.3,658.0,672.89,509.85
2018,5,11,9,15,800.0,122.0,1.9,25.75,699.5,719.86,540.96
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,765.95,570.64
2018,5,11,9,45,823.0,126.5,2.05,26.65,775.0,806.13,595.59
2018,5,11,10,0,830.0,130.0,2.1,27.1,809.0,844.3,618.95
2018,5,11,10,15,844.0,128.0,2.15,27.3,840.5,877.21,639.27
2018,5,11,10,30,858.0,126.0,2.2,27.5,872.0,911.37,660.33
2018,5,11,10,45,863.5,127.0,2.25,27.7,894.5,938.41,676.68
2018,5,11,11,0,869.0,128.0,2.3,27.9,917.0,962.65,691.28
2018,5,11,11,15,871.5,129.0,2.3,28.05,932.0,981.03,701.82
2018,5,11,11,30,874.0,130.0,2.3,28.2,947.0,996.28,710.46
2018,5,11,11,45,874.0,131.5,2.35,28.35,954.5,1006.34,716.46
2018,5,11,12,0,874.0,133.0,2.4,28.5,962.0,1013.12,720.54
2018,5,11,12,15,870.5,135.0,2.4,28.55,961.0,1013.58,720.55
2018,5,11,12,30,867.0,137.0,2.4,28.6,960.0,1010.75,718.67
2018,5,11,12,45,860.0,140.0,2.45,28.6,951.0,1002.19,713.96
2018,5,11,13,0,853.0,143.0,2.5,28.6,942.0,990.48,707.39
2018,5,11,13,15,846.5,143.5,2.5,28.6,926.0,973.71,697.21
2018,5,11,13,30,840.0,144.0,2.5,28.6,910.0,954.0,685.26
2018,5,11,13,45,831.0,145.0,2.45,28.6,887.0,934.3,672.93
2018,5,11,14,0,822.0,146.0,2.4,28.6,864.0,907.08,655.77
2018,5,11,14,15,811.5,145.5,2.35,28.55,834.5,874.57,635.33
2018,5,11,14,30,801.0,145.0,2.3,28.5,805.0,839.91,613.44
2018,5,11,14,45,787.0,144.0,2.25,28.4,769.0,799.93,588.0
2018,5,11,15,0,773.0,143.0,2.2,28.3,733.0,758.48,561.39
2018,5,11,15,15,494.5,175.5,2.15,28.15,545.5,553.69,417.28
2018,5,11,15,30,216.0,208.0,2.1,28.0,358.0,362.61,275.16
2018,5,11,15,45,165.0,230.5,2.0,27.9,340.5,338.13,256.63
2018,5,11,16,0,114.0,253.0,1.9,27.8,323.0,320.69,242.73
2018,5,11,16,15,87.5,226.0,1.8,27.55,277.0,270.35,205.23
2018,5,11,16,30,61.0,199.0,1.7,27.3,231.0,225.33,171.38
2018,5,11,16,45,57.0,180.0,1.65,27.1,207.5,201.19,153.29
2018,5,11,17,0,53.0,161.0,1.6,26.9,184.0,177.46,135.18
2018,5,11,17,15,26.5,98.0,1.45,26.35,109.5,104.2,78.08
2018,5,11,17,30,0.0,35.0,1.3,25.8,35.0,33.79,22.04
2018,5,11,17,45,0.0,22.0,1.2,25.25,22.0,21.22,11.84
2018,5,11,18,0,0.0,9.0,1.1,24.7,9.0,8.67,1.5
2018,5,11,18,15,0.0,7.5,1.1,24.7,7.5,7.23,0.26
2018,5,11,18,30,0.0,6.0,1.1,24.7,6.0,5.78,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.7,4.5,4.33,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.7,3.0,2.95,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.55,1.5,1.47,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,32.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,64.0,15.0,1.0,18.7,17.0,14.74,0.0
2018,5,12,5,45,159.0,30.5,1.05,19.25,48.0,23.86,12.0
2018,5,12,6,0,254.0,46.0,1.1,19.8,79.0,52.74,29.66
2018,5,12,6,15,333.0,58.0,1.15,20.2,122.0,89.06,53.69
2018,5,12,6,30,412.0,70.0,1.2,20.6,165.0,134.48,87.87
2018,5,12,6,45,469.0,79.5,1.25,21.05,213.5,182.51,127.2
2018,5,12,7,0,526.0,89.0,1.3,21.5,262.0,236.07,171.9
2018,5,12,7,15,569.0,96.0,1.4,22.1,313.0,288.61,216.07
2018,5,12,7,30,612.0,103.0,1.5,22.7,364.0,345.43,262.86
2018,5,12,7,45,645.0,108.0,1.6,23.35,414.5,399.78,306.72
2018,5,12,8,0,678.0,113.0,1.7,24.0,465.0,456.73,351.26
2018,5,12,8,15,703.5,117.5,1.75,24.7,514.5,511.31,392.48
2018,5,12,8,30,729.0,122.0,1.8,25.4,564.0,567.11,433.24
2018,5,12,8,45,748.5,124.5,1.9,26.1,609.5,617.69,469.3
2018,5,12,9,0,768.0,127.0,2.0,26.8,655.0,668.32,504.45
2018,5,12,9,15,783.5,129.5,2.0,27.15,696.5,715.75,535.82
2018,5,12,9,30,799.0,132.0,2.0,27.5,738.0,762.32,565.25
2018,5,12,9,45,811.0,133.5,1.95,27.9,774.0,803.87,590.32
2018,5,12,10,0,823.0,135.0,1.9,28.3,810.0,843.79,613.89
2018,5,12,10,15,831.0,137.0,1.9,28.55,840.0,878.84,634.79
2018,5,12,10,30,839.0,139.0,1.9,28.8,870.0,907.46,651.41
2018,5,12,10,45,845.0,140.5,1.9,29.05,893.0,934.98,667.29
2018,5,12,11,0,851.0,142.0,1.9,29.3,916.0,959.78,681.38
2018,5,12,11,15,854.5,142.5,1.95,29.5,931.5,978.29,692.25
2018,5,12,11,30,858.0,143.0,2.0,29.7,947.0,993.76,701.33
2018,5,12,11,45,860.0,143.5,2.0,29.85,955.0,1004.62,707.21
2018,5,12,12,0,862.0,144.0,2.0,30.0,963.0,1012.28,711.23
2018,5,12,12,15,863.0,143.5,2.05,30.1,964.0,1014.7,712.89
2018,5,12,12,30,864.0,143.0,2.1,30.2,965.0,1013.86,712.69
2018,5,12,12,45,864.0,141.5,2.1,30.3,958.0,1007.76,708.79
2018,5,12,13,0,864.0,140.0,2.1,30.4,951.0,998.4,703.02
2018,5,12,13,15,860.0,139.5,2.15,30.4,936.0,982.93,694.39
2018,5,12,13,30,856.0,139.0,2.2,30.4,921.0,964.4,683.93
2018,5,12,13,45,850.0,138.0,2.2,30.4,898.5,940.53,669.61
2018,5,12,14,0,844.0,137.0,2.2,30.4,876.0,913.91,653.56
2018,5,12,14,15,836.0,135.5,2.15,30.35,847.0,882.39,634.03
2018,5,12,14,30,828.0,134.0,2.1,30.3,818.0,851.92,615.15
2018,5,12,14,45,817.5,132.0,2.1,30.3,782.5,812.96,590.89
2018,5,12,15,0,807.0,130.0,2.1,30.3,747.0,772.2,565.26
2018,5,12,15,15,793.0,127.5,2.05,30.2,706.5,726.76,536.07
2018,5,12,15,30,779.0,125.0,2.0,30.1,666.0,680.27,505.43
2018,5,12,15,45,761.0,121.5,1.95,30.0,620.5,629.33,469.92
2018,5,12,16,0,743.0,118.0,1.9,29.9,575.0,578.22,433.44
2018,5,12,16,15,720.0,113.5,1.85,29.75,526.5,523.23,393.3
2018,5,12,16,30,697.0,109.0,1.8,29.6,478.0,469.13,352.67
2018,5,12,16,45,666.5,104.0,1.75,29.45,427.5,412.25,308.85
2018,5,12,17,0,636.0,99.0,1.7,29.3,377.0,357.64,265.5
2018,5,12,17,15,595.0,93.0,1.55,28.65,326.0,300.9,219.94
2018,5,12,17,30,554.0,87.0,1.4,28.0,275.0,248.14,176.61
2018,5,12,17,45,498.0,79.0,1.25,27.35,226.0,194.15,132.54
2018,5,12,18,0,442.0,71.0,1.1,26.7,177.0,146.38,94.1
2018,5,12,18,15,365.5,59.5,1.1,26.7,133.0,98.36,58.05
2018,5,12,18,30,289.0,48.0,1.1,26.7,89.0,59.94,32.55
2018,5,12,18,45,189.0,33.0,1.1,25.35,55.5,27.03,15.23
2018,5,12,19,0,89.0,18.0,1.1,24.0,22.0,14.22,0.0
2018,5,12,19,15,44.5,9.0,1.1,23.75,11.0,8.85,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,23.5,7.0,0.8,18.8,8.0,0.0,0.0
2018,5,13,5,30,47.0,14.0,0.9,19.2,16.0,13.76,0.0
2018,5,13,5,45,123.5,31.5,1.0,19.65,46.0,26.09,14.05
2018,5,13,6,0,200.0,49.0,1.1,20.1,76.0,52.97,31.32
2018,5,13,6,15,280.5,63.5,1.15,20.4,119.0,88.79,55.61
2018,5,13,6,30,361.0,78.0,1.2,20.7,162.0,133.93,89.56
2018,5,13,6,45,427.0,87.0,1.25,21.05,211.0,179.84,126.62
2018,5,13,7,0,493.0,96.0,1.3,21.4,260.0,233.08,170.57
2018,5,13,7,15,539.5,103.5,1.35,22.1,311.0,286.54,214.97
2018,5,13,7,30,586.0,111.0,1.4,22.8,362.0,343.63,261.44
2018,5,13,7,45,623.5,115.0,1.4,23.45,413.0,397.63,304.49
2018,5,13,8,0,661.0,119.0,1.4,24.1,464.0,454.73,348.53
2018,5,13,8,15,687.5,123.0,1.6,24.85,513.0,508.5,389.44
2018,5,13,8,30,714.0,127.0,1.8,25.6,562.0,563.6,430.18
2018,5,13,8,45,735.5,130.5,1.95,26.4,608.5,615.98,467.54
2018,5,13,9,0,757.0,134.0,2.1,27.2,655.0,668.15,503.78
2018,5,13,9,15,771.0,136.5,2.0,27.55,695.5,713.99,533.71
2018,5,13,9,30,785.0,139.0,1.9,27.9,736.0,758.87,561.24
2018,5,13,9,45,795.5,142.5,1.8,28.3,772.0,800.71,585.99
2018,5,13,10,0,806.0,146.0,1.7,28.7,808.0,840.86,609.07
2018,5,13,10,15,815.0,147.5,1.6,28.95,838.0,875.74,628.61
2018,5,13,10,30,824.0,149.0,1.5,29.2,868.0,908.42,646.41
2018,5,13,10,45,831.5,149.0,1.4,29.5,891.0,935.77,660.4
2018,5,13,11,0,839.0,149.0,1.3,29.8,914.0,955.48,669.45
2018,5,13,11,15,842.5,150.5,1.35,30.0,929.5,974.76,680.77
2018,5,13,11,30,846.0,152.0,1.4,30.2,945.0,991.04,690.31
2018,5,13,11,45,848.0,151.5,1.45,30.4,952.5,1000.77,695.95
2018,5,13,12,0,850.0,151.0,1.5,30.6,960.0,1007.35,699.85
2018,5,13,12,15,848.5,152.5,1.55,30.7,960.0,1009.23,701.3
2018,5,13,12,30,847.0,154.0,1.6,30.8,960.0,1007.91,700.95
2018,5,13,12,45,843.5,155.0,1.7,30.85,952.5,1000.92,698.08
2018,5,13,13,0,840.0,156.0,1.8,30.9,945.0,996.58,696.93
2018,5,13,13,15,836.0,155.5,1.85,30.9,930.5,981.2,688.47
2018,5,13,13,30,832.0,155.0,1.9,30.9,916.0,962.8,678.27
2018,5,13,13,45,826.5,153.0,1.95,30.9,893.5,938.55,664.41
2018,5,13,14,0,821.0,151.0,2.0,30.9,871.0,911.58,648.8
2018,5,13,14,15,813.0,149.0,2.05,30.8,842.0,879.81,630.28
2018,5,13,14,30,805.0,147.0,2.1,30.7,813.0,845.77,610.13
2018,5,13,14,45,794.5,144.5,2.1,30.6,778.0,807.07,586.3
2018,5,13,15,0,784.0,142.0,2.1,30.5,743.0,766.64,561.09
2018,5,13,15,15,772.0,138.0,2.05,30.4,703.0,722.08,532.46
2018,5,13,15,30,760.0,134.0,2.0,30.3,663.0,676.36,501.95
2018,5,13,15,45,745.5,129.0,1.95,30.2,619.0,627.08,467.67
2018,5,13,16,0,731.0,124.0,1.9,30.1,575.0,577.41,432.31
2018,5,13,16,15,710.5,119.0,1.85,30.0,527.5,523.91,393.23
2018,5,13,16,30,690.0,114.0,1.8,29.9,480.0,471.07,353.56
2018,5,13,16,45,664.0,107.0,1.75,29.8,430.0,414.64,310.15
2018,5,13,17,0,638.0,100.0,1.7,29.7,380.0,360.01,266.85
2018,5,13,17,15,599.5,93.0,1.55,28.95,329.0,303.06,221.29
2018,5,13,17,30,561.0,86.0,1.4,28.2,278.0,249.81,177.66
2018,5,13,17,45,508.5,77.5,1.2,27.45,229.0,195.74,133.43
2018,5,13,18,0,456.0,69.0,1.0,26.7,180.0,147.47,94.43
2018,5,13,18,15,379.0,58.5,1.0,26.7,135.5,99.57,58.45
2018,5,13,18,30,302.0,48.0,1.0,26.7,91.0,61.2,33.05
2018,5,13,18,45,199.5,32.5,1.0,25.35,56.5,27.03,15.45
2018,5,13,19,0,97.0,17.0,1.0,24.0,22.0,13.33,0.0
2018,5,13,19,15,48.5,8.5,1.0,23.85,11.0,8.36,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
