Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.0,1.0,0.9,18.3,1.0,0.0,0.0
2018,6,3,5,0,8.0,2.0,0.9,18.4,2.0,0.0,0.0
2018,6,3,5,15,12.0,10.5,1.15,18.85,11.0,10.32,0.0
2018,6,3,5,30,16.0,19.0,1.4,19.3,20.0,18.15,5.68
2018,6,3,5,45,89.0,35.5,1.65,19.75,49.5,31.39,18.59
2018,6,3,6,0,162.0,52.0,1.9,20.2,79.0,57.73,36.05
2018,6,3,6,15,344.5,58.0,1.9,20.7,141.0,95.84,58.79
2018,6,3,6,30,527.0,64.0,1.9,21.2,203.0,156.12,101.5
2018,6,3,6,45,575.5,70.5,1.9,21.7,252.5,204.95,142.55
2018,6,3,7,0,624.0,77.0,1.9,22.2,302.0,258.97,188.45
2018,6,3,7,15,659.5,82.0,2.0,22.95,352.5,311.94,233.4
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,368.18,279.92
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,423.07,324.16
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,478.81,367.63
2018,6,3,8,15,768.0,99.0,2.3,25.7,551.5,532.39,408.44
2018,6,3,8,30,788.0,103.0,2.3,26.1,600.0,586.53,448.34
2018,6,3,8,45,803.5,106.0,2.3,26.5,645.0,636.98,484.42
2018,6,3,9,0,819.0,109.0,2.3,26.9,690.0,687.01,518.93
2018,6,3,9,15,830.0,112.5,2.3,27.15,730.5,732.0,548.0
2018,6,3,9,30,841.0,116.0,2.3,27.4,771.0,776.87,576.58
2018,6,3,9,45,849.0,118.5,2.3,27.6,806.0,816.77,601.52
2018,6,3,10,0,857.0,121.0,2.3,27.8,841.0,854.72,624.91
2018,6,3,10,15,862.0,124.0,2.3,28.0,869.5,888.37,645.27
2018,6,3,10,30,867.0,127.0,2.3,28.2,898.0,919.53,663.87
2018,6,3,10,45,835.5,146.0,2.3,28.35,905.0,929.92,669.17
2018,6,3,11,0,804.0,165.0,2.3,28.5,912.0,941.05,675.21
2018,6,3,11,15,809.5,162.5,2.3,28.65,925.0,957.89,684.96
2018,6,3,11,30,815.0,160.0,2.3,28.8,938.0,971.95,692.93
2018,6,3,11,45,820.5,163.0,2.25,29.0,952.5,988.73,702.04
2018,6,3,12,0,826.0,166.0,2.2,29.2,967.0,1002.55,709.26
2018,6,3,12,15,828.5,165.0,2.2,29.3,969.0,1006.24,711.07
2018,6,3,12,30,831.0,164.0,2.2,29.4,971.0,1006.84,711.15
2018,6,3,12,45,762.5,200.5,2.15,29.5,937.0,971.27,688.17
2018,6,3,13,0,694.0,237.0,2.1,29.6,903.0,937.76,666.8
2018,6,3,13,15,666.0,249.5,2.05,29.65,881.0,914.22,651.86
2018,6,3,13,30,638.0,262.0,2.0,29.7,859.0,888.82,635.05
2018,6,3,13,45,590.0,280.0,1.95,29.75,822.0,848.5,607.79
2018,6,3,14,0,542.0,298.0,1.9,29.8,785.0,807.45,580.02
2018,6,3,14,15,620.0,251.5,1.85,29.75,792.0,816.55,588.84
2018,6,3,14,30,698.0,205.0,1.8,29.7,799.0,818.4,591.81
2018,6,3,14,45,688.5,201.0,1.75,29.65,767.5,783.0,569.1
2018,6,3,15,0,679.0,197.0,1.7,29.6,736.0,746.13,544.89
2018,6,3,15,15,532.5,239.5,1.6,29.55,649.0,648.8,476.27
2018,6,3,15,30,386.0,282.0,1.5,29.5,562.0,559.46,412.27
2018,6,3,15,45,288.0,278.0,1.45,29.45,479.5,471.53,349.82
2018,6,3,16,0,190.0,274.0,1.4,29.4,397.0,389.32,290.16
2018,6,3,16,15,287.0,236.5,1.4,29.2,406.5,400.82,300.74
2018,6,3,16,30,384.0,199.0,1.4,29.0,416.0,402.2,302.44
2018,6,3,16,45,469.5,166.5,1.45,28.8,407.0,390.55,293.5
2018,6,3,17,0,555.0,134.0,1.5,28.6,398.0,370.74,277.01
2018,6,3,17,15,495.0,128.0,1.35,28.15,343.0,309.96,229.46
2018,6,3,17,30,435.0,122.0,1.2,27.7,288.0,256.4,187.06
2018,6,3,17,45,313.5,113.5,1.1,27.25,224.0,190.53,136.85
2018,6,3,18,0,192.0,105.0,1.0,26.8,160.0,138.23,98.3
2018,6,3,18,15,135.5,85.0,1.0,26.8,120.0,99.62,69.03
2018,6,3,18,30,79.0,65.0,1.0,26.8,80.0,67.13,45.21
2018,6,3,18,45,57.5,47.5,0.95,25.9,56.5,44.75,28.56
2018,6,3,19,0,36.0,30.0,0.9,25.0,33.0,26.42,14.76
2018,6,3,19,15,20.0,16.5,0.9,24.8,18.0,14.82,0.0
2018,6,3,19,30,4.0,3.0,0.9,24.6,3.0,2.95,0.0
2018,6,3,19,45,2.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.5,15.0,1.45,17.1,22.0,14.74,0.0
2018,6,4,5,30,192.0,28.0,1.7,17.5,42.0,22.05,8.44
2018,6,4,5,45,302.5,39.0,1.9,17.85,80.5,36.22,20.42
2018,6,4,6,0,413.0,50.0,2.1,18.2,119.0,72.68,39.72
2018,6,4,6,15,488.0,59.0,2.1,18.65,167.5,115.32,69.14
2018,6,4,6,30,563.0,68.0,2.1,19.1,216.0,166.52,109.36
2018,6,4,6,45,613.5,74.0,2.1,19.5,267.5,217.36,152.54
2018,6,4,7,0,664.0,80.0,2.1,19.9,319.0,273.6,200.81
2018,6,4,7,15,699.5,85.0,2.2,20.55,371.5,328.77,248.16
2018,6,4,7,30,735.0,90.0,2.3,21.2,424.0,387.17,297.02
2018,6,4,7,45,760.5,94.5,2.4,21.8,476.0,444.23,343.65
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,501.97,389.36
2018,6,4,8,15,804.0,102.5,2.5,22.85,576.5,555.84,430.71
2018,6,4,8,30,822.0,106.0,2.5,23.3,625.0,609.99,470.93
2018,6,4,8,45,835.5,110.5,2.55,23.7,671.0,662.22,508.78
2018,6,4,9,0,849.0,115.0,2.6,24.1,717.0,713.79,544.95
2018,6,4,9,15,863.5,116.0,2.5,24.35,759.0,760.03,574.52
2018,6,4,9,30,878.0,117.0,2.4,24.6,801.0,806.46,603.63
2018,6,4,9,45,888.5,117.5,2.3,24.85,837.0,847.75,628.66
2018,6,4,10,0,899.0,118.0,2.2,25.1,873.0,887.14,651.99
2018,6,4,10,15,905.5,118.5,2.2,25.3,902.0,920.9,672.32
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,952.11,690.88
2018,6,4,10,45,916.0,120.0,2.2,25.75,953.5,978.79,706.3
2018,6,4,11,0,920.0,121.0,2.2,26.0,976.0,1002.51,719.81
2018,6,4,11,15,923.0,121.0,2.25,26.15,991.0,1021.18,730.98
2018,6,4,11,30,926.0,121.0,2.3,26.3,1006.0,1036.64,740.25
2018,6,4,11,45,927.0,121.5,2.35,26.45,1014.0,1047.34,746.62
2018,6,4,12,0,928.0,122.0,2.4,26.6,1022.0,1054.67,751.04
2018,6,4,12,15,929.5,120.5,2.45,26.7,1022.5,1057.12,752.67
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,1056.18,752.34
2018,6,4,12,45,932.0,116.0,2.5,26.9,1016.0,1049.82,748.2
2018,6,4,13,0,933.0,113.0,2.5,27.0,1009.0,1040.03,742.07
2018,6,4,13,15,930.5,111.5,2.55,27.05,994.0,1024.93,733.36
2018,6,4,13,30,928.0,110.0,2.6,27.1,979.0,1006.55,722.66
2018,6,4,13,45,925.0,108.0,2.6,27.15,957.5,984.0,708.85
2018,6,4,14,0,922.0,106.0,2.6,27.2,936.0,958.37,693.11
2018,6,4,14,15,915.5,104.5,2.6,27.2,907.0,927.15,673.87
2018,6,4,14,30,909.0,103.0,2.6,27.2,878.0,893.3,652.84
2018,6,4,14,45,902.0,101.0,2.6,27.15,844.0,856.08,629.58
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,816.61,604.62
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,772.43,575.9
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,726.7,545.82
2018,6,4,15,45,860.5,93.0,2.45,26.95,685.5,677.61,512.99
2018,6,4,16,0,847.0,91.0,2.4,26.9,641.0,627.69,476.91
2018,6,4,16,15,829.5,88.5,2.25,26.75,593.0,574.36,437.22
2018,6,4,16,30,812.0,86.0,2.1,26.6,545.0,521.01,396.48
2018,6,4,16,45,788.0,82.5,2.0,26.45,494.0,463.7,351.88
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,407.69,306.98
2018,6,4,17,15,732.0,75.0,1.75,25.8,391.0,349.76,259.73
2018,6,4,17,30,700.0,71.0,1.6,25.3,339.0,294.53,213.44
2018,6,4,17,45,655.0,66.5,1.4,24.8,287.5,237.14,165.08
2018,6,4,18,0,610.0,62.0,1.2,24.3,236.0,185.45,121.44
2018,6,4,18,15,545.0,55.5,1.2,24.3,188.0,133.67,79.93
2018,6,4,18,30,480.0,49.0,1.2,24.3,140.0,89.19,47.53
2018,6,4,18,45,381.0,40.5,1.15,22.6,99.0,48.9,24.45
2018,6,4,19,0,282.0,32.0,1.1,20.9,58.0,25.57,14.57
2018,6,4,19,15,164.0,20.0,1.15,20.55,33.0,15.87,0.0
2018,6,4,19,30,46.0,8.0,1.2,20.2,8.0,7.86,0.0
2018,6,4,19,45,23.0,4.0,1.25,19.85,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.5,1.0,1.15,15.3,1.0,0.0,0.0
2018,6,5,5,0,5.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,6,5,5,15,10.5,12.5,1.15,15.8,13.0,12.29,0.0
2018,6,5,5,30,16.0,23.0,1.2,16.2,24.0,21.47,8.34
2018,6,5,5,45,83.0,40.5,1.25,16.6,53.5,36.94,23.46
2018,6,5,6,0,150.0,58.0,1.3,17.0,83.0,62.02,40.53
2018,6,5,6,15,204.5,74.5,1.25,17.25,121.0,94.01,64.12
2018,6,5,6,30,259.0,91.0,1.2,17.5,159.0,132.25,94.16
2018,6,5,6,45,216.0,106.5,1.1,17.75,171.5,152.43,113.79
2018,6,5,7,0,173.0,122.0,1.0,18.0,184.0,167.75,128.8
2018,6,5,7,15,103.0,145.0,0.95,18.35,183.5,175.65,137.16
2018,6,5,7,30,33.0,168.0,0.9,18.7,183.0,175.19,137.37
2018,6,5,7,45,110.5,198.0,0.8,19.0,257.0,242.88,190.19
2018,6,5,8,0,188.0,228.0,0.7,19.3,331.0,318.1,247.55
2018,6,5,8,15,258.5,241.0,0.75,19.95,396.5,382.43,295.67
2018,6,5,8,30,329.0,254.0,0.8,20.6,462.0,451.87,346.68
2018,6,5,8,45,353.5,269.5,0.85,21.2,507.5,499.69,380.41
2018,6,5,9,0,378.0,285.0,0.9,21.8,553.0,548.97,414.62
2018,6,5,9,15,342.5,317.5,0.95,22.15,571.0,571.9,428.74
2018,6,5,9,30,307.0,350.0,1.0,22.5,589.0,591.2,440.2
2018,6,5,9,45,320.5,363.0,1.05,22.85,623.0,627.64,464.66
2018,6,5,10,0,334.0,376.0,1.1,23.2,657.0,664.09,488.62
2018,6,5,10,15,512.5,304.0,1.1,23.5,752.0,764.86,559.93
2018,6,5,10,30,691.0,232.0,1.1,23.8,847.0,871.11,631.5
2018,6,5,10,45,757.5,204.0,1.1,24.05,894.5,922.2,661.45
2018,6,5,11,0,824.0,176.0,1.1,24.3,942.0,970.7,689.96
2018,6,5,11,15,765.0,214.0,1.05,24.5,934.5,969.51,686.65
2018,6,5,11,30,706.0,252.0,1.0,24.7,927.0,960.86,679.49
2018,6,5,11,45,536.5,345.0,1.0,24.95,860.5,893.03,631.95
2018,6,5,12,0,367.0,438.0,1.0,25.2,794.0,816.25,577.78
2018,6,5,12,15,317.5,455.0,1.0,25.3,763.0,785.02,556.86
2018,6,5,12,30,268.0,472.0,1.0,25.4,732.0,752.3,534.29
2018,6,5,12,45,332.0,448.5,1.0,25.55,768.5,790.75,561.32
2018,6,5,13,0,396.0,425.0,1.0,25.7,805.0,826.97,585.83
2018,6,5,13,15,526.0,349.5,1.1,25.65,846.5,877.33,623.5
2018,6,5,13,30,656.0,274.0,1.2,25.6,888.0,918.13,654.78
2018,6,5,13,45,738.5,220.5,1.3,25.55,897.5,929.03,664.06
2018,6,5,14,0,821.0,167.0,1.4,25.5,907.0,931.11,667.46
2018,6,5,14,15,757.5,195.0,1.45,25.4,861.0,883.04,638.38
2018,6,5,14,30,694.0,223.0,1.5,25.3,815.0,833.45,608.29
2018,6,5,14,45,606.0,252.0,1.55,25.15,754.0,765.48,562.95
2018,6,5,15,0,518.0,281.0,1.6,25.0,693.0,700.49,518.69
2018,6,5,15,15,608.0,225.0,1.6,24.95,685.0,693.64,517.54
2018,6,5,15,30,698.0,169.0,1.6,24.9,677.0,676.93,508.66
2018,6,5,15,45,762.5,134.5,1.6,24.8,657.5,654.64,494.61
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,625.32,474.87
2018,6,5,16,15,811.0,96.0,1.55,24.7,590.5,572.02,435.48
2018,6,5,16,30,795.0,92.0,1.5,24.7,543.0,518.69,395.16
2018,6,5,16,45,774.0,87.5,1.5,24.65,493.0,462.69,351.94
2018,6,5,17,0,753.0,83.0,1.5,24.6,443.0,407.71,308.06
2018,6,5,17,15,722.5,78.0,1.4,24.15,391.0,349.93,260.99
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,294.72,214.71
2018,6,5,17,45,651.5,67.5,1.25,23.3,288.5,237.95,166.74
2018,6,5,18,0,611.0,62.0,1.2,22.9,238.0,186.41,122.94
2018,6,5,18,15,548.0,55.5,1.2,22.9,189.5,134.83,81.23
2018,6,5,18,30,485.0,49.0,1.2,22.9,141.0,90.31,48.46
2018,6,5,18,45,388.5,40.0,1.15,21.3,100.0,49.25,24.49
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,24.43,13.89
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,15.91,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,7.86,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.5,14.0,1.15,15.75,22.0,13.76,0.0
2018,6,6,5,30,214.0,26.0,1.3,16.4,42.0,20.94,8.13
2018,6,6,5,45,207.5,40.0,1.5,17.05,65.0,34.91,20.46
2018,6,6,6,0,201.0,54.0,1.7,17.7,88.0,60.7,37.51
2018,6,6,6,15,255.0,69.5,1.65,18.15,127.5,94.85,62.44
2018,6,6,6,30,309.0,85.0,1.6,18.6,167.0,135.2,94.21
2018,6,6,6,45,340.0,101.0,1.5,19.1,209.0,176.62,128.81
2018,6,6,7,0,371.0,117.0,1.4,19.6,251.0,221.47,166.31
2018,6,6,7,15,535.5,102.5,1.55,20.45,329.0,288.07,218.47
2018,6,6,7,30,700.0,88.0,1.7,21.3,407.0,370.64,283.68
2018,6,6,7,45,722.0,94.0,1.85,22.1,456.5,425.67,328.19
2018,6,6,8,0,744.0,100.0,2.0,22.9,506.0,481.07,371.72
2018,6,6,8,15,760.0,104.5,2.05,23.4,552.5,532.67,411.2
2018,6,6,8,30,776.0,109.0,2.1,23.9,599.0,584.45,449.59
2018,6,6,8,45,786.5,114.0,2.1,24.4,642.0,633.07,484.27
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,680.87,517.33
2018,6,6,9,15,805.5,124.0,2.05,25.25,724.5,726.16,546.51
2018,6,6,9,30,814.0,129.0,2.0,25.6,764.0,770.03,573.91
2018,6,6,9,45,819.0,133.5,1.95,25.9,797.5,808.92,597.58
2018,6,6,10,0,824.0,138.0,1.9,26.2,831.0,845.75,619.54
2018,6,6,10,15,827.0,142.5,1.85,26.45,858.5,878.59,638.7
2018,6,6,10,30,830.0,147.0,1.8,26.7,886.0,908.94,656.05
2018,6,6,10,45,817.0,157.0,1.75,26.9,900.0,927.34,665.72
2018,6,6,11,0,804.0,167.0,1.7,27.1,914.0,942.31,673.32
2018,6,6,11,15,775.5,186.0,1.7,27.25,916.5,947.92,675.8
2018,6,6,11,30,747.0,205.0,1.7,27.4,919.0,949.67,676.06
2018,6,6,11,45,620.0,271.0,1.75,27.55,867.0,901.75,644.74
2018,6,6,12,0,493.0,337.0,1.8,27.7,815.0,845.09,604.81
2018,6,6,12,15,333.5,378.5,1.85,27.75,702.0,723.18,521.44
2018,6,6,12,30,174.0,420.0,1.9,27.8,589.0,599.78,434.47
2018,6,6,12,45,191.5,385.5,1.95,27.9,570.5,581.24,423.94
2018,6,6,13,0,209.0,351.0,2.0,28.0,552.0,566.8,415.35
2018,6,6,13,15,267.5,310.0,2.0,28.05,563.5,579.27,426.6
2018,6,6,13,30,326.0,269.0,2.0,28.1,575.0,594.81,439.62
2018,6,6,13,45,309.5,260.0,2.0,28.1,545.0,563.2,417.59
2018,6,6,14,0,293.0,251.0,2.0,28.1,515.0,531.15,395.4
2018,6,6,14,15,368.0,260.0,1.95,28.05,581.0,598.9,444.41
2018,6,6,14,30,443.0,269.0,1.9,28.0,647.0,661.14,488.01
2018,6,6,14,45,427.0,258.5,1.8,28.0,611.0,621.95,460.3
2018,6,6,15,0,411.0,248.0,1.7,28.0,575.0,582.53,432.97
2018,6,6,15,15,401.5,239.5,1.65,27.95,545.5,550.04,410.57
2018,6,6,15,30,392.0,231.0,1.6,27.9,516.0,517.2,387.58
2018,6,6,15,45,422.0,221.0,1.55,27.85,511.0,509.39,382.62
2018,6,6,16,0,452.0,211.0,1.5,27.8,506.0,497.96,374.56
2018,6,6,16,15,480.0,188.0,1.45,27.65,480.0,468.89,353.79
2018,6,6,16,30,508.0,165.0,1.4,27.5,454.0,436.3,329.78
2018,6,6,16,45,558.5,143.5,1.3,27.4,434.0,413.82,311.87
2018,6,6,17,0,609.0,122.0,1.2,27.3,414.0,383.94,287.19
2018,6,6,17,15,575.5,114.5,1.15,26.85,365.0,329.97,244.44
2018,6,6,17,30,542.0,107.0,1.1,26.4,316.0,279.06,203.19
2018,6,6,17,45,497.5,98.0,1.05,25.9,268.0,226.1,160.07
2018,6,6,18,0,453.0,89.0,1.0,25.4,220.0,178.8,121.41
2018,6,6,18,15,389.5,77.5,1.0,25.4,174.5,131.08,83.95
2018,6,6,18,30,326.0,66.0,1.0,25.4,129.0,90.45,54.28
2018,6,6,18,45,244.5,51.5,1.0,23.85,91.0,53.51,31.05
2018,6,6,19,0,163.0,37.0,1.0,22.3,53.0,28.89,17.35
2018,6,6,19,15,92.0,22.0,1.1,21.95,30.0,18.39,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,6.88,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,50.0,15.5,2.35,16.1,19.0,15.24,0.0
2018,6,7,5,30,96.0,29.0,2.4,16.4,36.0,24.06,10.3
2018,6,7,5,45,134.5,44.0,2.5,16.7,62.0,38.87,24.46
2018,6,7,6,0,173.0,59.0,2.6,17.0,88.0,64.45,41.72
2018,6,7,6,15,262.5,72.0,2.55,17.55,133.0,98.01,64.91
2018,6,7,6,30,352.0,85.0,2.5,18.1,178.0,142.97,99.15
2018,6,7,6,45,406.0,101.0,2.5,18.6,230.5,192.28,139.85
2018,6,7,7,0,460.0,117.0,2.5,19.1,283.0,247.56,185.91
2018,6,7,7,15,511.5,125.0,2.4,19.65,336.5,300.11,229.62
2018,6,7,7,30,563.0,133.0,2.3,20.2,390.0,357.79,276.72
2018,6,7,7,45,592.0,141.0,2.25,20.75,439.0,411.35,319.77
2018,6,7,8,0,621.0,149.0,2.2,21.3,488.0,465.92,362.34
2018,6,7,8,15,640.0,156.0,2.1,21.8,533.5,515.9,400.07
2018,6,7,8,30,659.0,163.0,2.0,22.3,579.0,566.59,437.03
2018,6,7,8,45,683.5,165.5,1.9,22.8,625.0,616.88,472.6
2018,6,7,9,0,708.0,168.0,1.8,23.3,671.0,667.83,507.44
2018,6,7,9,15,733.5,166.0,1.75,23.7,713.5,715.35,539.5
2018,6,7,9,30,759.0,164.0,1.7,24.1,756.0,761.92,569.42
2018,6,7,9,45,784.5,158.0,1.6,24.5,794.5,805.12,595.18
2018,6,7,10,0,810.0,152.0,1.5,24.9,833.0,847.69,619.9
2018,6,7,10,15,818.5,153.5,1.45,25.25,862.5,881.94,639.37
2018,6,7,10,30,827.0,155.0,1.4,25.6,892.0,914.03,657.23
2018,6,7,10,45,833.5,156.0,1.3,25.9,915.0,941.41,671.28
2018,6,7,11,0,840.0,157.0,1.2,26.2,938.0,966.2,683.48
2018,6,7,11,15,844.5,157.5,1.15,26.4,954.0,985.82,693.39
2018,6,7,11,30,849.0,158.0,1.1,26.6,970.0,997.02,698.18
2018,6,7,11,45,852.0,158.0,1.0,26.85,979.0,1008.51,702.18
2018,6,7,12,0,855.0,158.0,0.9,27.1,988.0,1016.95,704.26
2018,6,7,12,15,857.5,156.5,0.8,27.25,989.5,1020.34,703.6
2018,6,7,12,30,860.0,155.0,0.7,27.4,991.0,1020.62,701.17
2018,6,7,12,45,862.0,151.5,0.65,27.55,985.0,1015.3,696.61
2018,6,7,13,0,864.0,148.0,0.6,27.7,979.0,1006.81,690.37
2018,6,7,13,15,859.5,148.0,0.55,27.8,964.5,992.25,680.8
2018,6,7,13,30,855.0,148.0,0.5,27.9,950.0,974.72,669.66
2018,6,7,13,45,849.5,147.0,0.5,27.95,928.5,952.39,656.97
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,927.33,642.69
2018,6,7,14,15,836.0,145.0,0.5,28.05,879.5,901.17,627.74
2018,6,7,14,30,828.0,144.0,0.5,28.1,852.0,868.6,608.8
2018,6,7,14,45,818.0,142.0,0.5,28.1,818.0,831.22,586.9
2018,6,7,15,0,808.0,140.0,0.5,28.1,784.0,792.03,563.67
2018,6,7,15,15,789.5,139.5,0.5,28.05,742.5,746.27,536.04
2018,6,7,15,30,771.0,139.0,0.5,28.0,701.0,699.8,507.31
2018,6,7,15,45,748.0,137.5,0.55,27.9,655.0,648.86,474.42
2018,6,7,16,0,725.0,136.0,0.6,27.8,609.0,598.13,440.64
2018,6,7,16,15,708.5,129.5,0.6,27.7,563.0,546.6,404.83
2018,6,7,16,30,692.0,123.0,0.6,27.6,517.0,495.31,368.04
2018,6,7,16,45,670.5,116.5,0.65,27.45,469.5,442.07,329.02
2018,6,7,17,0,649.0,110.0,0.7,27.3,422.0,390.06,289.44
2018,6,7,17,15,579.0,109.5,0.75,27.05,364.0,327.02,240.92
2018,6,7,17,30,509.0,109.0,0.8,26.8,306.0,269.89,196.05
2018,6,7,17,45,403.5,104.0,0.8,26.55,246.0,207.13,147.44
2018,6,7,18,0,298.0,99.0,0.8,26.3,186.0,155.78,108.47
2018,6,7,18,15,280.5,80.5,0.8,26.3,149.5,117.33,77.25
2018,6,7,18,30,263.0,62.0,0.8,26.3,113.0,81.0,49.03
2018,6,7,18,45,196.0,48.0,0.8,24.75,80.0,48.68,28.24
2018,6,7,19,0,129.0,34.0,0.8,23.2,47.0,28.12,16.79
2018,6,7,19,15,77.0,20.5,0.8,22.85,27.0,17.23,0.0
2018,6,7,19,30,25.0,7.0,0.8,22.5,7.0,6.88,0.0
2018,6,7,19,45,12.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.85,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.9,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.4,15.0,13.27,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,22.13,8.96
2018,6,8,5,45,88.0,42.5,0.8,20.45,56.0,38.58,24.36
2018,6,8,6,0,141.0,60.0,0.9,21.0,84.0,63.0,40.99
2018,6,8,6,15,247.5,72.0,0.85,21.6,131.0,96.03,62.79
2018,6,8,6,30,354.0,84.0,0.8,22.2,178.0,142.29,96.56
2018,6,8,6,45,386.5,97.5,0.7,22.75,220.0,184.2,130.92
2018,6,8,7,0,419.0,111.0,0.6,23.3,262.0,229.64,168.15
2018,6,8,7,15,445.0,125.0,0.65,23.9,308.0,276.66,206.44
2018,6,8,7,30,471.0,139.0,0.7,24.5,354.0,326.19,245.79
2018,6,8,7,45,543.0,140.0,0.7,25.1,415.5,386.45,291.79
2018,6,8,8,0,615.0,141.0,0.7,25.7,477.0,454.75,342.48
2018,6,8,8,15,646.0,144.5,0.75,26.05,526.5,507.63,381.35
2018,6,8,8,30,677.0,148.0,0.8,26.4,576.0,562.37,420.6
2018,6,8,8,45,708.5,147.5,0.85,26.75,624.0,614.97,457.44
2018,6,8,9,0,740.0,147.0,0.9,27.1,672.0,668.77,494.2
2018,6,8,9,15,740.5,156.5,0.95,27.35,708.0,710.61,521.73
2018,6,8,9,30,741.0,166.0,1.0,27.6,744.0,750.58,547.16
2018,6,8,9,45,633.0,230.5,1.05,27.9,740.0,755.08,546.74
2018,6,8,10,0,525.0,295.0,1.1,28.2,736.0,748.81,538.98
2018,6,8,10,15,482.5,328.5,1.1,28.4,745.0,762.05,545.34
2018,6,8,10,30,440.0,362.0,1.1,28.6,754.0,771.22,548.75
2018,6,8,10,45,415.0,381.5,1.05,28.85,759.0,779.12,551.3
2018,6,8,11,0,390.0,401.0,1.0,29.1,764.0,780.37,549.67
2018,6,8,11,15,412.5,396.0,1.0,29.25,785.5,809.04,567.74
2018,6,8,11,30,435.0,391.0,1.0,29.4,807.0,832.7,582.33
2018,6,8,11,45,401.5,414.5,0.95,29.55,801.0,827.86,576.55
2018,6,8,12,0,368.0,438.0,0.9,29.7,795.0,816.83,567.37
2018,6,8,12,15,403.0,424.5,0.9,29.8,816.0,839.43,582.39
2018,6,8,12,30,438.0,411.0,0.9,29.9,837.0,864.96,598.64
2018,6,8,12,45,446.0,398.5,0.85,30.0,830.0,858.21,593.7
2018,6,8,13,0,454.0,386.0,0.8,30.1,823.0,849.48,587.99
2018,6,8,13,15,470.5,368.5,0.75,30.15,815.5,842.08,583.56
2018,6,8,13,30,487.0,351.0,0.7,30.2,808.0,832.38,577.73
2018,6,8,13,45,542.5,317.0,0.7,30.25,815.5,840.53,584.92
2018,6,8,14,0,598.0,283.0,0.7,30.3,823.0,845.07,589.61
2018,6,8,14,15,569.0,286.0,0.7,30.25,787.0,805.1,564.58
2018,6,8,14,30,540.0,289.0,0.7,30.2,751.0,765.43,539.94
2018,6,8,14,45,555.5,268.0,0.65,30.2,727.0,738.93,523.9
2018,6,8,15,0,571.0,247.0,0.6,30.2,703.0,710.89,506.47
2018,6,8,15,15,604.0,221.0,0.65,30.1,681.5,687.63,493.76
2018,6,8,15,30,637.0,195.0,0.7,30.0,660.0,660.1,477.71
2018,6,8,15,45,656.0,174.5,0.75,29.9,628.0,624.14,455.17
2018,6,8,16,0,675.0,154.0,0.8,29.8,596.0,584.99,429.71
2018,6,8,16,15,645.5,151.0,0.8,29.7,548.0,531.63,392.39
2018,6,8,16,30,616.0,148.0,0.8,29.6,500.0,479.83,355.25
2018,6,8,16,45,610.5,136.5,0.8,29.55,458.0,433.23,320.8
2018,6,8,17,0,605.0,125.0,0.8,29.5,416.0,386.33,284.88
2018,6,8,17,15,557.0,119.5,0.8,29.15,363.5,329.0,240.79
2018,6,8,17,30,509.0,114.0,0.8,28.8,311.0,275.2,198.5
2018,6,8,17,45,401.0,107.0,0.85,28.45,248.5,209.74,148.48
2018,6,8,18,0,293.0,100.0,0.9,28.1,186.0,156.42,108.46
2018,6,8,18,15,243.5,84.0,0.9,28.1,146.0,115.86,77.09
2018,6,8,18,30,194.0,68.0,0.9,28.1,106.0,80.92,51.32
2018,6,8,18,45,159.0,52.5,0.8,26.65,77.5,52.72,32.07
2018,6,8,19,0,124.0,37.0,0.7,25.2,49.0,30.44,18.55
2018,6,8,19,15,70.5,22.0,0.75,24.8,28.0,18.42,0.0
2018,6,8,19,30,17.0,7.0,0.8,24.4,7.0,6.88,0.0
2018,6,8,19,45,8.5,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,27.5,13.5,0.85,19.5,15.5,13.27,0.0
2018,6,9,5,30,50.0,25.0,1.0,20.1,29.0,22.14,9.03
2018,6,9,5,45,105.0,42.0,1.1,20.65,57.5,36.8,22.75
2018,6,9,6,0,160.0,59.0,1.2,21.2,86.0,63.44,40.65
2018,6,9,6,15,270.5,72.0,1.25,21.8,136.0,98.84,64.08
2018,6,9,6,30,381.0,85.0,1.3,22.4,186.0,148.01,100.13
2018,6,9,6,45,396.5,100.0,1.35,23.05,225.0,188.77,134.46
2018,6,9,7,0,412.0,115.0,1.4,23.7,264.0,231.18,170.17
2018,6,9,7,15,507.0,115.0,1.4,24.25,327.0,288.55,215.68
2018,6,9,7,30,602.0,115.0,1.4,24.8,390.0,356.73,269.25
2018,6,9,7,45,622.5,124.0,1.4,25.35,437.0,408.11,309.74
2018,6,9,8,0,643.0,133.0,1.4,25.9,484.0,460.82,349.94
2018,6,9,8,15,666.5,137.5,1.35,26.3,531.0,511.84,387.67
2018,6,9,8,30,690.0,142.0,1.3,26.7,578.0,563.95,424.91
2018,6,9,8,45,658.0,166.0,1.25,27.15,606.0,600.05,448.77
2018,6,9,9,0,626.0,190.0,1.2,27.6,634.0,631.78,468.75
2018,6,9,9,15,574.5,228.0,1.15,27.9,654.0,657.25,483.46
2018,6,9,9,30,523.0,266.0,1.1,28.2,674.0,678.71,494.89
2018,6,9,9,45,519.5,283.5,1.1,28.5,704.5,713.66,516.58
2018,6,9,10,0,516.0,301.0,1.1,28.8,735.0,746.85,536.57
2018,6,9,10,15,489.0,324.5,1.05,28.95,747.5,763.54,544.77
2018,6,9,10,30,462.0,348.0,1.0,29.1,760.0,777.07,550.95
2018,6,9,10,45,410.0,382.5,0.95,29.3,755.0,775.23,546.4
2018,6,9,11,0,358.0,417.0,0.9,29.5,750.0,765.87,537.3
2018,6,9,11,15,344.5,431.5,0.9,29.65,756.5,774.46,541.65
2018,6,9,11,30,331.0,446.0,0.9,29.8,763.0,781.32,544.71
2018,6,9,11,45,335.5,446.5,0.85,29.9,770.0,790.24,549.3
2018,6,9,12,0,340.0,447.0,0.8,30.0,777.0,797.83,553.02
2018,6,9,12,15,350.0,444.5,0.75,30.05,784.5,806.48,557.72
2018,6,9,12,30,360.0,442.0,0.7,30.1,792.0,813.64,561.48
2018,6,9,12,45,429.0,401.0,0.7,30.2,815.5,843.67,582.12
2018,6,9,13,0,498.0,360.0,0.7,30.3,839.0,866.97,598.3
2018,6,9,13,15,587.5,305.0,0.65,30.3,862.5,892.73,616.04
2018,6,9,13,30,677.0,250.0,0.6,30.3,886.0,914.61,630.84
2018,6,9,13,45,713.5,223.0,0.55,30.3,880.0,908.47,626.36
2018,6,9,14,0,750.0,196.0,0.5,30.3,874.0,895.51,618.23
2018,6,9,14,15,717.5,205.0,0.45,30.2,837.5,858.26,595.69
2018,6,9,14,30,685.0,214.0,0.4,30.1,801.0,817.62,571.25
2018,6,9,14,45,649.0,219.0,0.35,30.05,757.5,769.72,541.04
2018,6,9,15,0,613.0,224.0,0.3,30.0,714.0,722.13,510.52
2018,6,9,15,15,449.5,270.5,0.25,29.85,620.0,617.92,440.23
2018,6,9,15,30,286.0,317.0,0.2,29.7,526.0,523.19,375.01
2018,6,9,15,45,203.0,295.5,0.2,29.55,439.5,429.56,311.59
2018,6,9,16,0,120.0,274.0,0.2,29.4,353.0,345.7,252.96
2018,6,9,16,15,73.0,208.5,0.2,29.35,255.5,245.81,181.71
2018,6,9,16,30,26.0,143.0,0.2,29.3,158.0,152.99,113.11
2018,6,9,16,45,33.0,136.5,0.2,29.25,153.5,148.48,110.42
2018,6,9,17,0,40.0,130.0,0.2,29.2,149.0,143.17,106.56
2018,6,9,17,15,66.0,115.5,0.25,28.9,143.0,137.1,101.92
2018,6,9,17,30,92.0,101.0,0.3,28.6,137.0,127.46,93.92
2018,6,9,17,45,61.5,74.0,0.35,28.25,96.5,87.91,63.28
2018,6,9,18,0,31.0,47.0,0.4,27.9,56.0,52.23,35.6
2018,6,9,18,15,25.5,44.0,0.4,27.9,50.5,46.62,31.12
2018,6,9,18,30,20.0,41.0,0.4,27.9,45.0,41.52,27.02
2018,6,9,18,45,11.0,30.0,0.4,27.1,32.0,29.48,17.57
2018,6,9,19,0,2.0,19.0,0.4,26.3,19.0,18.33,8.97
2018,6,9,19,15,2.0,11.0,0.4,26.0,11.0,10.61,0.0
2018,6,9,19,30,2.0,3.0,0.4,25.7,3.0,2.95,0.0
2018,6,9,19,45,1.0,1.5,0.45,25.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.5,0.8,20.05,19.5,15.24,0.0
2018,6,10,5,30,110.0,29.0,0.9,20.5,37.0,24.07,10.34
2018,6,10,5,45,187.5,44.5,1.05,20.95,71.0,38.24,23.05
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,70.23,42.46
2018,6,10,6,15,331.5,73.0,1.2,21.95,148.5,107.31,68.31
2018,6,10,6,30,398.0,86.0,1.2,22.5,192.0,151.87,102.45
2018,6,10,6,45,449.5,95.5,1.25,23.05,239.0,197.0,139.14
2018,6,10,7,0,501.0,105.0,1.3,23.6,286.0,247.66,180.8
2018,6,10,7,15,539.0,113.0,1.35,24.1,335.0,298.59,222.81
2018,6,10,7,30,577.0,121.0,1.4,24.6,384.0,352.21,266.14
2018,6,10,7,45,607.0,126.5,1.45,25.15,432.0,403.18,306.49
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,456.46,347.42
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,507.31,385.4
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,559.13,422.91
2018,6,10,8,45,698.5,147.5,1.55,26.9,616.5,607.72,457.33
2018,6,10,9,0,716.0,152.0,1.6,27.3,660.0,656.33,490.9
2018,6,10,9,15,727.5,156.5,1.65,27.55,698.5,700.27,520.74
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,743.25,548.8
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,780.58,572.24
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,817.17,595.01
2018,6,10,10,15,760.5,173.5,1.85,28.4,832.0,850.03,615.52
2018,6,10,10,30,767.0,177.0,1.9,28.5,860.0,880.8,634.62
2018,6,10,10,45,771.0,180.0,1.95,28.55,882.0,906.52,650.55
2018,6,10,11,0,775.0,183.0,2.0,28.6,904.0,929.74,664.93
2018,6,10,11,15,777.5,185.0,2.0,28.6,919.0,947.91,675.75
2018,6,10,11,30,780.0,187.0,2.0,28.6,934.0,963.35,684.93
2018,6,10,11,45,736.5,213.5,2.0,28.55,923.5,958.64,681.64
2018,6,10,12,0,693.0,240.0,2.0,28.5,913.0,947.19,674.41
2018,6,10,12,15,683.5,246.0,2.0,28.45,910.5,945.88,673.75
2018,6,10,12,30,674.0,252.0,2.0,28.4,908.0,941.88,671.38
2018,6,10,12,45,731.5,217.0,2.0,28.35,925.0,960.59,683.52
2018,6,10,13,0,789.0,182.0,2.0,28.3,942.0,972.44,691.16
2018,6,10,13,15,788.5,179.5,1.95,28.25,929.5,960.04,683.12
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,944.77,673.61
2018,6,10,13,45,786.5,172.5,1.85,28.15,897.5,923.74,660.51
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,900.01,645.79
2018,6,10,14,15,725.0,192.5,1.8,28.1,832.5,852.54,616.11
2018,6,10,14,30,665.0,217.0,1.8,28.1,787.0,803.55,585.16
2018,6,10,14,45,422.5,294.5,1.75,28.1,651.5,654.71,480.04
2018,6,10,15,0,180.0,372.0,1.7,28.1,516.0,514.49,377.94
2018,6,10,15,15,157.5,350.5,1.7,28.15,472.0,468.19,346.33
2018,6,10,15,30,135.0,329.0,1.7,28.2,428.0,423.28,314.63
2018,6,10,15,45,251.5,289.0,1.65,28.2,459.0,458.75,343.23
2018,6,10,16,0,368.0,249.0,1.6,28.2,490.0,480.71,360.79
2018,6,10,16,15,456.0,201.5,1.55,28.1,478.0,469.53,353.71
2018,6,10,16,30,544.0,154.0,1.5,28.0,466.0,448.05,338.37
2018,6,10,16,45,583.0,134.5,1.4,27.9,441.0,419.0,315.55
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,385.11,287.99
2018,6,10,17,15,586.0,109.0,1.2,27.5,367.0,330.97,244.88
2018,6,10,17,30,550.0,103.0,1.1,27.2,318.0,280.12,203.53
2018,6,10,17,45,466.0,98.0,1.05,26.9,262.0,219.81,155.77
2018,6,10,18,0,382.0,93.0,1.0,26.6,206.0,169.37,116.25
2018,6,10,18,15,253.5,80.5,1.0,26.6,149.5,114.93,76.48
2018,6,10,18,30,125.0,68.0,1.0,26.6,93.0,75.48,50.09
2018,6,10,18,45,102.0,51.5,0.9,25.75,68.0,51.12,32.4
2018,6,10,19,0,79.0,35.0,0.8,24.9,43.0,28.9,17.54
2018,6,10,19,15,45.5,21.0,0.8,24.8,25.0,18.6,0.0
2018,6,10,19,30,12.0,7.0,0.8,24.7,7.0,6.88,0.0
2018,6,10,19,45,6.0,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,24.5,11.5,0.7,20.5,13.0,11.3,0.0
2018,6,11,5,30,41.0,21.0,0.8,20.7,24.0,18.96,6.97
2018,6,11,5,45,30.5,37.5,0.85,20.9,40.5,35.14,22.19
2018,6,11,6,0,20.0,54.0,0.9,21.1,57.0,51.79,36.13
2018,6,11,6,15,109.5,73.5,0.95,21.25,101.5,81.86,57.24
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,122.63,87.28
2018,6,11,6,45,360.5,95.5,1.05,21.6,216.5,175.64,125.83
2018,6,11,7,0,522.0,98.0,1.1,21.8,287.0,247.81,181.53
2018,6,11,7,15,512.5,115.5,1.15,22.2,324.5,290.44,218.23
2018,6,11,7,30,503.0,133.0,1.2,22.6,362.0,332.57,253.43
2018,6,11,7,45,461.0,162.5,1.3,23.05,391.5,370.02,283.83
2018,6,11,8,0,419.0,192.0,1.4,23.5,421.0,402.61,309.14
2018,6,11,8,15,431.5,208.5,1.45,23.9,463.0,448.19,343.25
2018,6,11,8,30,444.0,225.0,1.5,24.3,505.0,494.27,376.78
2018,6,11,8,45,543.0,203.0,1.55,24.7,571.0,559.33,424.8
2018,6,11,9,0,642.0,181.0,1.6,25.1,637.0,633.33,478.04
2018,6,11,9,15,682.5,174.0,1.6,25.3,684.0,684.24,513.2
2018,6,11,9,30,723.0,167.0,1.6,25.5,731.0,736.49,548.53
2018,6,11,9,45,707.5,184.0,1.6,25.7,757.0,768.37,568.09
2018,6,11,10,0,692.0,201.0,1.6,25.9,783.0,797.09,585.56
2018,6,11,10,15,608.5,260.5,1.6,26.0,785.5,805.16,587.53
2018,6,11,10,30,525.0,320.0,1.6,26.1,788.0,805.83,584.33
2018,6,11,10,45,509.0,335.5,1.55,26.2,799.0,820.24,591.99
2018,6,11,11,0,493.0,351.0,1.5,26.3,810.0,832.13,597.8
2018,6,11,11,15,426.0,385.5,1.5,26.35,787.0,811.12,581.47
2018,6,11,11,30,359.0,420.0,1.5,26.4,764.0,782.23,560.36
2018,6,11,11,45,284.0,428.5,1.5,26.45,702.0,720.61,517.92
2018,6,11,12,0,209.0,437.0,1.5,26.5,640.0,651.17,469.91
2018,6,11,12,15,140.5,418.0,1.45,26.55,554.5,564.01,409.19
2018,6,11,12,30,72.0,399.0,1.4,26.6,469.0,470.16,342.58
2018,6,11,12,45,70.5,378.0,1.35,26.6,446.0,447.0,327.03
2018,6,11,13,0,69.0,357.0,1.3,26.6,423.0,423.58,310.76
2018,6,11,13,15,61.5,349.0,1.2,26.6,407.5,407.13,298.84
2018,6,11,13,30,54.0,341.0,1.1,26.6,392.0,390.63,286.84
2018,6,11,13,45,118.0,362.0,0.95,26.55,470.0,475.83,348.47
2018,6,11,14,0,182.0,383.0,0.8,26.5,548.0,552.66,401.56
2018,6,11,14,15,203.5,388.5,0.65,26.4,567.5,572.03,413.58
2018,6,11,14,30,225.0,394.0,0.5,26.3,587.0,589.47,424.52
2018,6,11,14,45,266.5,366.0,0.35,26.2,585.5,591.88,426.23
2018,6,11,15,0,308.0,338.0,0.2,26.1,584.0,586.75,423.03
2018,6,11,15,15,280.5,314.5,0.35,25.9,530.0,529.63,386.59
2018,6,11,15,30,253.0,291.0,0.5,25.7,476.0,473.97,350.49
2018,6,11,15,45,313.5,255.0,0.65,25.45,470.5,467.57,349.7
2018,6,11,16,0,374.0,219.0,0.8,25.2,465.0,457.91,345.42
2018,6,11,16,15,339.5,216.0,0.95,24.95,426.5,413.36,313.73
2018,6,11,16,30,305.0,213.0,1.1,24.7,388.0,373.99,285.18
2018,6,11,16,45,201.5,198.5,1.2,24.4,310.0,291.59,223.35
2018,6,11,17,0,98.0,184.0,1.3,24.1,232.0,220.97,169.68
2018,6,11,17,15,49.0,116.5,1.35,23.8,140.5,131.24,100.03
2018,6,11,17,30,0.0,49.0,1.4,23.5,49.0,47.33,33.3
2018,6,11,17,45,0.0,38.5,1.4,23.2,38.5,37.17,25.14
2018,6,11,18,0,0.0,28.0,1.4,22.9,28.0,27.02,16.81
2018,6,11,18,15,0.0,25.0,1.4,22.9,25.0,24.12,14.37
2018,6,11,18,30,0.0,22.0,1.4,22.9,22.0,21.22,11.85
2018,6,11,18,45,0.0,17.0,1.4,22.35,17.0,16.39,7.69
2018,6,11,19,0,0.0,12.0,1.4,21.8,12.0,11.57,3.79
2018,6,11,19,15,0.0,7.0,1.5,21.6,7.0,6.75,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.97,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.95,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,5.78,0.0
2018,6,12,5,45,0.0,11.5,2.4,16.95,11.5,11.08,3.36
2018,6,12,6,0,0.0,17.0,2.5,17.1,17.0,16.39,8.04
2018,6,12,6,15,0.0,18.0,2.55,17.3,18.0,17.36,9.0
2018,6,12,6,30,0.0,19.0,2.6,17.5,19.0,18.33,9.88
2018,6,12,6,45,0.0,35.5,2.65,17.7,35.5,34.27,23.36
2018,6,12,7,0,0.0,52.0,2.7,17.9,52.0,50.23,36.69
2018,6,12,7,15,0.0,63.5,2.7,18.25,63.5,61.37,45.8
2018,6,12,7,30,0.0,75.0,2.7,18.6,75.0,72.52,54.79
2018,6,12,7,45,0.0,87.5,2.65,18.9,87.5,84.63,64.46
2018,6,12,8,0,0.0,100.0,2.6,19.2,100.0,96.73,73.99
2018,6,12,8,15,6.0,140.0,2.55,19.6,144.0,138.77,107.58
2018,6,12,8,30,12.0,180.0,2.5,20.0,188.0,181.52,141.09
2018,6,12,8,45,7.5,144.5,2.45,20.45,149.5,144.85,111.34
2018,6,12,9,0,3.0,109.0,2.4,20.9,111.0,107.66,81.31
2018,6,12,9,15,1.5,90.5,2.35,21.25,91.5,88.75,65.95
2018,6,12,9,30,0.0,72.0,2.3,21.6,72.0,69.72,50.51
2018,6,12,9,45,0.0,80.0,2.25,21.95,80.0,77.5,56.54
2018,6,12,10,0,0.0,88.0,2.2,22.3,88.0,85.28,62.51
2018,6,12,10,15,0.5,107.0,2.1,22.55,107.5,104.23,77.26
2018,6,12,10,30,1.0,126.0,2.0,22.8,127.0,123.24,91.91
2018,6,12,10,45,2.5,137.0,1.9,23.05,139.5,135.43,101.2
2018,6,12,11,0,4.0,148.0,1.8,23.3,152.0,147.7,110.5
2018,6,12,11,15,3.5,143.5,1.75,23.55,147.0,142.94,106.58
2018,6,12,11,30,3.0,139.0,1.7,23.8,142.0,138.15,102.7
2018,6,12,11,45,1.5,114.0,1.6,24.05,115.5,112.31,82.56
2018,6,12,12,0,0.0,89.0,1.5,24.3,89.0,86.47,62.38
2018,6,12,12,15,1.5,106.0,1.5,24.5,107.5,104.55,76.46
2018,6,12,12,30,3.0,123.0,1.5,24.7,126.0,122.65,90.39
2018,6,12,12,45,5.0,146.5,1.45,24.85,151.5,147.58,109.49
2018,6,12,13,0,7.0,170.0,1.4,25.0,177.0,172.48,128.39
2018,6,12,13,15,14.0,227.5,1.4,25.1,241.0,235.6,175.99
2018,6,12,13,30,21.0,285.0,1.4,25.2,305.0,302.71,225.49
2018,6,12,13,45,31.5,329.0,1.4,25.3,358.0,356.0,264.25
2018,6,12,14,0,42.0,373.0,1.4,25.4,411.0,408.73,302.08
2018,6,12,14,15,98.0,390.0,1.35,25.45,475.0,474.45,350.26
2018,6,12,14,30,154.0,407.0,1.3,25.5,539.0,540.91,397.72
2018,6,12,14,45,147.0,375.0,1.3,25.5,497.0,497.28,367.39
2018,6,12,15,0,140.0,343.0,1.3,25.5,455.0,453.79,337.58
2018,6,12,15,15,93.0,318.0,1.3,25.4,391.0,383.66,287.04
2018,6,12,15,30,46.0,293.0,1.3,25.3,327.0,320.65,240.78
2018,6,12,15,45,38.0,265.5,1.25,25.25,292.5,285.62,215.47
2018,6,12,16,0,30.0,238.0,1.2,25.2,258.0,251.35,190.27
2018,6,12,16,15,17.0,194.5,1.25,25.05,205.5,198.24,150.47
2018,6,12,16,30,4.0,151.0,1.3,24.9,153.0,148.16,112.25
2018,6,12,16,45,2.0,113.5,1.3,24.7,114.5,110.7,83.34
2018,6,12,17,0,0.0,76.0,1.3,24.5,76.0,73.49,54.02
2018,6,12,17,15,0.0,76.0,1.25,24.25,76.0,73.49,54.32
2018,6,12,17,30,0.0,76.0,1.2,24.0,76.0,73.46,54.54
2018,6,12,17,45,96.0,62.0,1.15,23.7,90.5,85.77,62.12
2018,6,12,18,0,192.0,48.0,1.1,23.4,105.0,86.85,58.83
2018,6,12,18,15,168.5,42.5,1.1,23.4,85.5,66.1,41.7
2018,6,12,18,30,145.0,37.0,1.1,23.4,66.0,47.9,27.64
2018,6,12,18,45,126.5,30.0,0.85,22.45,50.0,31.16,16.05
2018,6,12,19,0,108.0,23.0,0.6,21.5,34.0,17.23,8.47
