Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,15,63.5,14.5,0.6,21.25,20.0,11.09,0.0
2018,6,12,19,30,19.0,6.0,0.6,21.0,6.0,5.9,0.0
2018,6,12,19,45,9.5,3.0,0.55,20.7,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,8.0,8.5,1.3,18.55,9.0,8.36,0.0
2018,6,13,5,30,10.0,15.0,1.6,19.1,16.0,14.59,4.11
2018,6,13,5,45,5.0,24.0,1.85,19.65,24.5,23.23,13.0
2018,6,13,6,0,0.0,33.0,2.1,20.2,33.0,31.86,20.63
2018,6,13,6,15,48.0,57.0,2.2,20.65,69.5,59.45,41.65
2018,6,13,6,30,96.0,81.0,2.3,21.1,106.0,93.72,68.13
2018,6,13,6,45,167.0,105.5,2.4,21.5,161.0,139.1,103.31
2018,6,13,7,0,238.0,130.0,2.5,21.9,216.0,193.47,146.33
2018,6,13,7,15,187.5,155.0,2.5,22.3,229.0,213.84,164.65
2018,6,13,7,30,137.0,180.0,2.5,22.7,242.0,228.6,177.32
2018,6,13,7,45,226.5,190.0,2.55,23.1,307.5,288.14,223.76
2018,6,13,8,0,316.0,200.0,2.6,23.5,373.0,356.13,276.43
2018,6,13,8,15,237.0,213.0,2.6,23.85,349.5,341.9,264.97
2018,6,13,8,30,158.0,226.0,2.6,24.2,326.0,317.68,245.36
2018,6,13,8,45,98.5,241.0,2.6,24.55,305.0,301.8,231.72
2018,6,13,9,0,39.0,256.0,2.6,24.9,284.0,277.71,211.38
2018,6,13,9,15,145.5,299.0,2.6,25.25,411.5,403.75,307.38
2018,6,13,9,30,252.0,342.0,2.6,25.6,539.0,538.91,406.05
2018,6,13,9,45,464.5,273.0,2.55,25.9,656.0,657.35,493.7
2018,6,13,10,0,677.0,204.0,2.5,26.2,773.0,786.72,585.86
2018,6,13,10,15,725.5,188.5,2.55,26.5,818.0,835.3,616.36
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,882.2,646.0
2018,6,13,10,45,781.5,174.0,2.6,27.1,886.0,909.41,662.01
2018,6,13,11,0,789.0,175.0,2.6,27.4,909.0,934.25,676.57
2018,6,13,11,15,713.0,213.5,2.6,27.65,885.5,916.7,663.77
2018,6,13,11,30,637.0,252.0,2.6,27.9,862.0,891.41,646.33
2018,6,13,11,45,614.5,263.5,2.6,28.1,856.5,887.61,642.7
2018,6,13,12,0,592.0,275.0,2.6,28.3,851.0,881.05,637.11
2018,6,13,12,15,707.5,219.0,2.6,28.4,908.0,942.24,677.84
2018,6,13,12,30,823.0,163.0,2.6,28.5,965.0,997.18,712.16
2018,6,13,12,45,832.5,154.5,2.6,28.65,961.5,988.81,706.02
2018,6,13,13,0,842.0,146.0,2.6,28.8,958.0,983.34,702.43
2018,6,13,13,15,839.0,145.0,2.65,28.75,944.5,969.8,694.76
2018,6,13,13,30,836.0,144.0,2.7,28.7,931.0,953.33,685.32
2018,6,13,13,45,811.0,153.5,2.7,28.7,903.0,928.22,669.78
2018,6,13,14,0,786.0,163.0,2.7,28.7,875.0,896.58,650.03
2018,6,13,14,15,798.5,151.0,2.7,28.65,855.5,875.34,637.21
2018,6,13,14,30,811.0,139.0,2.7,28.6,836.0,850.77,622.1
2018,6,13,14,45,802.0,136.5,2.7,28.5,803.0,814.54,599.27
2018,6,13,15,0,793.0,134.0,2.7,28.4,770.0,776.48,575.09
2018,6,13,15,15,780.5,132.0,2.65,28.3,732.0,734.6,547.78
2018,6,13,15,30,768.0,130.0,2.6,28.2,694.0,691.58,519.41
2018,6,13,15,45,752.5,126.0,2.55,28.1,651.0,643.57,485.82
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,595.15,451.04
2018,6,13,16,15,651.0,135.5,2.45,27.85,541.0,522.1,396.97
2018,6,13,16,30,565.0,149.0,2.4,27.7,474.0,455.88,347.03
2018,6,13,16,45,574.0,132.0,2.3,27.5,436.5,413.71,314.61
2018,6,13,17,0,583.0,115.0,2.2,27.3,399.0,369.81,279.63
2018,6,13,17,15,540.5,112.0,2.05,27.0,352.0,318.15,238.01
2018,6,13,17,30,498.0,109.0,1.9,26.7,305.0,269.49,198.14
2018,6,13,17,45,298.5,102.5,1.75,26.35,215.5,179.56,130.09
2018,6,13,18,0,99.0,96.0,1.6,26.0,126.0,112.61,82.05
2018,6,13,18,15,76.5,83.0,1.6,26.0,103.5,90.16,64.4
2018,6,13,18,30,54.0,70.0,1.6,26.0,81.0,71.11,49.68
2018,6,13,18,45,44.5,51.5,1.3,25.0,59.0,49.91,33.14
2018,6,13,19,0,35.0,33.0,1.0,24.0,37.0,29.07,17.95
2018,6,13,19,15,21.5,19.5,1.05,23.8,21.5,17.5,0.5
2018,6,13,19,30,8.0,6.0,1.1,23.6,6.0,5.9,0.0
2018,6,13,19,45,4.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,25.5,13.5,1.25,21.3,15.0,13.27,0.0
2018,6,14,5,30,46.0,25.0,1.4,21.6,28.0,22.14,8.98
2018,6,14,5,45,137.0,42.0,1.55,21.9,62.5,36.94,22.55
2018,6,14,6,0,228.0,59.0,1.7,22.2,97.0,66.28,40.49
2018,6,14,6,15,299.5,72.5,1.7,22.6,140.5,102.2,65.4
2018,6,14,6,30,371.0,86.0,1.7,23.0,184.0,146.15,98.82
2018,6,14,6,45,439.5,94.0,1.7,23.4,234.5,192.25,135.66
2018,6,14,7,0,508.0,102.0,1.7,23.8,285.0,245.75,179.24
2018,6,14,7,15,543.5,109.0,1.75,24.3,332.5,295.04,220.27
2018,6,14,7,30,579.0,116.0,1.8,24.8,380.0,346.8,262.51
2018,6,14,7,45,573.0,133.0,1.85,25.35,419.5,392.67,299.34
2018,6,14,8,0,567.0,150.0,1.9,25.9,459.0,437.2,333.82
2018,6,14,8,15,606.0,150.5,1.9,26.35,508.5,489.12,372.94
2018,6,14,8,30,645.0,151.0,1.9,26.8,558.0,543.73,412.93
2018,6,14,8,45,695.5,142.5,1.85,27.2,610.5,599.17,452.61
2018,6,14,9,0,746.0,134.0,1.8,27.6,663.0,657.29,493.08
2018,6,14,9,15,754.5,140.0,1.7,27.85,702.0,701.5,521.88
2018,6,14,9,30,763.0,146.0,1.6,28.1,741.0,744.45,548.14
2018,6,14,9,45,762.5,156.0,1.5,28.35,773.5,782.63,570.64
2018,6,14,10,0,762.0,166.0,1.4,28.6,806.0,818.53,591.19
2018,6,14,10,15,773.0,166.5,1.3,28.8,835.5,852.66,610.27
2018,6,14,10,30,784.0,167.0,1.2,29.0,865.0,884.92,627.77
2018,6,14,10,45,794.5,165.5,1.1,29.15,889.0,912.65,642.21
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,938.11,654.99
2018,6,14,11,15,672.5,238.0,1.0,29.45,871.0,902.09,631.6
2018,6,14,11,30,540.0,312.0,1.0,29.6,829.0,855.61,599.12
2018,6,14,11,45,566.0,299.0,0.95,29.7,845.5,874.63,611.17
2018,6,14,12,0,592.0,286.0,0.9,29.8,862.0,891.89,621.23
2018,6,14,12,15,533.5,309.0,0.9,29.8,828.5,858.06,598.46
2018,6,14,12,30,475.0,332.0,0.9,29.8,795.0,822.42,574.99
2018,6,14,12,45,559.0,288.0,0.9,29.8,829.5,859.93,601.58
2018,6,14,13,0,643.0,244.0,0.9,29.8,864.0,894.34,624.74
2018,6,14,13,15,624.0,258.5,0.9,29.8,853.0,882.52,616.83
2018,6,14,13,30,605.0,273.0,0.9,29.8,842.0,868.71,607.93
2018,6,14,13,45,569.0,284.0,0.85,29.75,810.0,833.61,584.98
2018,6,14,14,0,533.0,295.0,0.8,29.7,778.0,797.41,561.45
2018,6,14,14,15,649.5,227.0,0.8,29.65,798.0,820.59,580.58
2018,6,14,14,30,766.0,159.0,0.8,29.6,818.0,832.23,588.64
2018,6,14,14,45,768.0,151.5,0.8,29.55,790.0,801.61,570.1
2018,6,14,15,0,770.0,144.0,0.8,29.5,762.0,768.53,550.36
2018,6,14,15,15,766.5,138.0,0.8,29.5,727.5,730.39,527.04
2018,6,14,15,30,763.0,132.0,0.8,29.5,693.0,690.45,502.31
2018,6,14,15,45,679.5,150.5,0.8,29.45,627.5,618.98,453.57
2018,6,14,16,0,596.0,169.0,0.8,29.4,562.0,552.52,407.33
2018,6,14,16,15,580.0,158.0,0.8,29.3,517.0,502.97,372.96
2018,6,14,16,30,564.0,147.0,0.8,29.2,472.0,453.85,337.73
2018,6,14,16,45,553.0,138.5,0.8,29.1,433.5,410.28,305.38
2018,6,14,17,0,542.0,130.0,0.8,29.0,395.0,367.02,272.18
2018,6,14,17,15,549.5,115.5,0.75,28.8,358.0,325.54,239.04
2018,6,14,17,30,557.0,101.0,0.7,28.6,321.0,282.74,203.68
2018,6,14,17,45,455.0,98.5,0.65,28.4,261.5,219.24,154.38
2018,6,14,18,0,353.0,96.0,0.6,28.2,202.0,167.49,114.91
2018,6,14,18,15,267.0,82.0,0.6,28.2,153.5,118.86,78.46
2018,6,14,18,30,181.0,68.0,0.6,28.2,105.0,81.08,51.86
2018,6,14,18,45,183.5,53.0,0.55,27.7,81.5,55.87,33.4
2018,6,14,19,0,186.0,38.0,0.5,27.2,58.0,29.37,17.96
2018,6,14,19,15,110.0,23.0,0.5,27.05,33.5,18.07,1.29
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,7.86,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,59.5,14.5,2.45,18.95,18.5,14.25,0.0
2018,6,15,5,30,111.0,27.0,2.5,19.2,35.0,22.51,9.3
2018,6,15,5,45,227.0,39.5,2.55,19.4,72.5,34.0,19.68
2018,6,15,6,0,343.0,52.0,2.6,19.6,110.0,67.75,38.19
2018,6,15,6,15,413.5,61.5,2.55,20.15,154.5,106.64,64.89
2018,6,15,6,30,484.0,71.0,2.5,20.7,199.0,152.88,100.74
2018,6,15,6,45,535.5,77.5,2.45,21.25,247.5,199.64,139.78
2018,6,15,7,0,587.0,84.0,2.4,21.8,296.0,251.96,184.05
2018,6,15,7,15,625.5,89.0,2.5,22.55,346.0,303.64,227.91
2018,6,15,7,30,664.0,94.0,2.6,23.3,396.0,358.95,273.82
2018,6,15,7,45,693.0,98.0,2.65,24.0,446.0,412.35,317.19
2018,6,15,8,0,722.0,102.0,2.7,24.7,496.0,468.51,361.32
2018,6,15,8,15,744.5,105.0,2.65,25.15,544.0,521.02,401.54
2018,6,15,8,30,767.0,108.0,2.6,25.6,592.0,574.4,441.11
2018,6,15,8,45,784.5,110.0,2.6,26.1,636.5,624.1,476.9
2018,6,15,9,0,802.0,112.0,2.6,26.6,681.0,673.63,511.56
2018,6,15,9,15,814.5,114.5,2.55,26.9,721.5,719.56,541.44
2018,6,15,9,30,827.0,117.0,2.5,27.2,762.0,762.58,568.65
2018,6,15,9,45,837.5,118.5,2.45,27.55,797.0,803.11,593.62
2018,6,15,10,0,848.0,120.0,2.4,27.9,832.0,841.92,617.06
2018,6,15,10,15,854.0,122.5,2.35,28.1,861.5,875.88,637.34
2018,6,15,10,30,860.0,125.0,2.3,28.3,891.0,907.46,655.88
2018,6,15,10,45,863.0,127.5,2.25,28.55,913.0,933.73,670.69
2018,6,15,11,0,866.0,130.0,2.2,28.8,935.0,957.19,683.64
2018,6,15,11,15,868.0,131.5,2.15,28.9,950.5,975.79,693.87
2018,6,15,11,30,870.0,133.0,2.1,29.0,966.0,991.36,702.25
2018,6,15,11,45,870.5,134.5,2.05,29.15,974.5,1002.38,707.67
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,1010.25,711.24
2018,6,15,12,15,870.5,136.5,2.0,29.4,984.0,1012.98,712.47
2018,6,15,12,30,870.0,137.0,2.0,29.5,985.0,1012.56,711.91
2018,6,15,12,45,868.5,136.5,2.0,29.55,978.5,1007.01,708.45
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,998.33,703.2
2018,6,15,13,15,858.0,139.0,2.0,29.55,957.0,982.69,694.02
2018,6,15,13,30,849.0,142.0,2.0,29.5,942.0,964.21,683.17
2018,6,15,13,45,821.0,156.5,2.0,29.45,916.0,941.12,669.46
2018,6,15,14,0,793.0,171.0,2.0,29.4,890.0,911.57,651.66
2018,6,15,14,15,757.5,186.0,1.95,29.25,856.0,874.21,628.56
2018,6,15,14,30,722.0,201.0,1.9,29.1,822.0,838.36,606.36
2018,6,15,14,45,722.0,189.0,1.9,28.9,789.5,802.59,584.57
2018,6,15,15,0,722.0,177.0,1.9,28.7,757.0,764.63,561.09
2018,6,15,15,15,745.0,156.0,1.8,28.55,728.5,732.38,540.36
2018,6,15,15,30,768.0,135.0,1.7,28.4,700.0,697.58,517.72
2018,6,15,15,45,767.5,125.0,1.6,28.25,661.0,653.86,487.57
2018,6,15,16,0,767.0,115.0,1.5,28.1,622.0,608.38,455.53
2018,6,15,16,15,749.0,111.5,1.45,28.05,576.0,557.47,418.71
2018,6,15,16,30,731.0,108.0,1.4,28.0,530.0,506.82,381.12
2018,6,15,16,45,707.5,103.0,1.35,27.9,481.5,451.75,339.38
2018,6,15,17,0,684.0,98.0,1.3,27.8,433.0,398.57,297.83
2018,6,15,17,15,653.0,93.5,1.2,27.5,384.0,344.58,254.65
2018,6,15,17,30,622.0,89.0,1.1,27.2,335.0,293.21,212.47
2018,6,15,17,45,579.5,82.5,1.05,26.9,286.0,239.6,168.3
2018,6,15,18,0,537.0,76.0,1.0,26.6,237.0,190.38,127.5
2018,6,15,18,15,476.5,67.5,1.0,26.6,190.5,140.86,88.02
2018,6,15,18,30,416.0,59.0,1.0,26.6,144.0,98.14,56.27
2018,6,15,18,45,332.0,48.0,0.9,25.3,104.0,58.09,31.12
2018,6,15,19,0,248.0,37.0,0.8,24.0,64.0,28.53,17.61
2018,6,15,19,15,150.5,23.5,0.85,23.6,37.5,18.48,2.18
2018,6,15,19,30,53.0,10.0,0.9,23.2,11.0,9.83,0.0
2018,6,15,19,45,26.5,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,0,4.0,2.0,0.3,20.0,2.0,0.0,0.0
2018,6,16,5,15,14.0,12.0,0.35,20.45,13.0,11.8,0.0
2018,6,16,5,30,24.0,22.0,0.4,20.9,24.0,19.75,7.36
2018,6,16,5,45,37.0,40.0,0.45,21.35,45.0,37.06,23.67
2018,6,16,6,0,50.0,58.0,0.5,21.8,66.0,57.05,39.26
2018,6,16,6,15,103.5,77.5,0.55,22.5,102.0,84.22,59.07
2018,6,16,6,30,157.0,97.0,0.6,23.2,138.0,118.79,85.08
2018,6,16,6,45,226.5,112.5,0.6,23.9,186.5,159.15,115.66
2018,6,16,7,0,296.0,128.0,0.6,24.6,235.0,207.94,153.34
2018,6,16,7,15,336.5,143.5,0.6,25.1,282.5,254.24,189.83
2018,6,16,7,30,377.0,159.0,0.6,25.6,330.0,305.52,229.54
2018,6,16,7,45,394.0,176.5,0.6,26.1,374.0,351.64,264.62
2018,6,16,8,0,411.0,194.0,0.6,26.6,418.0,399.08,299.65
2018,6,16,8,15,378.0,223.0,0.5,27.0,443.5,429.28,320.36
2018,6,16,8,30,345.0,252.0,0.4,27.4,469.0,457.25,338.47
2018,6,16,8,45,374.0,263.5,0.3,27.85,515.0,504.66,370.07
2018,6,16,9,0,403.0,275.0,0.2,28.3,561.0,556.6,403.46
2018,6,16,9,15,424.0,285.5,0.25,28.65,602.0,600.84,432.37
2018,6,16,9,30,445.0,296.0,0.3,29.0,643.0,645.69,461.25
2018,6,16,9,45,380.0,337.0,0.3,29.35,643.0,647.79,459.26
2018,6,16,10,0,315.0,378.0,0.3,29.7,643.0,647.74,456.13
2018,6,16,10,15,325.5,389.5,0.35,29.95,671.5,679.32,476.25
2018,6,16,10,30,336.0,401.0,0.4,30.2,700.0,710.46,495.52
2018,6,16,10,45,407.5,372.0,0.45,30.45,744.0,761.09,528.95
2018,6,16,11,0,479.0,343.0,0.5,30.7,788.0,809.83,560.62
2018,6,16,11,15,564.0,297.0,0.5,30.85,830.0,855.44,590.05
2018,6,16,11,30,649.0,251.0,0.5,31.0,872.0,901.67,619.31
2018,6,16,11,45,649.0,260.0,0.5,31.15,886.0,917.93,627.72
2018,6,16,12,0,649.0,269.0,0.5,31.3,900.0,931.69,634.93
2018,6,16,12,15,622.0,285.0,0.5,31.4,890.5,922.82,628.29
2018,6,16,12,30,595.0,301.0,0.5,31.5,881.0,911.34,620.46
2018,6,16,12,45,617.0,286.5,0.5,31.6,884.5,916.31,624.15
2018,6,16,13,0,639.0,272.0,0.5,31.7,888.0,918.56,626.03
2018,6,16,13,15,648.0,260.5,0.5,31.7,878.0,908.17,620.44
2018,6,16,13,30,657.0,249.0,0.5,31.7,868.0,895.1,613.33
2018,6,16,13,45,591.0,273.0,0.5,31.7,820.5,843.81,581.19
2018,6,16,14,0,525.0,297.0,0.5,31.7,773.0,792.35,548.85
2018,6,16,14,15,517.5,287.0,0.45,31.7,744.5,761.35,529.88
2018,6,16,14,30,510.0,277.0,0.4,31.7,716.0,729.02,509.67
2018,6,16,14,45,502.0,273.0,0.4,31.65,691.0,701.08,492.71
2018,6,16,15,0,494.0,269.0,0.4,31.6,666.0,672.1,474.81
2018,6,16,15,15,482.0,261.0,0.4,31.5,632.5,635.21,451.64
2018,6,16,15,30,470.0,253.0,0.4,31.4,599.0,597.93,427.86
2018,6,16,15,45,501.5,224.0,0.35,31.3,573.5,569.52,409.97
2018,6,16,16,0,533.0,195.0,0.3,31.2,548.0,537.27,388.85
2018,6,16,16,15,573.0,174.0,0.25,31.1,528.0,515.44,374.0
2018,6,16,16,30,613.0,153.0,0.2,31.0,508.0,487.27,353.95
2018,6,16,16,45,582.5,147.0,0.2,30.95,460.0,434.06,315.69
2018,6,16,17,0,552.0,141.0,0.2,30.9,412.0,381.84,277.3
2018,6,16,17,15,483.5,136.0,0.2,30.6,354.0,319.66,231.29
2018,6,16,17,30,415.0,131.0,0.2,30.3,296.0,264.26,189.58
2018,6,16,17,45,294.0,118.0,0.15,29.95,226.5,193.88,137.55
2018,6,16,18,0,173.0,105.0,0.1,29.6,157.0,137.04,96.5
2018,6,16,18,15,184.0,89.5,0.1,29.6,135.5,113.28,76.77
2018,6,16,18,30,195.0,74.0,0.1,29.6,114.0,88.31,56.48
2018,6,16,18,45,164.5,58.0,0.2,28.85,85.5,59.47,36.47
2018,6,16,19,0,134.0,42.0,0.3,28.1,57.0,34.33,21.93
2018,6,16,19,15,77.5,25.5,0.35,27.75,33.0,21.24,3.79
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,8.85,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.5,15.0,0.8,21.55,19.0,14.74,0.0
2018,6,17,5,30,108.0,28.0,0.9,22.0,36.0,23.28,9.49
2018,6,17,5,45,187.5,43.5,1.0,22.45,70.0,36.59,21.95
2018,6,17,6,0,267.0,59.0,1.1,22.9,104.0,68.38,40.84
2018,6,17,6,15,335.5,71.0,1.1,23.45,147.0,104.62,65.56
2018,6,17,6,30,404.0,83.0,1.1,24.0,190.0,148.51,98.75
2018,6,17,6,45,458.5,91.5,1.1,24.55,237.5,193.46,134.92
2018,6,17,7,0,513.0,100.0,1.1,25.1,285.0,245.16,177.01
2018,6,17,7,15,554.0,106.5,1.2,25.8,334.0,295.12,217.93
2018,6,17,7,30,595.0,113.0,1.3,26.5,383.0,349.07,261.21
2018,6,17,7,45,628.0,117.5,1.4,27.25,432.5,401.2,302.15
2018,6,17,8,0,661.0,122.0,1.5,28.0,482.0,455.92,343.86
2018,6,17,8,15,684.5,126.0,1.45,28.45,529.0,507.19,381.68
2018,6,17,8,30,708.0,130.0,1.4,28.9,576.0,559.55,418.98
2018,6,17,8,45,727.0,133.0,1.4,29.4,620.0,608.78,453.09
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,657.95,486.16
2018,6,17,9,15,760.0,138.5,1.35,30.25,704.0,702.75,515.02
2018,6,17,9,30,774.0,141.0,1.3,30.6,744.0,746.71,541.49
2018,6,17,9,45,785.0,143.5,1.25,30.95,779.0,787.16,565.12
2018,6,17,10,0,796.0,146.0,1.2,31.3,814.0,826.09,587.33
2018,6,17,10,15,804.0,147.5,1.15,31.55,843.0,859.66,606.0
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,891.11,623.13
2018,6,17,10,45,817.5,151.0,1.0,32.05,895.0,918.47,636.71
2018,6,17,11,0,823.0,153.0,0.9,32.3,918.0,943.28,648.49
2018,6,17,11,15,779.0,181.0,0.8,32.5,915.5,943.79,645.65
2018,6,17,11,30,735.0,209.0,0.7,32.7,913.0,943.38,642.6
2018,6,17,11,45,508.0,312.5,0.55,32.85,801.0,830.15,567.39
2018,6,17,12,0,281.0,416.0,0.4,33.0,689.0,706.72,483.03
2018,6,17,12,15,371.5,363.0,0.4,33.15,725.0,750.02,514.2
2018,6,17,12,30,462.0,310.0,0.4,33.3,761.0,787.05,539.23
2018,6,17,12,45,625.5,245.0,0.35,33.4,851.0,883.27,600.07
2018,6,17,13,0,789.0,180.0,0.3,33.5,941.0,970.82,649.05
2018,6,17,13,15,726.0,213.5,0.4,33.55,906.5,937.16,630.37
2018,6,17,13,30,663.0,247.0,0.5,33.6,872.0,899.01,610.55
2018,6,17,13,45,722.5,208.5,0.65,33.6,876.0,903.62,617.14
2018,6,17,14,0,782.0,170.0,0.8,33.6,880.0,900.92,618.73
2018,6,17,14,15,729.5,190.5,0.85,33.55,837.0,856.37,593.22
2018,6,17,14,30,677.0,211.0,0.9,33.5,794.0,809.89,566.54
2018,6,17,14,45,692.0,194.0,1.0,33.45,770.0,783.17,552.51
2018,6,17,15,0,707.0,177.0,1.1,33.4,746.0,753.35,535.97
2018,6,17,15,15,724.0,160.0,1.15,33.3,718.0,721.96,517.68
2018,6,17,15,30,741.0,143.0,1.2,33.2,690.0,686.93,496.39
2018,6,17,15,45,729.0,138.0,1.25,33.1,649.0,641.69,466.88
2018,6,17,16,0,717.0,133.0,1.3,33.0,608.0,595.4,435.87
2018,6,17,16,15,695.5,129.0,1.3,32.85,562.0,544.03,400.09
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,493.34,363.78
2018,6,17,16,45,646.5,121.0,1.3,32.6,468.5,440.64,324.86
2018,6,17,17,0,619.0,117.0,1.3,32.5,421.0,389.75,286.16
2018,6,17,17,15,584.5,110.5,1.25,32.1,372.0,335.78,244.43
2018,6,17,17,30,550.0,104.0,1.2,31.7,323.0,284.91,204.06
2018,6,17,17,45,504.5,96.0,1.15,31.3,275.0,232.87,162.45
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,184.76,123.82
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,138.34,87.63
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,98.38,58.36
2018,6,17,18,45,265.0,54.0,0.95,29.4,99.5,60.35,34.1
2018,6,17,19,0,188.0,40.0,0.8,27.9,61.0,30.94,19.27
2018,6,17,19,15,111.5,24.5,0.8,27.55,35.5,19.27,3.38
2018,6,17,19,30,35.0,9.0,0.8,27.2,10.0,8.85,0.0
2018,6,17,19,45,17.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.0,15.0,1.25,22.5,20.0,14.74,0.0
2018,6,18,5,30,141.0,28.0,1.4,22.9,38.0,22.0,8.47
2018,6,18,5,45,227.5,41.5,1.55,23.25,72.5,35.16,20.51
2018,6,18,6,0,314.0,55.0,1.7,23.6,107.0,67.74,38.66
2018,6,18,6,15,371.0,65.5,1.65,24.2,148.0,103.71,63.19
2018,6,18,6,30,428.0,76.0,1.6,24.8,189.0,146.02,95.6
2018,6,18,6,45,485.5,84.0,1.55,25.35,238.0,193.09,133.53
2018,6,18,7,0,543.0,92.0,1.5,25.9,287.0,245.72,176.52
2018,6,18,7,15,576.0,99.5,1.6,26.75,335.0,295.48,217.6
2018,6,18,7,30,609.0,107.0,1.7,27.6,383.0,348.36,260.22
2018,6,18,7,45,629.0,115.5,1.8,28.4,430.0,399.23,300.33
2018,6,18,8,0,649.0,124.0,1.9,29.2,477.0,451.38,340.12
2018,6,18,8,15,685.0,124.0,1.9,29.7,527.5,505.01,380.03
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,560.9,420.39
2018,6,18,8,45,725.5,133.0,1.95,30.75,618.5,607.33,452.69
2018,6,18,9,0,730.0,142.0,2.0,31.3,659.0,652.62,483.31
2018,6,18,9,15,649.0,189.0,1.95,31.6,668.5,671.79,493.4
2018,6,18,9,30,568.0,236.0,1.9,31.9,678.0,682.26,497.22
2018,6,18,9,45,557.0,258.5,1.85,32.2,708.5,716.59,518.25
2018,6,18,10,0,546.0,281.0,1.8,32.5,739.0,749.8,537.85
2018,6,18,10,15,475.0,327.0,1.75,32.75,736.0,751.45,535.06
2018,6,18,10,30,404.0,373.0,1.7,33.0,733.0,747.27,528.63
2018,6,18,10,45,539.0,310.5,1.6,33.2,804.0,821.53,578.73
2018,6,18,11,0,674.0,248.0,1.5,33.4,875.0,900.22,629.16
2018,6,18,11,15,720.0,223.0,1.5,33.55,903.0,932.07,647.12
2018,6,18,11,30,766.0,198.0,1.5,33.7,931.0,959.09,662.51
2018,6,18,11,45,789.0,184.5,1.5,33.85,946.0,976.71,672.2
2018,6,18,12,0,812.0,171.0,1.5,34.0,961.0,991.7,680.44
2018,6,18,12,15,710.0,237.0,1.5,34.1,928.5,962.74,662.41
2018,6,18,12,30,608.0,303.0,1.5,34.2,896.0,926.31,638.42
2018,6,18,12,45,619.0,292.0,1.5,34.25,892.5,923.8,637.71
2018,6,18,13,0,630.0,281.0,1.5,34.3,889.0,918.72,635.11
2018,6,18,13,15,669.5,252.5,1.5,34.3,890.5,921.4,638.07
2018,6,18,13,30,709.0,224.0,1.5,34.3,892.0,920.33,637.78
2018,6,18,13,45,605.0,270.0,1.5,34.3,831.5,854.4,595.96
2018,6,18,14,0,501.0,316.0,1.5,34.3,771.0,789.56,553.15
2018,6,18,14,15,408.5,341.0,1.55,34.25,704.5,717.6,506.17
2018,6,18,14,30,316.0,366.0,1.6,34.2,638.0,645.3,457.94
2018,6,18,14,45,396.5,318.5,1.6,34.1,646.5,658.18,470.09
2018,6,18,15,0,477.0,271.0,1.6,34.0,655.0,660.95,474.74
2018,6,18,15,15,465.0,258.5,1.6,33.9,617.5,620.27,448.03
2018,6,18,15,30,453.0,246.0,1.6,33.8,580.0,579.27,420.98
2018,6,18,15,45,453.5,230.0,1.6,33.7,547.5,543.24,397.05
2018,6,18,16,0,454.0,214.0,1.6,33.6,515.0,506.15,371.79
2018,6,18,16,15,426.0,208.0,1.55,33.45,474.0,460.94,339.68
2018,6,18,16,30,398.0,202.0,1.5,33.3,433.0,417.53,308.3
2018,6,18,16,45,332.0,187.5,1.5,33.1,368.5,347.75,257.51
2018,6,18,17,0,266.0,173.0,1.5,32.9,304.0,286.09,211.89
2018,6,18,17,15,220.5,158.0,1.45,32.55,258.5,238.57,176.19
2018,6,18,17,30,175.0,143.0,1.4,32.2,213.0,195.68,143.66
2018,6,18,17,45,241.0,122.0,1.35,31.8,203.5,183.37,131.75
2018,6,18,18,0,307.0,101.0,1.3,31.4,194.0,163.29,112.49
2018,6,18,18,15,311.0,84.0,1.3,31.4,163.0,129.22,84.05
2018,6,18,18,30,315.0,67.0,1.3,31.4,132.0,94.81,56.55
2018,6,18,18,45,244.0,53.5,1.05,29.8,95.5,59.01,33.56
2018,6,18,19,0,173.0,40.0,0.8,28.2,59.0,31.12,19.41
2018,6,18,19,15,99.5,24.5,0.85,27.85,34.5,20.48,4.37
2018,6,18,19,30,26.0,9.0,0.9,27.5,10.0,8.85,0.0
2018,6,18,19,45,13.0,4.5,0.9,27.15,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,85.0,14.5,1.35,23.3,20.5,14.25,0.0
2018,6,19,5,30,161.0,27.0,1.5,23.8,39.0,21.17,7.75
2018,6,19,5,45,253.5,39.0,1.65,24.25,74.0,33.13,18.72
2018,6,19,6,0,346.0,51.0,1.8,24.7,109.0,66.06,36.11
2018,6,19,6,15,414.0,60.5,1.8,25.3,153.0,104.55,61.81
2018,6,19,6,30,482.0,70.0,1.8,25.9,197.0,150.17,96.34
2018,6,19,6,45,531.0,77.5,1.75,26.5,245.0,197.05,134.54
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,249.21,177.57
2018,6,19,7,15,615.5,91.0,1.95,27.85,342.5,300.34,220.08
2018,6,19,7,30,651.0,97.0,2.2,28.6,392.0,354.82,264.42
2018,6,19,7,45,677.0,102.0,2.45,29.4,440.5,407.12,306.14
2018,6,19,8,0,703.0,107.0,2.7,30.2,489.0,461.23,348.02
2018,6,19,8,15,723.5,111.0,2.65,30.6,536.0,512.86,386.82
2018,6,19,8,30,744.0,115.0,2.6,31.0,583.0,565.56,425.15
2018,6,19,8,45,760.0,118.5,2.6,31.4,627.0,614.78,460.03
2018,6,19,9,0,776.0,122.0,2.6,31.8,671.0,663.77,493.78
2018,6,19,9,15,786.5,125.5,2.55,32.1,710.0,708.25,522.71
2018,6,19,9,30,797.0,129.0,2.5,32.4,749.0,751.55,549.66
2018,6,19,9,45,804.0,132.5,2.45,32.7,783.0,790.63,573.36
2018,6,19,10,0,811.0,136.0,2.4,33.0,817.0,827.87,595.52
2018,6,19,10,15,818.0,138.5,2.35,33.2,846.0,862.07,615.65
2018,6,19,10,30,825.0,141.0,2.3,33.4,875.0,890.41,631.83
2018,6,19,10,45,829.5,142.5,2.3,33.65,897.0,916.35,646.69
2018,6,19,11,0,834.0,144.0,2.3,33.9,919.0,939.67,659.87
2018,6,19,11,15,837.0,145.0,2.3,34.05,934.5,958.32,670.4
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,974.1,679.2
2018,6,19,11,45,841.0,147.0,2.35,34.35,958.5,984.95,685.53
2018,6,19,12,0,842.0,148.0,2.4,34.5,967.0,992.78,690.13
2018,6,19,12,15,767.5,187.0,2.45,34.55,934.5,965.93,673.67
2018,6,19,12,30,693.0,226.0,2.5,34.6,902.0,934.3,654.47
2018,6,19,12,45,719.0,216.0,2.5,34.65,913.5,947.2,662.8
2018,6,19,13,0,745.0,206.0,2.5,34.7,925.0,953.38,666.61
2018,6,19,13,15,767.5,189.0,2.55,34.7,921.0,949.97,665.17
2018,6,19,13,30,790.0,172.0,2.6,34.7,917.0,943.06,661.69
2018,6,19,13,45,758.5,185.0,2.6,34.65,887.5,911.56,642.52
2018,6,19,14,0,727.0,198.0,2.6,34.6,858.0,881.2,624.18
2018,6,19,14,15,735.0,186.0,2.55,34.5,836.5,855.13,608.28
2018,6,19,14,30,743.0,174.0,2.5,34.4,815.0,828.86,592.18
2018,6,19,14,45,734.5,171.0,2.5,34.35,784.0,794.85,571.17
2018,6,19,15,0,726.0,168.0,2.5,34.3,753.0,760.32,549.72
2018,6,19,15,15,704.5,167.0,2.45,34.15,712.0,714.89,520.49
2018,6,19,15,30,683.0,166.0,2.4,34.0,671.0,669.17,489.73
2018,6,19,15,45,693.5,152.5,2.35,33.85,638.5,632.89,465.47
2018,6,19,16,0,704.0,139.0,2.3,33.7,606.0,594.1,438.78
2018,6,19,16,15,659.5,141.5,2.25,33.5,553.5,536.11,397.3
2018,6,19,16,30,615.0,144.0,2.2,33.3,501.0,480.98,357.04
2018,6,19,16,45,468.5,163.0,2.1,33.1,421.0,393.33,292.04
2018,6,19,17,0,322.0,182.0,2.0,32.9,341.0,319.76,237.03
2018,6,19,17,15,206.5,161.0,1.9,32.55,258.5,236.17,174.82
2018,6,19,17,30,91.0,140.0,1.8,32.2,176.0,164.87,121.78
2018,6,19,17,45,132.0,124.5,1.65,31.8,169.0,155.62,113.44
2018,6,19,18,0,173.0,109.0,1.5,31.4,162.0,141.26,100.13
2018,6,19,18,15,179.0,89.5,1.5,31.4,135.0,113.03,76.78
2018,6,19,18,30,185.0,70.0,1.5,31.4,108.0,84.33,53.62
2018,6,19,18,45,183.5,56.0,1.2,29.85,85.0,59.5,35.71
2018,6,19,19,0,182.0,42.0,0.9,28.3,62.0,33.02,20.96
2018,6,19,19,15,108.0,26.0,0.9,28.0,36.5,21.66,5.33
2018,6,19,19,30,34.0,10.0,0.9,27.7,11.0,9.83,0.0
2018,6,19,19,45,17.0,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.65,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.5,14.5,1.2,23.1,19.0,14.25,0.0
2018,6,20,5,30,120.0,27.0,1.3,23.5,36.0,21.18,7.61
2018,6,20,5,45,207.5,41.0,1.4,23.9,70.0,34.15,19.97
2018,6,20,6,0,295.0,55.0,1.5,24.3,104.0,65.99,37.87
2018,6,20,6,15,365.5,66.0,1.6,24.95,147.5,102.89,62.58
2018,6,20,6,30,436.0,77.0,1.7,25.6,191.0,147.66,96.24
2018,6,20,6,45,488.5,84.0,1.75,26.3,238.0,193.01,132.85
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,243.32,174.08
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,293.53,215.48
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,347.49,259.02
2018,6,20,7,45,649.0,107.5,2.0,28.95,432.0,399.42,300.19
2018,6,20,8,0,679.0,112.0,2.1,29.6,481.0,453.63,341.87
2018,6,20,8,15,702.0,115.0,2.0,30.0,527.5,504.46,379.7
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,556.63,417.17
2018,6,20,8,45,744.0,121.0,1.85,30.8,618.5,606.42,451.93
2018,6,20,9,0,763.0,124.0,1.8,31.2,663.0,656.3,485.66
2018,6,20,9,15,709.0,157.5,1.8,31.45,681.5,683.53,502.18
2018,6,20,9,30,655.0,191.0,1.8,31.7,700.0,704.38,514.02
2018,6,20,9,45,725.0,166.0,1.8,32.0,754.0,761.0,551.21
2018,6,20,10,0,795.0,141.0,1.8,32.3,808.0,819.04,586.99
2018,6,20,10,15,803.5,142.5,1.8,32.5,837.0,853.09,606.99
2018,6,20,10,30,812.0,144.0,1.8,32.7,866.0,885.07,625.71
2018,6,20,10,45,623.5,232.5,1.85,32.9,795.5,822.37,584.54
2018,6,20,11,0,435.0,321.0,1.9,33.1,725.0,745.4,529.47
2018,6,20,11,15,285.5,381.5,1.9,33.2,648.5,665.42,472.64
2018,6,20,11,30,136.0,442.0,1.9,33.3,572.0,579.63,410.58
2018,6,20,11,45,79.5,346.0,1.95,33.45,422.0,422.98,303.57
2018,6,20,12,0,23.0,250.0,2.0,33.6,272.0,270.95,195.33
2018,6,20,12,15,259.5,249.0,2.0,33.6,502.0,521.98,380.69
2018,6,20,12,30,496.0,248.0,2.0,33.6,732.0,759.23,543.05
2018,6,20,12,45,395.5,304.5,2.05,33.65,689.0,713.1,507.76
2018,6,20,13,0,295.0,361.0,2.1,33.7,646.0,661.94,471.14
2018,6,20,13,15,248.5,379.5,2.1,33.65,617.5,631.38,449.83
2018,6,20,13,30,202.0,398.0,2.1,33.6,589.0,596.05,425.11
2018,6,20,13,45,171.5,353.5,2.1,33.5,513.0,518.08,372.73
2018,6,20,14,0,141.0,309.0,2.1,33.4,437.0,440.86,319.89
2018,6,20,14,15,84.0,233.5,2.05,33.3,309.0,309.79,226.67
2018,6,20,14,30,27.0,158.0,2.0,33.2,181.0,178.86,130.21
2018,6,20,14,45,187.5,224.0,1.95,33.05,375.5,384.4,284.98
2018,6,20,15,0,348.0,290.0,1.9,32.9,570.0,572.57,418.2
2018,6,20,15,15,453.0,251.0,1.85,32.75,597.5,604.18,441.27
2018,6,20,15,30,558.0,212.0,1.8,32.6,625.0,624.14,456.98
2018,6,20,15,45,594.5,187.0,1.75,32.45,603.0,599.69,440.91
2018,6,20,16,0,631.0,162.0,1.7,32.3,581.0,570.64,421.44
2018,6,20,16,15,625.5,150.5,1.65,32.1,540.5,525.29,389.4
2018,6,20,16,30,620.0,139.0,1.6,31.9,500.0,479.26,356.09
2018,6,20,16,45,401.0,158.5,1.5,31.7,384.0,355.89,265.12
2018,6,20,17,0,182.0,178.0,1.4,31.5,268.0,253.36,188.75
2018,6,20,17,15,139.0,145.5,1.35,31.2,209.5,194.92,144.95
2018,6,20,17,30,96.0,113.0,1.3,30.9,151.0,141.21,104.04
2018,6,20,17,45,94.0,104.5,1.2,30.55,137.5,126.47,92.27
2018,6,20,18,0,92.0,96.0,1.1,30.2,124.0,111.81,80.32
2018,6,20,18,15,69.0,77.5,1.1,30.2,96.5,84.62,59.21
2018,6,20,18,30,46.0,59.0,1.1,30.2,69.0,61.12,41.24
2018,6,20,18,45,29.5,44.0,0.9,29.15,49.5,43.24,27.73
2018,6,20,19,0,13.0,29.0,0.7,28.1,30.0,27.46,16.55
2018,6,20,19,15,8.0,17.5,0.7,27.8,18.0,16.78,3.14
2018,6,20,19,30,3.0,6.0,0.7,27.5,6.0,5.9,0.0
2018,6,20,19,45,1.5,3.0,0.7,27.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,50.5,13.5,0.95,22.8,17.0,13.27,0.0
2018,6,21,5,30,95.0,25.0,1.1,23.0,32.0,20.92,7.29
2018,6,21,5,45,144.0,40.0,1.25,23.25,59.5,34.54,22.97
2018,6,21,6,0,193.0,55.0,1.4,23.5,87.0,60.78,37.24
2018,6,21,6,15,237.5,70.5,1.45,23.85,123.5,92.51,59.85
2018,6,21,6,30,282.0,86.0,1.5,24.2,160.0,128.55,87.65
2018,6,21,6,45,353.0,93.5,1.55,24.55,206.5,169.46,119.61
2018,6,21,7,0,424.0,101.0,1.6,24.9,253.0,218.05,158.64
2018,6,21,7,15,293.0,134.0,1.75,25.7,246.5,229.05,172.04
2018,6,21,7,30,162.0,167.0,1.9,26.5,240.0,225.28,171.5
2018,6,21,7,45,338.0,164.0,2.0,27.35,340.0,311.8,237.38
2018,6,21,8,0,514.0,161.0,2.1,28.2,440.0,417.16,316.58
2018,6,21,8,15,632.0,134.0,2.05,28.7,509.0,484.22,366.79
2018,6,21,8,30,750.0,107.0,2.0,29.2,578.0,560.13,422.59
2018,6,21,8,45,618.5,169.5,2.0,29.75,577.0,573.06,428.96
2018,6,21,9,0,487.0,232.0,2.0,30.3,576.0,571.13,424.25
2018,6,21,9,15,349.5,297.0,2.05,30.5,551.5,553.23,408.36
2018,6,21,9,30,212.0,362.0,2.1,30.7,527.0,523.24,383.39
2018,6,21,9,45,191.0,377.0,2.15,30.9,531.0,530.0,387.06
2018,6,21,10,0,170.0,392.0,2.2,31.1,535.0,534.72,389.03
2018,6,21,10,15,153.5,411.0,2.3,31.05,543.5,545.5,395.75
2018,6,21,10,30,137.0,430.0,2.4,31.0,552.0,554.84,401.43
2018,6,21,10,45,144.0,443.0,2.45,31.0,574.0,578.64,417.57
2018,6,21,11,0,151.0,456.0,2.5,31.0,596.0,602.24,433.44
2018,6,21,11,15,188.5,461.5,2.55,31.0,639.5,647.45,464.91
2018,6,21,11,30,226.0,467.0,2.6,31.0,683.0,693.11,496.26
2018,6,21,11,45,231.0,474.5,2.65,31.05,697.5,708.6,506.25
2018,6,21,12,0,236.0,482.0,2.7,31.1,712.0,723.21,515.88
2018,6,21,12,15,141.5,411.0,2.7,31.2,549.0,557.61,402.16
2018,6,21,12,30,47.0,340.0,2.7,31.3,386.0,385.46,280.05
2018,6,21,12,45,52.0,375.0,2.7,31.35,425.5,425.44,308.9
2018,6,21,13,0,57.0,410.0,2.7,31.4,465.0,465.13,336.47
2018,6,21,13,15,75.0,407.0,2.7,31.35,478.5,478.8,346.75
2018,6,21,13,30,93.0,404.0,2.7,31.3,492.0,491.68,356.6
2018,6,21,13,45,136.5,423.0,2.65,31.2,549.0,554.97,401.79
2018,6,21,14,0,180.0,442.0,2.6,31.1,606.0,610.56,440.84
2018,6,21,14,15,203.5,413.5,2.55,30.85,593.5,597.77,433.48
2018,6,21,14,30,227.0,385.0,2.5,30.6,581.0,587.16,427.91
2018,6,21,14,45,298.5,360.5,2.45,30.35,607.5,614.52,449.54
2018,6,21,15,0,370.0,336.0,2.4,30.1,634.0,636.34,466.88
2018,6,21,15,15,295.0,330.5,2.35,29.8,561.0,558.25,411.91
2018,6,21,15,30,220.0,325.0,2.3,29.5,488.0,482.23,357.96
2018,6,21,15,45,162.0,293.0,2.2,29.2,409.0,400.58,299.4
2018,6,21,16,0,104.0,261.0,2.1,28.9,330.0,323.76,243.15
2018,6,21,16,15,277.5,226.0,2.05,28.6,392.0,388.84,294.67
2018,6,21,16,30,451.0,191.0,2.0,28.3,454.0,436.78,330.92
2018,6,21,16,45,485.0,165.5,1.9,28.0,425.0,404.7,306.3
2018,6,21,17,0,519.0,140.0,1.8,27.7,396.0,368.54,277.9
2018,6,21,17,15,475.0,129.5,1.65,27.4,344.0,312.21,233.54
2018,6,21,17,30,431.0,119.0,1.5,27.1,292.0,260.12,191.85
2018,6,21,17,45,315.5,113.0,1.35,26.8,230.0,196.57,142.75
2018,6,21,18,0,200.0,107.0,1.2,26.5,168.0,145.87,104.75
2018,6,21,18,15,221.0,86.0,1.2,26.5,142.0,117.39,80.12
2018,6,21,18,30,242.0,65.0,1.2,26.5,116.0,85.54,53.36
2018,6,21,18,45,215.0,52.0,0.95,25.9,88.0,56.73,33.09
2018,6,21,19,0,188.0,39.0,0.7,25.3,60.0,30.92,19.63
2018,6,21,19,15,113.5,24.5,0.7,25.15,35.5,19.19,4.77
2018,6,21,19,30,39.0,10.0,0.7,25.0,11.0,9.83,0.0
2018,6,21,19,45,19.5,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,90.5,13.5,1.65,22.45,19.5,13.27,0.0
2018,6,22,5,30,171.0,25.0,1.8,22.8,37.0,19.54,6.22
2018,6,22,5,45,271.0,36.5,1.9,23.1,73.0,30.47,19.58
2018,6,22,6,0,371.0,48.0,2.0,23.4,109.0,64.46,34.42
2018,6,22,6,15,445.5,55.5,1.95,23.7,154.0,102.46,59.25
2018,6,22,6,30,520.0,63.0,1.9,24.0,199.0,148.9,94.45
2018,6,22,6,45,524.0,72.5,1.8,24.3,234.5,189.31,129.71
2018,6,22,7,0,528.0,82.0,1.7,24.6,270.0,230.01,165.53
2018,6,22,7,15,336.0,102.0,1.55,25.1,228.5,213.34,159.4
2018,6,22,7,30,144.0,122.0,1.4,25.6,187.0,175.23,133.2
2018,6,22,7,45,120.5,147.0,1.3,26.1,206.0,197.04,150.5
2018,6,22,8,0,97.0,172.0,1.2,26.6,225.0,216.39,164.94
2018,6,22,8,15,124.0,198.0,1.25,27.05,272.0,262.12,199.47
2018,6,22,8,30,151.0,224.0,1.3,27.5,319.0,310.45,235.26
2018,6,22,8,45,281.5,215.5,1.35,28.0,408.5,396.19,299.73
2018,6,22,9,0,412.0,207.0,1.4,28.5,498.0,494.38,371.39
2018,6,22,9,15,594.0,168.5,1.5,28.8,615.5,609.49,454.67
2018,6,22,9,30,776.0,130.0,1.6,29.1,733.0,735.01,540.6
2018,6,22,9,45,785.5,135.0,1.75,29.4,769.5,776.94,566.94
2018,6,22,10,0,795.0,140.0,1.9,29.7,806.0,817.27,592.77
2018,6,22,10,15,790.0,149.0,2.0,29.95,831.0,847.17,611.32
2018,6,22,10,30,785.0,158.0,2.1,30.2,856.0,874.26,628.07
2018,6,22,10,45,818.0,145.0,2.2,30.4,889.0,907.33,648.78
2018,6,22,11,0,851.0,132.0,2.3,30.6,922.0,943.18,671.11
2018,6,22,11,15,854.0,132.5,2.35,30.75,937.5,961.77,682.09
2018,6,22,11,30,857.0,133.0,2.4,30.9,953.0,977.43,691.44
2018,6,22,11,45,846.0,140.5,2.5,31.1,956.5,983.16,694.97
2018,6,22,12,0,835.0,148.0,2.6,31.3,960.0,985.59,696.6
2018,6,22,12,15,818.5,158.0,2.65,31.35,955.0,987.68,698.1
2018,6,22,12,30,802.0,168.0,2.7,31.4,950.0,981.21,694.3
2018,6,22,12,45,808.0,165.0,2.75,31.45,949.0,981.09,694.68
2018,6,22,13,0,814.0,162.0,2.8,31.5,948.0,977.91,693.16
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,964.83,685.61
