Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,948.88,676.35
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,897.03,643.81
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,847.7,612.76
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,815.9,592.77
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,782.34,571.35
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,782.77,572.84
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,778.88,571.3
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,717.57,530.81
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,659.22,490.55
2018,6,22,15,45,576.5,187.5,2.95,31.3,596.0,588.59,439.71
2018,6,22,16,0,484.0,210.0,2.9,31.2,532.0,522.8,391.59
2018,6,22,16,15,536.0,181.0,2.85,31.0,513.5,501.36,377.07
2018,6,22,16,30,588.0,152.0,2.8,30.8,495.0,475.44,358.17
2018,6,22,16,45,607.5,133.5,2.75,30.65,460.0,436.09,328.1
2018,6,22,17,0,627.0,115.0,2.7,30.5,425.0,393.87,294.77
2018,6,22,17,15,591.5,109.0,2.55,30.1,375.5,339.5,251.57
2018,6,22,17,30,556.0,103.0,2.4,29.7,326.0,288.32,209.99
2018,6,22,17,45,467.0,98.0,2.25,29.35,267.5,225.52,160.28
2018,6,22,18,0,378.0,93.0,2.1,29.0,209.0,173.07,119.22
2018,6,22,18,15,353.5,80.5,2.1,29.0,173.0,134.42,87.55
2018,6,22,18,30,329.0,68.0,2.1,29.0,137.0,98.49,59.52
2018,6,22,18,45,240.5,53.5,1.85,27.85,96.5,59.75,34.36
2018,6,22,19,0,152.0,39.0,1.6,26.7,56.0,32.95,21.14
2018,6,22,19,15,100.5,25.0,1.6,26.4,34.0,20.9,5.86
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,10.81,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,61.0,13.5,2.1,21.85,17.5,13.27,0.0
2018,6,23,5,30,115.0,25.0,2.4,22.2,33.0,19.54,6.01
2018,6,23,5,45,205.0,38.5,2.65,22.55,66.5,31.4,20.37
2018,6,23,6,0,295.0,52.0,2.9,22.9,100.0,62.52,35.49
2018,6,23,6,15,385.5,60.0,3.2,23.35,146.0,98.84,58.98
2018,6,23,6,30,476.0,68.0,3.5,23.8,192.0,145.57,93.8
2018,6,23,6,45,510.5,77.0,3.8,24.3,236.0,190.07,131.22
2018,6,23,7,0,545.0,86.0,4.1,24.8,280.0,238.26,172.4
2018,6,23,7,15,364.0,108.0,4.15,25.05,246.0,228.3,171.75
2018,6,23,7,30,183.0,130.0,4.2,25.3,212.0,198.39,152.11
2018,6,23,7,45,96.0,140.0,4.25,25.5,183.5,179.24,137.88
2018,6,23,8,0,9.0,150.0,4.3,25.7,155.0,149.38,113.81
2018,6,23,8,15,15.5,184.0,4.2,25.95,193.5,186.39,142.39
2018,6,23,8,30,22.0,218.0,4.1,26.2,232.0,224.16,171.06
2018,6,23,8,45,21.5,227.0,4.05,26.4,241.5,233.86,177.84
2018,6,23,9,0,21.0,236.0,4.0,26.6,251.0,243.45,184.56
2018,6,23,9,15,19.0,243.0,3.95,27.1,257.0,249.9,188.59
2018,6,23,9,30,17.0,250.0,3.9,27.6,263.0,256.14,192.44
2018,6,23,9,45,65.0,279.5,3.8,28.1,333.5,327.55,246.46
2018,6,23,10,0,113.0,309.0,3.7,28.6,404.0,403.83,302.7
2018,6,23,10,15,371.5,265.0,3.7,28.95,592.5,598.13,448.78
2018,6,23,10,30,630.0,221.0,3.7,29.3,781.0,799.82,592.41
2018,6,23,10,45,452.0,284.0,3.65,29.65,691.0,713.34,526.05
2018,6,23,11,0,274.0,347.0,3.6,30.0,601.0,613.58,451.15
2018,6,23,11,15,570.5,240.0,3.6,30.25,781.5,803.96,590.15
2018,6,23,11,30,867.0,133.0,3.6,30.5,962.0,987.09,709.45
2018,6,23,11,45,872.0,131.0,3.6,30.7,972.0,999.4,715.04
2018,6,23,12,0,877.0,129.0,3.6,30.9,982.0,1008.66,720.08
2018,6,23,12,15,877.5,129.0,3.6,31.05,983.5,1012.29,721.78
2018,6,23,12,30,878.0,129.0,3.6,31.2,985.0,1012.74,721.61
2018,6,23,12,45,852.0,141.0,3.55,31.3,968.0,995.47,710.05
2018,6,23,13,0,826.0,153.0,3.5,31.4,951.0,975.33,696.87
2018,6,23,13,15,777.0,174.0,3.45,31.45,916.5,944.82,677.21
2018,6,23,13,30,728.0,195.0,3.4,31.5,882.0,907.01,652.84
2018,6,23,13,45,797.0,157.0,3.35,31.5,894.5,920.76,662.29
2018,6,23,14,0,866.0,119.0,3.3,31.5,907.0,925.05,665.28
2018,6,23,14,15,860.5,117.0,3.25,31.45,880.5,896.56,647.21
2018,6,23,14,30,855.0,115.0,3.2,31.4,854.0,865.53,627.7
2018,6,23,14,45,848.0,113.0,3.15,31.35,822.0,830.87,605.7
2018,6,23,15,0,841.0,111.0,3.1,31.3,790.0,794.08,582.17
2018,6,23,15,15,782.5,126.5,3.05,31.2,734.0,735.1,543.47
2018,6,23,15,30,724.0,142.0,3.0,31.1,678.0,676.24,504.06
2018,6,23,15,45,656.0,156.5,3.0,31.05,620.0,612.88,458.91
2018,6,23,16,0,588.0,171.0,3.0,31.0,562.0,553.15,415.52
2018,6,23,16,15,586.5,158.0,2.9,30.8,524.0,510.74,384.91
2018,6,23,16,30,585.0,145.0,2.8,30.6,486.0,467.35,352.69
2018,6,23,16,45,499.0,143.5,2.75,30.45,416.0,391.0,295.11
2018,6,23,17,0,413.0,142.0,2.7,30.3,346.0,324.0,243.77
2018,6,23,17,15,538.5,110.0,2.5,29.95,345.5,320.11,237.96
2018,6,23,17,30,664.0,78.0,2.3,29.6,345.0,301.02,217.98
2018,6,23,17,45,624.5,72.5,2.05,29.25,296.0,246.77,172.61
2018,6,23,18,0,585.0,67.0,1.8,28.9,247.0,196.51,130.44
2018,6,23,18,15,527.5,60.5,1.8,28.9,200.0,146.38,89.99
2018,6,23,18,30,470.0,54.0,1.8,28.9,153.0,102.64,57.03
2018,6,23,18,45,352.5,45.5,1.4,27.35,108.5,59.91,30.98
2018,6,23,19,0,235.0,37.0,1.0,25.8,64.0,29.85,18.74
2018,6,23,19,15,138.5,23.5,1.0,25.5,37.5,18.33,4.67
2018,6,23,19,30,42.0,10.0,1.0,25.2,11.0,9.83,0.0
2018,6,23,19,45,21.0,5.0,1.0,24.9,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,73.5,14.0,1.75,21.7,19.0,13.76,0.0
2018,6,24,5,30,140.0,26.0,1.9,22.2,36.0,20.42,6.24
2018,6,24,5,45,234.0,39.0,2.05,22.65,70.5,31.76,20.64
2018,6,24,6,0,328.0,52.0,2.2,23.1,105.0,64.24,35.84
2018,6,24,6,15,373.5,63.0,2.3,23.75,144.0,99.77,60.11
2018,6,24,6,30,419.0,74.0,2.4,24.4,183.0,140.39,91.56
2018,6,24,6,45,353.0,89.5,2.55,25.05,195.0,164.75,115.75
2018,6,24,7,0,287.0,105.0,2.7,25.7,207.0,181.75,133.43
2018,6,24,7,15,300.0,115.5,2.8,26.25,237.0,213.41,159.98
2018,6,24,7,30,313.0,126.0,2.9,26.8,267.0,246.26,187.0
2018,6,24,7,45,507.0,115.0,3.05,27.4,375.0,341.27,260.56
2018,6,24,8,0,701.0,104.0,3.2,28.0,483.0,454.56,347.22
2018,6,24,8,15,691.5,116.0,3.3,28.45,519.0,497.59,380.16
2018,6,24,8,30,682.0,128.0,3.4,28.9,555.0,538.52,410.72
2018,6,24,8,45,733.5,121.0,3.45,29.35,611.0,597.63,454.17
2018,6,24,9,0,785.0,114.0,3.5,29.8,667.0,659.42,498.44
2018,6,24,9,15,798.0,116.0,3.55,30.1,707.0,704.68,528.8
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,748.94,557.65
2018,6,24,9,45,821.5,120.0,3.6,30.75,782.5,787.82,582.13
2018,6,24,10,0,832.0,122.0,3.6,31.1,818.0,826.85,606.45
2018,6,24,10,15,823.0,132.0,3.6,31.3,841.5,854.98,623.61
2018,6,24,10,30,814.0,142.0,3.6,31.5,865.0,883.6,641.07
2018,6,24,10,45,819.0,144.0,3.55,31.7,888.0,906.75,654.57
2018,6,24,11,0,824.0,146.0,3.5,31.9,911.0,931.01,668.78
2018,6,24,11,15,844.0,137.5,3.45,31.95,933.0,956.71,684.25
2018,6,24,11,30,864.0,129.0,3.4,32.0,955.0,980.03,698.12
2018,6,24,11,45,854.0,135.0,3.35,32.05,958.5,985.45,700.59
2018,6,24,12,0,844.0,141.0,3.3,32.1,962.0,987.58,701.2
2018,6,24,12,15,833.5,146.5,3.3,32.25,958.5,985.53,699.34
2018,6,24,12,30,823.0,152.0,3.3,32.4,955.0,980.42,695.68
2018,6,24,12,45,721.5,199.5,3.3,32.55,900.5,929.56,662.86
2018,6,24,13,0,620.0,247.0,3.3,32.7,846.0,875.35,627.89
2018,6,24,13,15,625.5,242.5,3.3,32.85,840.0,869.03,624.08
2018,6,24,13,30,631.0,238.0,3.3,33.0,834.0,860.22,618.36
2018,6,24,13,45,607.0,239.0,3.3,33.15,802.0,826.5,595.95
2018,6,24,14,0,583.0,240.0,3.3,33.3,770.0,791.51,572.57
2018,6,24,14,15,605.0,222.0,3.3,33.35,758.0,778.03,564.87
2018,6,24,14,30,627.0,204.0,3.3,33.4,746.0,761.33,554.8
2018,6,24,14,45,663.5,178.0,3.25,33.4,731.5,745.41,544.77
2018,6,24,15,0,700.0,152.0,3.2,33.4,717.0,724.11,531.13
2018,6,24,15,15,678.5,160.0,3.15,33.35,686.0,689.81,508.6
2018,6,24,15,30,657.0,168.0,3.1,33.3,655.0,654.25,483.71
2018,6,24,15,45,639.0,158.0,3.05,33.2,608.5,603.08,448.2
2018,6,24,16,0,621.0,148.0,3.0,33.1,562.0,551.98,412.09
2018,6,24,16,15,586.5,150.5,2.9,32.9,518.5,503.73,376.85
2018,6,24,16,30,552.0,153.0,2.8,32.7,475.0,457.5,342.38
2018,6,24,16,45,491.5,146.5,2.65,32.5,414.5,390.54,292.2
2018,6,24,17,0,431.0,140.0,2.5,32.3,354.0,330.41,246.33
2018,6,24,17,15,470.0,119.0,2.25,31.85,328.5,301.23,222.4
2018,6,24,17,30,509.0,98.0,2.0,31.4,303.0,268.36,194.22
2018,6,24,17,45,524.5,86.0,1.8,31.0,271.5,231.84,162.47
2018,6,24,18,0,540.0,74.0,1.6,30.6,240.0,193.36,128.58
2018,6,24,18,15,469.0,67.0,1.6,30.6,192.0,142.87,88.9
2018,6,24,18,30,398.0,60.0,1.6,30.6,144.0,100.32,57.68
2018,6,24,18,45,215.5,47.0,1.25,29.1,91.0,52.94,29.49
2018,6,24,19,0,33.0,34.0,0.9,27.6,38.0,30.38,19.02
2018,6,24,19,15,20.0,21.0,0.9,27.25,23.0,19.75,5.54
2018,6,24,19,30,7.0,8.0,0.9,26.9,8.0,7.86,0.0
2018,6,24,19,45,3.5,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,8.5,10.5,1.1,22.3,11.0,10.32,0.0
2018,6,25,5,30,12.0,20.0,1.2,22.5,21.0,18.92,5.05
2018,6,25,5,45,34.5,37.0,1.25,22.75,42.0,34.12,22.55
2018,6,25,6,0,57.0,54.0,1.3,23.0,63.0,52.33,35.02
2018,6,25,6,15,59.0,66.5,1.25,23.5,79.0,68.5,47.97
2018,6,25,6,30,61.0,79.0,1.2,24.0,95.0,84.82,61.38
2018,6,25,6,45,33.5,82.5,1.2,24.5,91.5,86.65,64.13
2018,6,25,7,0,6.0,86.0,1.2,25.0,88.0,84.57,63.22
2018,6,25,7,15,39.0,129.5,1.15,25.6,146.5,137.55,104.61
2018,6,25,7,30,72.0,173.0,1.1,26.2,205.0,194.49,148.28
2018,6,25,7,45,47.0,180.0,1.1,26.8,202.0,194.69,147.91
2018,6,25,8,0,22.0,187.0,1.1,27.4,199.0,191.4,144.66
2018,6,25,8,15,19.5,190.0,1.0,27.75,201.5,194.34,146.23
2018,6,25,8,30,17.0,193.0,0.9,28.1,204.0,196.94,147.48
2018,6,25,8,45,43.5,229.0,0.85,28.45,259.0,251.51,188.08
2018,6,25,9,0,70.0,265.0,0.8,28.8,314.0,307.46,228.53
2018,6,25,9,15,197.5,296.0,0.9,28.85,446.5,437.54,323.89
2018,6,25,9,30,325.0,327.0,1.0,28.9,579.0,578.3,422.6
2018,6,25,9,45,312.5,348.5,1.1,29.0,600.0,602.84,437.58
2018,6,25,10,0,300.0,370.0,1.2,29.1,621.0,625.64,452.27
2018,6,25,10,15,310.5,388.0,1.25,29.1,656.0,663.32,477.14
2018,6,25,10,30,321.0,406.0,1.3,29.1,691.0,700.65,501.41
2018,6,25,10,45,320.5,418.0,1.35,29.1,709.0,721.28,514.43
2018,6,25,11,0,320.0,430.0,1.4,29.1,727.0,740.75,526.82
2018,6,25,11,15,236.5,409.0,1.4,29.1,630.5,645.6,462.15
2018,6,25,11,30,153.0,388.0,1.4,29.1,534.0,541.63,390.78
2018,6,25,11,45,88.0,369.5,1.4,29.05,453.5,460.6,333.79
2018,6,25,12,0,23.0,351.0,1.4,29.0,373.0,366.91,266.27
2018,6,25,12,15,31.5,376.0,1.35,29.0,406.5,406.25,294.49
2018,6,25,12,30,40.0,401.0,1.3,29.0,440.0,440.02,317.8
2018,6,25,12,45,60.5,422.5,1.3,29.05,481.0,481.98,347.16
2018,6,25,13,0,81.0,444.0,1.3,29.1,522.0,523.4,375.75
2018,6,25,13,15,84.0,443.0,1.3,29.1,523.0,524.12,376.19
2018,6,25,13,30,87.0,442.0,1.3,29.1,524.0,524.39,376.68
2018,6,25,13,45,61.0,398.0,1.3,29.1,455.0,453.37,327.64
2018,6,25,14,0,35.0,354.0,1.3,29.1,386.0,383.37,278.75
2018,6,25,14,15,35.0,333.5,1.3,29.05,364.5,361.57,264.16
2018,6,25,14,30,35.0,313.0,1.3,29.0,343.0,339.72,249.14
2018,6,25,14,45,52.0,306.5,1.35,28.9,349.5,346.05,254.98
2018,6,25,15,0,69.0,300.0,1.4,28.8,356.0,351.11,259.74
2018,6,25,15,15,151.5,301.5,1.4,28.65,416.5,416.46,309.36
2018,6,25,15,30,234.0,303.0,1.4,28.5,477.0,474.21,352.19
2018,6,25,15,45,449.0,229.5,1.4,28.35,538.0,541.77,404.43
2018,6,25,16,0,664.0,156.0,1.4,28.2,599.0,588.06,439.87
2018,6,25,16,15,619.0,158.0,1.3,28.0,547.0,530.96,397.85
2018,6,25,16,30,574.0,160.0,1.2,27.8,495.0,476.82,357.98
2018,6,25,16,45,311.0,134.0,1.05,27.6,313.5,288.6,218.59
2018,6,25,17,0,48.0,108.0,0.9,27.4,132.0,126.18,94.34
2018,6,25,17,15,46.5,119.5,0.8,27.15,140.5,133.76,100.7
2018,6,25,17,30,45.0,131.0,0.7,26.9,149.0,141.07,106.39
2018,6,25,17,45,28.5,94.0,0.6,26.7,105.0,98.47,73.08
2018,6,25,18,0,12.0,57.0,0.5,26.5,61.0,57.86,41.08
2018,6,25,18,15,6.0,35.0,0.5,26.5,37.0,34.83,22.59
2018,6,25,18,30,0.0,13.0,0.5,26.5,13.0,12.53,4.58
2018,6,25,18,45,0.0,10.5,0.4,25.9,10.5,10.12,2.54
2018,6,25,19,0,0.0,8.0,0.3,25.3,8.0,7.71,0.7
2018,6,25,19,15,0.0,5.0,0.35,25.0,5.0,4.82,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.7,2.0,1.97,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.35,6.5,6.39,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.5,12.0,11.57,0.71
2018,6,26,5,45,0.5,23.0,1.15,21.7,23.0,22.2,12.79
2018,6,26,6,0,0.0,34.0,1.3,21.9,34.0,32.83,21.19
2018,6,26,6,15,0.5,45.5,1.3,22.15,45.5,44.01,30.69
2018,6,26,6,30,1.0,57.0,1.3,22.4,57.0,55.18,40.03
2018,6,26,6,45,1.0,48.5,1.3,22.65,48.5,47.07,33.37
2018,6,26,7,0,1.0,40.0,1.3,22.9,40.0,38.91,26.57
2018,6,26,7,15,0.5,46.0,1.3,23.2,46.0,44.6,31.15
2018,6,26,7,30,0.0,52.0,1.3,23.5,52.0,50.24,35.61
2018,6,26,7,45,0.0,69.0,1.3,23.8,69.0,66.71,48.75
2018,6,26,8,0,0.0,86.0,1.3,24.1,86.0,83.2,61.71
2018,6,26,8,15,1.0,121.5,1.3,24.5,122.0,118.08,89.02
2018,6,26,8,30,2.0,157.0,1.3,24.9,158.0,153.15,115.9
2018,6,26,8,45,5.5,179.5,1.3,25.3,183.0,177.42,134.06
2018,6,26,9,0,9.0,202.0,1.3,25.7,208.0,202.08,152.3
2018,6,26,9,15,7.0,186.0,1.3,26.05,191.0,185.56,139.1
2018,6,26,9,30,5.0,170.0,1.3,26.4,174.0,168.81,125.9
2018,6,26,9,45,8.0,196.5,1.35,26.75,203.0,197.35,147.22
2018,6,26,10,0,11.0,223.0,1.4,27.1,232.0,226.15,168.34
2018,6,26,10,15,10.5,221.5,1.5,27.4,230.5,224.7,166.79
2018,6,26,10,30,10.0,220.0,1.6,27.7,229.0,223.18,165.32
2018,6,26,10,45,9.0,203.0,1.75,27.95,211.0,205.94,152.26
2018,6,26,11,0,8.0,186.0,1.9,28.2,193.0,188.62,139.14
2018,6,26,11,15,7.0,169.0,1.95,28.35,175.5,171.23,125.96
2018,6,26,11,30,6.0,152.0,2.0,28.5,158.0,153.78,112.71
2018,6,26,11,45,5.5,147.0,2.1,28.65,152.5,148.5,108.65
2018,6,26,12,0,5.0,142.0,2.2,28.8,147.0,143.19,104.55
2018,6,26,12,15,9.5,196.5,2.25,28.8,206.0,201.12,148.17
2018,6,26,12,30,14.0,251.0,2.3,28.8,265.0,259.22,191.12
2018,6,26,12,45,14.5,254.0,2.35,28.8,268.0,262.59,193.49
2018,6,26,13,0,15.0,257.0,2.4,28.8,271.0,265.88,196.0
2018,6,26,13,15,9.0,189.0,2.35,28.65,197.5,192.95,142.02
2018,6,26,13,30,3.0,121.0,2.3,28.5,124.0,120.48,87.45
2018,6,26,13,45,3.5,129.0,2.3,28.35,132.5,128.66,93.93
2018,6,26,14,0,4.0,137.0,2.3,28.2,141.0,136.8,100.28
2018,6,26,14,15,21.5,201.5,2.2,27.85,220.5,218.0,162.51
2018,6,26,14,30,39.0,266.0,2.1,27.5,300.0,296.46,221.4
2018,6,26,14,45,21.0,198.0,2.0,27.15,216.0,212.39,158.59
2018,6,26,15,0,3.0,130.0,1.9,26.8,132.0,128.51,94.79
2018,6,26,15,15,8.5,178.5,1.9,26.5,184.5,179.81,134.74
2018,6,26,15,30,14.0,227.0,1.9,26.2,237.0,230.66,173.76
2018,6,26,15,45,13.5,211.5,1.95,25.85,221.0,214.45,161.97
2018,6,26,16,0,13.0,196.0,2.0,25.5,205.0,198.3,150.3
2018,6,26,16,15,6.5,126.0,2.1,25.25,130.5,125.85,94.58
2018,6,26,16,30,0.0,56.0,2.2,25.0,56.0,54.14,38.03
2018,6,26,16,45,5.0,88.5,2.35,24.8,91.0,88.12,65.56
2018,6,26,17,0,10.0,121.0,2.5,24.6,126.0,121.32,92.31
2018,6,26,17,15,25.0,102.5,2.5,24.25,113.0,109.05,82.73
2018,6,26,17,30,40.0,84.0,2.5,23.9,100.0,94.85,71.22
2018,6,26,17,45,26.5,54.0,2.5,23.6,64.0,59.95,43.06
2018,6,26,18,0,13.0,24.0,2.5,23.3,28.0,26.34,15.74
2018,6,26,18,15,6.5,17.5,2.5,23.3,19.5,18.15,9.13
2018,6,26,18,30,0.0,11.0,2.5,23.3,11.0,10.6,3.09
2018,6,26,18,45,0.0,9.0,2.3,22.7,9.0,8.67,1.43
2018,6,26,19,0,0.0,7.0,2.1,22.1,7.0,6.74,0.0
2018,6,26,19,15,0.0,4.5,2.05,21.9,4.5,4.33,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.7,2.0,1.97,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.45,4.5,4.42,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.7,8.0,7.77,0.0
2018,6,27,5,45,1.5,19.0,1.0,20.95,19.0,18.34,9.61
2018,6,27,6,0,0.0,30.0,1.2,21.2,30.0,28.96,18.1
2018,6,27,6,15,0.0,36.5,1.25,21.65,36.5,35.24,23.55
2018,6,27,6,30,0.0,43.0,1.3,22.1,43.0,41.53,28.86
2018,6,27,6,45,0.0,49.0,1.3,22.55,49.0,47.33,33.64
2018,6,27,7,0,0.0,55.0,1.3,23.0,55.0,53.14,38.3
2018,6,27,7,15,0.0,76.0,1.3,23.35,76.0,73.48,54.71
2018,6,27,7,30,0.0,97.0,1.3,23.7,97.0,93.68,70.71
2018,6,27,7,45,0.5,107.0,1.25,24.1,107.5,103.61,78.23
2018,6,27,8,0,1.0,117.0,1.2,24.5,118.0,113.6,85.72
2018,6,27,8,15,2.0,132.5,1.25,24.8,134.0,129.25,97.63
2018,6,27,8,30,3.0,148.0,1.3,25.1,150.0,145.03,109.5
2018,6,27,8,45,11.0,189.0,1.35,25.35,196.5,190.17,144.0
2018,6,27,9,0,19.0,230.0,1.4,25.6,243.0,236.18,178.46
2018,6,27,9,15,14.0,216.0,1.5,25.95,226.0,219.88,165.37
2018,6,27,9,30,9.0,202.0,1.6,26.3,209.0,203.08,152.12
2018,6,27,9,45,25.0,255.5,1.7,26.65,276.0,271.42,203.34
2018,6,27,10,0,41.0,309.0,1.8,27.0,343.0,339.2,252.74
2018,6,27,10,15,77.0,362.5,1.9,27.2,429.5,425.68,315.35
2018,6,27,10,30,113.0,416.0,2.0,27.4,516.0,518.94,381.02
2018,6,27,10,45,82.0,407.5,2.05,27.6,481.0,480.53,352.2
2018,6,27,11,0,51.0,399.0,2.1,27.8,446.0,444.86,325.8
2018,6,27,11,15,51.5,408.5,2.15,27.85,457.0,456.26,333.81
2018,6,27,11,30,52.0,418.0,2.2,27.9,468.0,467.46,341.45
2018,6,27,11,45,80.0,434.5,2.2,28.0,512.0,512.78,373.75
2018,6,27,12,0,108.0,451.0,2.2,28.1,556.0,564.05,409.5
2018,6,27,12,15,155.0,468.5,2.2,28.05,619.5,629.48,455.3
2018,6,27,12,30,202.0,486.0,2.2,28.0,683.0,694.35,499.86
2018,6,27,12,45,283.0,455.5,2.15,28.0,730.0,748.75,538.14
2018,6,27,13,0,364.0,425.0,2.1,28.0,777.0,795.73,571.12
2018,6,27,13,15,422.5,387.5,2.05,27.95,790.5,815.29,585.53
2018,6,27,13,30,481.0,350.0,2.0,27.9,804.0,827.53,595.43
2018,6,27,13,45,397.0,373.0,1.9,27.8,742.5,761.22,549.18
2018,6,27,14,0,313.0,396.0,1.8,27.7,681.0,692.73,501.63
2018,6,27,14,15,281.0,369.5,1.8,27.7,619.5,628.52,458.9
2018,6,27,14,30,249.0,343.0,1.8,27.7,558.0,565.1,415.85
2018,6,27,14,45,193.5,343.0,1.85,27.7,506.5,505.77,374.0
2018,6,27,15,0,138.0,343.0,1.9,27.7,455.0,453.4,336.27
2018,6,27,15,15,123.0,323.5,1.95,27.65,419.5,416.45,310.47
2018,6,27,15,30,108.0,304.0,2.0,27.6,384.0,380.38,284.85
2018,6,27,15,45,90.5,257.5,2.05,27.55,322.0,317.06,238.96
2018,6,27,16,0,73.0,211.0,2.1,27.5,260.0,253.12,191.72
2018,6,27,16,15,119.5,228.0,2.1,27.4,301.0,295.56,224.86
2018,6,27,16,30,166.0,245.0,2.1,27.3,342.0,330.79,251.64
2018,6,27,16,45,164.0,224.5,2.15,27.25,313.0,300.47,228.83
2018,6,27,17,0,162.0,204.0,2.2,27.2,284.0,270.18,205.84
2018,6,27,17,15,231.5,173.0,2.05,26.9,274.0,258.83,196.39
2018,6,27,17,30,301.0,142.0,1.9,26.6,264.0,239.13,179.0
2018,6,27,17,45,216.5,116.0,1.7,26.35,197.5,172.54,127.16
2018,6,27,18,0,132.0,90.0,1.5,26.1,131.0,116.06,83.82
2018,6,27,18,15,135.5,78.0,1.5,26.1,113.0,96.25,66.98
2018,6,27,18,30,139.0,66.0,1.5,26.1,95.0,76.61,50.59
2018,6,27,18,45,107.0,49.5,1.25,25.2,68.5,50.48,31.51
2018,6,27,19,0,75.0,33.0,1.0,24.3,42.0,28.26,17.63
2018,6,27,19,15,42.0,19.5,1.1,24.15,24.0,17.66,4.74
2018,6,27,19,30,9.0,6.0,1.2,24.0,6.0,5.9,0.0
2018,6,27,19,45,4.5,3.0,1.25,23.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,53.0,12.0,1.85,21.5,15.0,11.8,0.0
2018,6,28,5,30,97.0,22.0,2.0,21.8,28.0,17.14,2.94
2018,6,28,5,45,105.0,36.5,2.15,22.1,48.5,30.39,19.42
2018,6,28,6,0,113.0,51.0,2.3,22.4,69.0,51.29,32.52
2018,6,28,6,15,244.0,62.5,2.35,22.8,119.5,83.12,52.29
2018,6,28,6,30,375.0,74.0,2.4,23.2,170.0,131.25,86.33
2018,6,28,6,45,314.0,94.5,2.45,23.6,187.0,159.23,113.17
2018,6,28,7,0,253.0,115.0,2.5,24.0,204.0,180.56,134.07
2018,6,28,7,15,341.5,126.5,2.55,24.6,267.0,236.68,178.28
2018,6,28,7,30,430.0,138.0,2.6,25.2,330.0,302.27,229.94
2018,6,28,7,45,502.0,138.0,2.65,25.85,388.0,358.52,274.25
2018,6,28,8,0,574.0,138.0,2.7,26.5,446.0,422.86,324.02
2018,6,28,8,15,484.5,178.0,2.65,27.0,455.0,442.03,338.14
2018,6,28,8,30,395.0,218.0,2.6,27.5,464.0,452.9,344.91
2018,6,28,8,45,333.5,258.0,2.6,28.05,476.5,470.13,355.72
2018,6,28,9,0,272.0,298.0,2.6,28.6,489.0,483.44,362.91
2018,6,28,9,15,328.0,305.0,2.55,28.9,549.0,543.97,406.2
2018,6,28,9,30,384.0,312.0,2.5,29.2,609.0,608.23,450.99
2018,6,28,9,45,345.0,344.0,2.45,29.55,620.0,624.09,459.08
2018,6,28,10,0,306.0,376.0,2.4,29.9,631.0,636.28,464.71
2018,6,28,10,15,425.5,335.0,2.35,30.05,704.0,714.16,519.91
2018,6,28,10,30,545.0,294.0,2.3,30.2,777.0,794.11,574.84
2018,6,28,10,45,497.0,329.5,2.25,30.35,779.0,799.92,575.19
2018,6,28,11,0,449.0,365.0,2.2,30.5,781.0,801.69,573.46
2018,6,28,11,15,475.5,361.0,2.15,30.55,808.5,832.43,593.28
2018,6,28,11,30,502.0,357.0,2.1,30.6,836.0,862.19,612.02
2018,6,28,11,45,519.5,344.0,2.1,30.65,844.5,872.7,618.86
2018,6,28,12,0,537.0,331.0,2.1,30.7,853.0,881.39,624.75
2018,6,28,12,15,631.0,278.0,2.05,30.7,892.5,924.82,654.81
2018,6,28,12,30,725.0,225.0,2.0,30.7,932.0,965.76,680.36
2018,6,28,12,45,624.5,285.5,1.95,30.7,892.0,923.59,651.9
2018,6,28,13,0,524.0,346.0,1.9,30.7,852.0,879.74,620.8
2018,6,28,13,15,485.0,365.0,1.9,30.7,828.5,854.3,603.96
2018,6,28,13,30,446.0,384.0,1.9,30.7,805.0,827.76,586.17
2018,6,28,13,45,534.0,324.5,1.85,30.65,818.0,842.97,599.34
2018,6,28,14,0,622.0,265.0,1.8,30.6,831.0,853.48,608.97
2018,6,28,14,15,704.5,209.5,1.75,30.55,833.0,856.28,612.26
2018,6,28,14,30,787.0,154.0,1.7,30.5,835.0,850.23,608.75
2018,6,28,14,45,606.5,235.5,1.65,30.45,748.0,756.2,546.26
2018,6,28,15,0,426.0,317.0,1.6,30.4,661.0,667.77,483.48
2018,6,28,15,15,379.0,318.0,1.55,30.3,613.0,612.06,445.96
2018,6,28,15,30,332.0,319.0,1.5,30.2,565.0,562.34,411.63
2018,6,28,15,45,250.0,308.0,1.4,30.1,487.0,479.51,353.06
2018,6,28,16,0,168.0,297.0,1.3,30.0,409.0,400.9,296.63
2018,6,28,16,15,203.5,272.0,1.25,29.95,398.0,388.82,289.26
2018,6,28,16,30,239.0,247.0,1.2,29.9,387.0,374.65,279.5
2018,6,28,16,45,283.0,217.5,1.15,29.8,369.0,354.67,265.07
2018,6,28,17,0,327.0,188.0,1.1,29.7,351.0,329.94,246.27
2018,6,28,17,15,236.0,175.5,1.0,29.45,286.5,263.15,196.07
2018,6,28,17,30,145.0,163.0,0.9,29.2,222.0,205.57,153.03
2018,6,28,17,45,122.5,140.5,0.85,28.95,185.5,168.68,124.72
2018,6,28,18,0,100.0,118.0,0.8,28.7,149.0,134.38,98.14
2018,6,28,18,15,86.0,97.5,0.8,28.7,120.5,106.04,75.8
2018,6,28,18,30,72.0,77.0,0.8,28.7,92.0,79.45,54.96
2018,6,28,18,45,52.0,58.0,0.75,27.85,67.5,55.62,36.96
2018,6,28,19,0,32.0,39.0,0.7,27.0,43.0,35.86,23.55
2018,6,28,19,15,22.0,24.0,0.75,26.7,26.0,22.18,7.3
2018,6,28,19,30,12.0,9.0,0.8,26.4,9.0,8.85,0.0
2018,6,28,19,45,6.0,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.5,12.5,2.2,20.8,19.0,12.29,0.0
2018,6,29,5,30,198.0,23.0,2.3,21.2,36.0,18.5,3.11
2018,6,29,5,45,300.0,33.5,2.4,21.6,71.5,26.05,15.84
2018,6,29,6,0,402.0,44.0,2.5,22.0,107.0,59.75,30.55
2018,6,29,6,15,472.0,51.5,2.5,22.75,152.0,98.52,55.32
2018,6,29,6,30,542.0,59.0,2.5,23.5,197.0,145.23,90.58
2018,6,29,6,45,577.5,67.0,2.5,24.2,243.5,192.49,130.2
2018,6,29,7,0,613.0,75.0,2.5,24.9,290.0,243.55,173.66
2018,6,29,7,15,582.0,95.0,2.55,25.65,325.0,287.6,212.65
2018,6,29,7,30,551.0,115.0,2.6,26.4,360.0,327.9,247.13
2018,6,29,7,45,578.0,124.0,2.65,27.15,408.5,379.29,288.15
2018,6,29,8,0,605.0,133.0,2.7,27.9,457.0,432.8,329.55
2018,6,29,8,15,632.5,138.5,2.55,28.45,505.5,485.0,368.67
2018,6,29,8,30,660.0,144.0,2.4,29.0,554.0,538.82,407.63
2018,6,29,8,45,745.5,121.5,2.25,29.55,617.5,603.24,453.83
2018,6,29,9,0,831.0,99.0,2.1,30.1,681.0,672.32,501.67
2018,6,29,9,15,840.5,102.5,1.9,30.5,721.5,718.26,529.26
2018,6,29,9,30,850.0,106.0,1.7,30.9,762.0,762.83,555.16
2018,6,29,9,45,856.0,109.5,1.55,31.3,797.0,803.0,577.74
2018,6,29,10,0,862.0,113.0,1.4,31.7,832.0,841.13,598.34
2018,6,29,10,15,868.5,115.0,1.3,32.0,862.0,875.97,617.1
2018,6,29,10,30,875.0,117.0,1.2,32.3,892.0,908.46,633.99
2018,6,29,10,45,825.5,148.5,1.1,32.55,895.5,920.17,637.96
2018,6,29,11,0,776.0,180.0,1.0,32.8,899.0,923.39,636.94
2018,6,29,11,15,693.5,233.5,1.0,33.0,884.5,915.45,631.07
2018,6,29,11,30,611.0,287.0,1.0,33.2,870.0,898.94,618.71
2018,6,29,11,45,564.0,319.5,1.05,33.4,862.0,892.07,613.15
2018,6,29,12,0,517.0,352.0,1.1,33.6,854.0,882.61,605.87
2018,6,29,12,15,441.0,394.0,1.2,33.7,823.0,850.79,584.98
2018,6,29,12,30,365.0,436.0,1.3,33.8,792.0,812.52,560.04
2018,6,29,12,45,368.5,429.0,1.35,33.9,786.5,807.47,557.89
2018,6,29,13,0,372.0,422.0,1.4,34.0,781.0,800.84,554.43
2018,6,29,13,15,306.5,439.5,1.45,34.0,732.5,749.74,520.96
2018,6,29,13,30,241.0,457.0,1.5,34.0,684.0,698.95,487.53
2018,6,29,13,45,354.0,404.5,1.55,34.0,730.5,748.08,524.01
2018,6,29,14,0,467.0,352.0,1.6,34.0,777.0,796.1,558.36
2018,6,29,14,15,416.0,363.0,1.65,33.95,733.5,748.21,526.9
2018,6,29,14,30,365.0,374.0,1.7,33.9,690.0,697.97,494.34
2018,6,29,14,45,353.5,352.5,1.75,33.8,649.0,654.32,467.1
2018,6,29,15,0,342.0,331.0,1.8,33.7,608.0,610.39,439.1
2018,6,29,15,15,453.0,277.0,1.9,33.5,625.0,632.3,458.32
2018,6,29,15,30,564.0,223.0,2.0,33.3,642.0,641.0,467.83
2018,6,29,15,45,465.0,237.5,2.05,33.15,569.0,561.81,412.35
2018,6,29,16,0,366.0,252.0,2.1,33.0,496.0,487.26,359.52
2018,6,29,16,15,365.5,231.0,2.1,32.75,460.0,448.11,332.53
2018,6,29,16,30,365.0,210.0,2.1,32.5,424.0,408.38,304.21
2018,6,29,16,45,480.0,169.0,2.1,32.25,424.0,408.25,304.39
2018,6,29,17,0,595.0,128.0,2.1,32.0,424.0,395.09,293.21
2018,6,29,17,15,572.5,119.5,2.0,31.55,378.5,344.94,253.77
2018,6,29,17,30,550.0,111.0,1.9,31.1,333.0,296.61,214.87
2018,6,29,17,45,504.0,103.0,1.8,30.65,284.5,243.04,171.82
2018,6,29,18,0,458.0,95.0,1.7,30.2,236.0,195.24,133.14
2018,6,29,18,15,399.0,84.0,1.7,30.2,190.5,147.28,95.37
2018,6,29,18,30,340.0,73.0,1.7,30.2,145.0,105.85,64.45
2018,6,29,18,45,261.5,59.0,1.4,28.65,105.5,67.09,39.08
2018,6,29,19,0,183.0,45.0,1.1,27.1,66.0,37.07,24.51
2018,6,29,19,15,108.0,28.0,1.1,26.75,39.0,23.25,7.93
2018,6,29,19,30,33.0,11.0,1.1,26.4,12.0,10.81,0.0
2018,6,29,19,45,16.5,5.5,1.15,26.1,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,30.0,11.5,1.25,22.5,13.5,11.3,0.0
2018,6,30,5,30,58.0,22.0,1.4,22.8,26.0,18.49,2.45
2018,6,30,5,45,97.0,39.0,1.5,23.1,51.5,32.03,20.57
2018,6,30,6,0,136.0,56.0,1.6,23.4,77.0,56.41,35.85
2018,6,30,6,15,202.5,72.0,1.5,24.0,116.5,87.61,57.34
2018,6,30,6,30,269.0,88.0,1.4,24.6,156.0,126.34,86.03
2018,6,30,6,45,364.5,96.5,1.3,25.2,211.0,171.68,120.15
2018,6,30,7,0,460.0,105.0,1.2,25.8,266.0,228.23,164.18
2018,6,30,7,15,517.5,110.5,1.1,26.55,318.5,279.52,205.18
2018,6,30,7,30,575.0,116.0,1.0,27.3,371.0,337.67,250.69
2018,6,30,7,45,590.0,125.0,0.95,28.05,414.5,385.05,287.46
2018,6,30,8,0,605.0,134.0,0.9,28.8,458.0,433.27,323.46
2018,6,30,8,15,644.5,135.5,0.85,29.25,510.0,488.07,363.3
2018,6,30,8,30,684.0,137.0,0.8,29.7,562.0,545.61,403.67
2018,6,30,8,45,690.0,147.0,0.75,30.2,603.0,592.6,434.92
2018,6,30,9,0,696.0,157.0,0.7,30.7,644.0,638.67,464.47
2018,6,30,9,15,654.5,186.5,0.7,31.05,666.5,668.55,482.22
2018,6,30,9,30,613.0,216.0,0.7,31.4,689.0,693.26,496.17
2018,6,30,9,45,522.5,272.0,0.75,31.75,688.5,698.76,496.61
2018,6,30,10,0,432.0,328.0,0.8,32.1,688.0,697.6,492.63
2018,6,30,10,15,375.5,364.5,0.8,32.35,685.5,695.86,488.92
2018,6,30,10,30,319.0,401.0,0.8,32.6,683.0,693.39,484.58
2018,6,30,10,45,292.5,423.0,0.85,32.9,687.0,700.08,487.47
2018,6,30,11,0,266.0,445.0,0.9,33.2,691.0,704.52,488.81
2018,6,30,11,15,292.5,445.0,0.9,33.4,720.0,735.87,508.57
2018,6,30,11,30,319.0,445.0,0.9,33.6,749.0,766.93,527.68
2018,6,30,11,45,306.5,453.0,0.9,33.8,747.5,766.85,526.23
2018,6,30,12,0,294.0,461.0,0.9,34.0,746.0,765.26,524.23
2018,6,30,12,15,278.5,466.5,0.9,34.15,737.0,756.72,518.06
2018,6,30,12,30,263.0,472.0,0.9,34.3,728.0,746.85,511.19
2018,6,30,12,45,314.0,450.0,0.9,34.45,754.0,774.42,529.87
2018,6,30,13,0,365.0,428.0,0.9,34.6,780.0,800.1,546.85
2018,6,30,13,15,398.5,402.0,0.9,34.65,782.0,806.6,551.82
2018,6,30,13,30,432.0,376.0,0.9,34.7,784.0,806.62,553.16
2018,6,30,13,45,383.5,369.5,0.9,34.75,726.0,745.46,514.51
2018,6,30,14,0,335.0,363.0,0.9,34.8,668.0,680.38,473.41
2018,6,30,14,15,467.0,305.5,0.95,34.75,717.0,737.35,515.03
2018,6,30,14,30,599.0,248.0,1.0,34.7,766.0,782.47,547.44
2018,6,30,14,45,615.0,229.0,1.0,34.7,743.0,757.53,532.23
2018,6,30,15,0,631.0,210.0,1.0,34.7,720.0,729.63,515.66
2018,6,30,15,15,556.0,228.5,1.0,34.5,662.0,665.49,473.6
2018,6,30,15,30,481.0,247.0,1.0,34.3,604.0,604.17,432.85
2018,6,30,15,45,565.5,202.5,1.05,34.15,598.0,598.52,432.18
2018,6,30,16,0,650.0,158.0,1.1,34.0,592.0,582.91,423.69
2018,6,30,16,15,478.5,183.5,1.1,33.8,490.5,472.0,345.5
2018,6,30,16,30,307.0,209.0,1.1,33.6,389.0,375.6,276.23
2018,6,30,16,45,328.5,189.0,1.1,33.4,366.0,350.31,258.43
2018,6,30,17,0,350.0,169.0,1.1,33.2,343.0,322.43,237.51
2018,6,30,17,15,335.0,152.0,1.1,32.75,303.5,280.33,205.69
2018,6,30,17,30,320.0,135.0,1.1,32.3,264.0,239.56,174.13
2018,6,30,17,45,322.0,119.0,1.05,31.9,233.5,206.09,146.92
2018,6,30,18,0,324.0,103.0,1.0,31.5,203.0,171.88,118.58
2018,6,30,18,15,277.5,88.0,1.0,31.5,162.5,130.52,86.43
2018,6,30,18,30,231.0,73.0,1.0,31.5,122.0,94.03,59.21
2018,6,30,18,45,174.0,57.0,0.85,30.15,88.5,61.29,37.06
2018,6,30,19,0,117.0,41.0,0.7,28.8,55.0,35.07,22.71
2018,6,30,19,15,64.0,25.5,0.7,28.45,32.5,21.29,6.69
2018,6,30,19,30,11.0,10.0,0.7,28.1,10.0,9.83,0.0
2018,6,30,19,45,5.5,5.0,0.75,27.8,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,55.0,11.5,0.45,23.85,15.0,11.3,0.0
2018,7,1,5,30,110.0,23.0,0.5,24.2,30.0,18.07,1.54
2018,7,1,5,45,202.5,37.0,0.55,24.6,63.5,28.53,17.57
2018,7,1,6,0,295.0,51.0,0.6,25.0,97.0,58.96,32.96
2018,7,1,6,15,367.5,61.5,0.55,25.6,140.0,94.9,55.96
2018,7,1,6,30,440.0,72.0,0.5,26.2,183.0,139.6,88.69
2018,7,1,6,45,493.5,79.5,0.4,26.75,230.0,184.65,124.29
2018,7,1,7,0,547.0,87.0,0.3,27.3,277.0,235.57,165.05
2018,7,1,7,15,584.5,93.5,0.4,27.75,326.0,285.83,206.07
2018,7,1,7,30,622.0,100.0,0.5,28.2,375.0,339.73,249.18
2018,7,1,7,45,651.5,104.0,0.6,28.65,423.5,391.03,289.52
2018,7,1,8,0,681.0,108.0,0.7,29.1,472.0,444.58,330.41
2018,7,1,8,15,702.5,112.5,0.8,29.4,519.0,496.25,369.02
2018,7,1,8,30,724.0,117.0,0.9,29.7,566.0,549.17,407.45
2018,7,1,8,45,741.0,120.5,1.0,30.0,610.0,598.31,442.3
2018,7,1,9,0,758.0,124.0,1.1,30.3,654.0,647.4,476.3
2018,7,1,9,15,770.5,127.5,1.15,30.55,694.0,692.91,506.4
2018,7,1,9,30,783.0,131.0,1.2,30.8,734.0,737.48,534.34
2018,7,1,9,45,792.0,133.5,1.3,31.05,768.5,777.05,559.21
2018,7,1,10,0,801.0,136.0,1.4,31.3,803.0,814.98,582.86
2018,7,1,10,15,808.0,138.0,1.45,31.45,832.0,848.82,603.42
2018,7,1,10,30,815.0,140.0,1.5,31.6,861.0,876.89,620.27
2018,7,1,10,45,819.5,142.5,1.55,31.8,884.0,904.07,636.43
2018,7,1,11,0,824.0,145.0,1.6,32.0,907.0,928.68,650.96
2018,7,1,11,15,827.0,146.0,1.65,32.1,923.0,947.67,662.3
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,963.83,672.0
2018,7,1,11,45,831.5,148.5,1.7,32.35,948.5,976.09,678.63
2018,7,1,12,0,833.0,150.0,1.7,32.5,958.0,985.37,683.55
2018,7,1,12,15,816.0,159.0,1.7,32.55,952.0,986.41,683.83
2018,7,1,12,30,799.0,168.0,1.7,32.6,946.0,978.79,679.02
2018,7,1,12,45,739.5,203.0,1.7,32.6,920.0,951.78,662.61
2018,7,1,13,0,680.0,238.0,1.7,32.6,894.0,926.75,647.6
2018,7,1,13,15,623.0,266.5,1.7,32.6,861.5,891.83,625.64
2018,7,1,13,30,566.0,295.0,1.7,32.6,829.0,855.52,601.65
2018,7,1,13,45,544.0,294.5,1.7,32.6,799.0,822.9,581.23
2018,7,1,14,0,522.0,294.0,1.7,32.6,769.0,789.57,560.11
2018,7,1,14,15,444.5,300.0,1.7,32.5,696.0,711.74,508.82
2018,7,1,14,30,367.0,306.0,1.7,32.4,623.0,636.36,458.34
2018,7,1,14,45,341.5,304.0,1.65,32.3,590.5,596.04,431.57
2018,7,1,15,0,316.0,302.0,1.6,32.2,558.0,560.78,407.59
2018,7,1,15,15,539.0,215.0,1.6,32.1,626.0,639.33,467.16
2018,7,1,15,30,762.0,128.0,1.6,32.0,694.0,693.2,507.24
2018,7,1,15,45,745.5,125.0,1.6,31.95,651.5,646.04,475.15
2018,7,1,16,0,729.0,122.0,1.6,31.9,609.0,598.5,442.38
2018,7,1,16,15,690.5,125.0,1.6,31.75,559.5,543.32,403.32
2018,7,1,16,30,652.0,128.0,1.6,31.6,510.0,490.44,364.93
2018,7,1,16,45,512.0,131.5,1.55,31.45,415.0,389.6,290.74
2018,7,1,17,0,372.0,135.0,1.5,31.3,320.0,300.88,224.4
2018,7,1,17,15,475.5,115.0,1.4,30.95,324.5,301.56,222.67
2018,7,1,17,30,579.0,95.0,1.3,30.6,329.0,291.56,210.55
2018,7,1,17,45,550.5,86.0,1.2,30.25,283.5,241.45,169.28
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,194.19,130.08
2018,7,1,18,15,458.5,69.0,1.1,29.9,191.5,144.75,91.01
2018,7,1,18,30,395.0,61.0,1.1,29.9,145.0,101.89,59.09
2018,7,1,18,45,307.5,49.0,0.95,28.8,104.0,61.44,33.06
2018,7,1,19,0,220.0,37.0,0.8,27.7,63.0,30.79,19.37
2018,7,1,19,15,139.0,24.5,0.8,27.45,38.0,19.14,5.45
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,11.8,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,3.0,0.6,23.75,3.0,2.95,0.0
2018,7,2,5,30,0.0,6.0,0.7,24.0,6.0,5.78,0.0
2018,7,2,5,45,0.0,12.5,0.8,24.25,12.5,12.05,4.16
2018,7,2,6,0,0.0,19.0,0.9,24.5,19.0,18.33,9.18
2018,7,2,6,15,0.0,30.0,0.9,24.9,30.0,28.95,18.05
2018,7,2,6,30,0.0,41.0,0.9,25.3,41.0,39.59,26.86
2018,7,2,6,45,5.5,68.0,0.9,25.65,70.0,66.79,48.8
2018,7,2,7,0,11.0,95.0,0.9,26.0,99.0,94.38,70.72
2018,7,2,7,15,47.5,131.0,0.9,26.4,151.5,141.47,107.1
2018,7,2,7,30,84.0,167.0,0.9,26.8,204.0,192.95,146.47
2018,7,2,7,45,117.0,194.5,0.85,27.2,253.0,239.83,181.74
2018,7,2,8,0,150.0,222.0,0.8,27.6,302.0,289.71,218.64
2018,7,2,8,15,218.5,239.5,0.7,27.85,368.5,352.55,264.56
2018,7,2,8,30,287.0,257.0,0.6,28.1,435.0,423.73,315.21
2018,7,2,8,45,323.5,268.5,0.5,28.4,483.0,473.15,348.74
2018,7,2,9,0,360.0,280.0,0.4,28.7,531.0,525.21,383.24
2018,7,2,9,15,382.5,291.0,0.35,29.0,572.5,568.97,411.37
2018,7,2,9,30,405.0,302.0,0.3,29.3,614.0,616.86,441.52
2018,7,2,9,45,350.5,339.0,0.25,29.55,618.0,622.95,442.01
