Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,0,296.0,376.0,0.2,29.8,622.0,627.48,441.74
2018,7,2,10,15,322.5,384.0,0.35,29.95,661.0,669.07,470.1
2018,7,2,10,30,349.0,392.0,0.5,30.1,700.0,711.19,498.27
2018,7,2,10,45,305.5,418.0,0.6,30.25,693.0,706.99,494.31
2018,7,2,11,0,262.0,444.0,0.7,30.4,686.0,699.72,488.83
2018,7,2,11,15,339.5,416.0,0.75,30.4,736.0,751.9,524.9
2018,7,2,11,30,417.0,388.0,0.8,30.4,786.0,809.87,563.39
2018,7,2,11,45,465.0,362.0,0.8,30.45,810.0,836.84,580.77
2018,7,2,12,0,513.0,336.0,0.8,30.5,834.0,862.63,597.69
2018,7,2,12,15,535.5,315.0,0.85,30.55,835.5,866.24,601.19
2018,7,2,12,30,558.0,294.0,0.9,30.6,837.0,868.08,603.91
2018,7,2,12,45,675.0,233.0,0.9,30.65,886.5,921.82,639.13
2018,7,2,13,0,792.0,172.0,0.9,30.7,936.0,967.69,666.24
2018,7,2,13,15,681.0,234.0,0.9,30.75,885.0,916.28,634.67
2018,7,2,13,30,570.0,296.0,0.9,30.8,834.0,860.58,598.83
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,756.49,529.43
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,652.94,459.05
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,677.48,478.85
2018,7,2,14,30,400.0,342.0,0.8,30.8,688.0,701.18,496.51
2018,7,2,14,45,468.0,298.0,0.75,30.75,687.5,701.34,498.43
2018,7,2,15,0,536.0,254.0,0.7,30.7,687.0,695.56,496.59
2018,7,2,15,15,452.5,275.5,0.7,30.65,629.0,631.2,453.03
2018,7,2,15,30,369.0,297.0,0.7,30.6,571.0,568.58,410.48
2018,7,2,15,45,343.5,281.5,0.7,30.55,524.5,518.85,377.44
2018,7,2,16,0,318.0,266.0,0.7,30.5,478.0,470.55,344.57
2018,7,2,16,15,461.5,205.5,0.65,30.45,488.5,483.87,356.14
2018,7,2,16,30,605.0,145.0,0.6,30.4,499.0,481.57,354.98
2018,7,2,16,45,619.0,129.0,0.6,30.35,463.5,441.17,325.13
2018,7,2,17,0,633.0,113.0,0.6,30.3,428.0,398.43,292.7
2018,7,2,17,15,601.0,107.0,0.55,30.05,379.5,344.93,251.4
2018,7,2,17,30,569.0,101.0,0.5,29.8,331.0,294.21,211.22
2018,7,2,17,45,526.0,93.5,0.5,29.55,283.0,241.88,169.47
2018,7,2,18,0,483.0,86.0,0.5,29.3,235.0,194.01,130.87
2018,7,2,18,15,418.0,76.5,0.5,29.3,188.5,144.22,92.08
2018,7,2,18,30,353.0,67.0,0.5,29.3,142.0,102.39,61.21
2018,7,2,18,45,209.0,53.5,0.55,28.55,95.0,59.16,34.46
2018,7,2,19,0,65.0,40.0,0.6,27.8,48.0,35.57,23.22
2018,7,2,19,15,35.5,24.0,0.65,27.6,28.0,21.24,6.59
2018,7,2,19,30,6.0,8.0,0.7,27.4,8.0,7.86,0.0
2018,7,2,19,45,3.0,4.0,0.7,27.2,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,10.5,1.55,23.9,14.0,10.32,0.0
2018,7,3,5,30,112.0,21.0,1.7,24.4,28.0,16.44,0.0
2018,7,3,5,45,201.0,36.0,1.9,24.85,61.5,27.78,16.78
2018,7,3,6,0,290.0,51.0,2.1,25.3,95.0,57.94,32.43
2018,7,3,6,15,358.5,62.5,2.05,26.05,137.5,93.95,55.6
2018,7,3,6,30,427.0,74.0,2.0,26.8,180.0,137.64,87.78
2018,7,3,6,45,476.5,82.5,1.95,27.55,226.5,182.74,123.83
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,232.51,164.39
2018,7,3,7,15,554.0,100.5,1.95,29.05,319.5,281.37,204.74
2018,7,3,7,30,582.0,110.0,2.0,29.8,366.0,332.89,246.31
2018,7,3,7,45,617.0,115.0,2.05,30.6,416.5,385.51,287.56
2018,7,3,8,0,652.0,120.0,2.1,31.4,467.0,441.02,329.74
2018,7,3,8,15,672.0,126.0,2.15,31.8,513.5,492.0,367.94
2018,7,3,8,30,692.0,132.0,2.2,32.2,560.0,543.81,405.63
2018,7,3,8,45,706.5,138.5,2.25,32.55,604.0,593.18,440.61
2018,7,3,9,0,721.0,145.0,2.3,32.9,648.0,642.37,474.55
2018,7,3,9,15,736.0,148.0,2.3,33.25,688.0,687.97,505.07
2018,7,3,9,30,751.0,151.0,2.3,33.6,728.0,732.21,533.34
2018,7,3,9,45,664.5,195.5,2.3,33.9,724.0,737.38,534.11
2018,7,3,10,0,578.0,240.0,2.3,34.2,720.0,733.26,528.12
2018,7,3,10,15,473.0,294.0,2.35,34.45,696.5,714.07,511.88
2018,7,3,10,30,368.0,348.0,2.4,34.7,673.0,683.96,488.33
2018,7,3,10,45,498.5,299.5,2.4,34.95,752.5,770.75,548.38
2018,7,3,11,0,629.0,251.0,2.4,35.2,832.0,858.25,606.66
2018,7,3,11,15,672.0,233.5,2.4,35.4,864.5,894.41,628.43
2018,7,3,11,30,715.0,216.0,2.4,35.6,897.0,929.31,649.12
2018,7,3,11,45,685.5,233.0,2.4,35.8,891.5,925.91,645.85
2018,7,3,12,0,656.0,250.0,2.4,36.0,886.0,919.27,641.0
2018,7,3,12,15,651.5,255.0,2.4,36.15,888.0,922.66,642.66
2018,7,3,12,30,647.0,260.0,2.4,36.3,890.0,923.48,642.74
2018,7,3,12,45,640.0,264.0,2.45,36.4,884.5,918.28,639.48
2018,7,3,13,0,633.0,268.0,2.5,36.5,879.0,910.63,634.78
2018,7,3,13,15,574.0,297.5,2.5,36.55,846.0,874.88,610.65
2018,7,3,13,30,515.0,327.0,2.5,36.6,813.0,838.45,586.15
2018,7,3,13,45,537.0,301.5,2.55,36.65,799.0,823.75,578.62
2018,7,3,14,0,559.0,276.0,2.6,36.7,785.0,807.11,569.59
2018,7,3,14,15,635.5,234.0,2.65,36.65,796.5,819.96,581.06
2018,7,3,14,30,712.0,192.0,2.7,36.6,808.0,826.23,586.62
2018,7,3,14,45,742.5,171.5,2.75,36.5,792.0,806.88,575.41
2018,7,3,15,0,773.0,151.0,2.8,36.4,776.0,785.34,562.93
2018,7,3,15,15,760.5,148.0,2.8,36.2,738.5,743.57,536.95
2018,7,3,15,30,748.0,145.0,2.8,36.0,701.0,700.64,509.88
2018,7,3,15,45,732.5,141.5,2.85,35.85,659.0,654.46,479.0
2018,7,3,16,0,717.0,138.0,2.9,35.7,617.0,607.37,446.72
2018,7,3,16,15,697.0,133.5,2.85,35.35,571.0,556.37,410.9
2018,7,3,16,30,677.0,129.0,2.8,35.0,525.0,505.87,374.48
2018,7,3,16,45,651.0,124.0,2.75,34.7,477.5,452.61,334.98
2018,7,3,17,0,625.0,119.0,2.7,34.4,430.0,400.97,295.59
2018,7,3,17,15,591.5,112.5,2.5,33.9,381.0,346.77,253.38
2018,7,3,17,30,558.0,106.0,2.3,33.4,332.0,295.51,212.5
2018,7,3,17,45,513.5,98.0,2.15,32.85,283.5,242.82,170.27
2018,7,3,18,0,469.0,90.0,2.0,32.3,235.0,193.88,130.83
2018,7,3,18,15,411.5,79.5,2.0,32.3,189.5,145.97,93.15
2018,7,3,18,30,354.0,69.0,2.0,32.3,144.0,104.42,62.21
2018,7,3,18,45,276.0,55.5,1.6,30.6,104.5,65.3,36.8
2018,7,3,19,0,198.0,42.0,1.2,28.9,65.0,34.9,22.54
2018,7,3,19,15,119.5,26.0,1.2,28.55,38.0,20.41,5.95
2018,7,3,19,30,41.0,10.0,1.2,28.2,11.0,9.83,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,10.5,1.05,22.8,13.5,10.32,0.0
2018,7,4,5,30,97.0,21.0,1.2,23.3,27.0,16.47,0.0
2018,7,4,5,45,187.0,36.0,1.4,23.75,60.0,27.82,16.84
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,56.9,32.24
2018,7,4,6,15,352.0,62.0,1.65,24.95,136.0,92.36,54.86
2018,7,4,6,30,427.0,73.0,1.7,25.7,179.0,136.22,86.96
2018,7,4,6,45,485.0,80.5,1.75,26.4,227.0,182.14,123.51
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,233.71,165.53
2018,7,4,7,15,584.5,93.5,1.95,27.65,324.5,284.07,207.35
2018,7,4,7,30,626.0,99.0,2.1,28.2,374.0,338.5,251.78
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.0,391.33,294.29
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,446.73,337.64
2018,7,4,8,15,714.0,110.5,2.5,29.6,521.5,498.77,377.42
2018,7,4,8,30,737.0,114.0,2.6,30.0,569.0,552.19,417.11
2018,7,4,8,45,746.5,120.5,2.7,30.45,611.0,600.25,451.7
2018,7,4,9,0,756.0,127.0,2.8,30.9,653.0,647.57,484.87
2018,7,4,9,15,767.5,131.0,2.85,31.25,693.0,692.89,515.79
2018,7,4,9,30,779.0,135.0,2.9,31.6,733.0,737.2,544.24
2018,7,4,9,45,795.5,134.5,2.95,31.95,770.5,779.74,571.12
2018,7,4,10,0,812.0,134.0,3.0,32.3,808.0,821.15,596.92
2018,7,4,10,15,777.0,156.5,3.0,32.55,821.0,839.73,607.38
2018,7,4,10,30,742.0,179.0,3.0,32.8,834.0,853.57,614.91
2018,7,4,10,45,484.0,282.5,3.0,33.1,714.5,740.17,534.53
2018,7,4,11,0,226.0,386.0,3.0,33.4,595.0,607.24,436.8
2018,7,4,11,15,160.5,407.5,3.0,33.6,557.0,565.83,406.52
2018,7,4,11,30,95.0,429.0,3.0,33.8,519.0,520.85,372.99
2018,7,4,11,45,190.5,427.5,3.0,34.0,611.0,621.05,444.05
2018,7,4,12,0,286.0,426.0,3.0,34.2,703.0,722.06,513.02
2018,7,4,12,15,252.5,445.0,2.95,34.3,690.0,709.21,502.13
2018,7,4,12,30,219.0,464.0,2.9,34.4,677.0,689.6,487.62
2018,7,4,12,45,198.0,463.5,2.9,34.5,655.5,667.24,472.16
2018,7,4,13,0,177.0,463.0,2.9,34.6,634.0,644.19,456.24
2018,7,4,13,15,238.5,444.0,2.85,34.65,671.0,688.23,487.54
2018,7,4,13,30,300.0,425.0,2.8,34.7,708.0,724.45,513.02
2018,7,4,13,45,484.0,329.0,2.8,34.7,774.5,801.26,569.43
2018,7,4,14,0,668.0,233.0,2.8,34.7,841.0,865.79,616.25
2018,7,4,14,15,568.5,266.5,2.8,34.65,773.5,791.92,566.13
2018,7,4,14,30,469.0,300.0,2.8,34.6,706.0,720.4,517.36
2018,7,4,14,45,366.0,321.5,2.75,34.5,631.0,634.86,458.38
2018,7,4,15,0,263.0,343.0,2.7,34.4,556.0,559.22,404.98
2018,7,4,15,15,260.5,322.0,2.75,34.25,524.5,525.51,383.07
2018,7,4,15,30,258.0,301.0,2.8,34.1,493.0,491.32,360.25
2018,7,4,15,45,323.0,264.0,2.8,33.9,489.5,487.75,360.08
2018,7,4,16,0,388.0,227.0,2.8,33.7,486.0,480.69,356.77
2018,7,4,16,15,517.5,184.0,2.75,33.4,503.0,496.97,370.26
2018,7,4,16,30,647.0,141.0,2.7,33.1,520.0,501.42,373.95
2018,7,4,16,45,621.5,135.0,2.7,32.8,472.5,448.86,334.62
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,397.92,295.68
2018,7,4,17,15,563.5,121.0,2.5,32.05,376.5,344.12,253.57
2018,7,4,17,30,531.0,113.0,2.3,31.6,328.0,293.21,212.79
2018,7,4,17,45,489.5,104.0,2.15,31.15,280.5,240.85,170.56
2018,7,4,18,0,448.0,95.0,2.0,30.7,233.0,193.81,132.34
2018,7,4,18,15,390.5,83.5,2.0,30.7,187.5,146.06,94.67
2018,7,4,18,30,333.0,72.0,2.0,30.7,142.0,104.7,63.7
2018,7,4,18,45,259.5,57.5,1.6,29.25,103.0,66.06,38.15
2018,7,4,19,0,186.0,43.0,1.2,27.8,64.0,35.68,23.27
2018,7,4,19,15,112.0,27.0,1.25,27.45,38.0,22.47,7.03
2018,7,4,19,30,38.0,11.0,1.3,27.1,12.0,10.81,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.8,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.75,13.5,10.81,0.0
2018,7,5,5,30,98.0,22.0,1.0,24.1,27.0,17.35,0.0
2018,7,5,5,45,192.0,35.5,1.1,24.5,59.5,27.45,16.41
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,55.22,30.65
2018,7,5,6,15,355.5,59.0,1.2,25.4,133.0,89.59,52.39
2018,7,5,6,30,425.0,69.0,1.2,25.9,174.0,132.29,83.72
2018,7,5,6,45,490.5,75.5,1.25,26.4,223.5,177.98,119.78
2018,7,5,7,0,556.0,82.0,1.3,26.9,273.0,230.88,162.68
2018,7,5,7,15,587.5,89.0,1.3,27.3,320.0,280.08,203.73
2018,7,5,7,30,619.0,96.0,1.3,27.7,367.0,332.27,246.34
2018,7,5,7,45,456.5,139.0,1.35,28.1,352.5,336.43,253.01
2018,7,5,8,0,294.0,182.0,1.4,28.5,338.0,322.39,243.68
2018,7,5,8,15,216.0,208.5,1.35,28.9,329.0,322.15,243.09
2018,7,5,8,30,138.0,235.0,1.3,29.3,320.0,312.09,234.23
2018,7,5,8,45,181.0,268.5,1.3,29.7,389.0,379.66,283.36
2018,7,5,9,0,224.0,302.0,1.3,30.1,458.0,451.0,333.57
2018,7,5,9,15,206.5,329.0,1.25,30.45,479.5,475.56,348.7
2018,7,5,9,30,189.0,356.0,1.2,30.8,501.0,498.27,362.46
2018,7,5,9,45,171.0,364.5,1.15,31.15,500.5,500.42,362.11
2018,7,5,10,0,153.0,373.0,1.1,31.5,500.0,500.74,360.6
2018,7,5,10,15,162.0,392.5,1.05,31.8,531.5,533.83,381.92
2018,7,5,10,30,171.0,412.0,1.0,32.1,563.0,566.98,402.66
2018,7,5,10,45,154.0,421.0,0.95,32.4,559.5,565.53,399.63
2018,7,5,11,0,137.0,430.0,0.9,32.7,556.0,562.71,396.01
2018,7,5,11,15,132.0,435.5,0.85,32.95,559.0,566.7,397.4
2018,7,5,11,30,127.0,441.0,0.8,33.2,562.0,569.96,398.28
2018,7,5,11,45,119.5,426.0,0.7,33.45,541.0,549.3,383.34
2018,7,5,12,0,112.0,411.0,0.6,33.7,520.0,527.89,368.17
2018,7,5,12,15,108.5,422.0,0.55,33.8,527.5,536.2,372.92
2018,7,5,12,30,105.0,433.0,0.5,33.9,535.0,543.93,377.01
2018,7,5,12,45,120.5,431.0,0.45,34.05,547.5,556.91,385.24
2018,7,5,13,0,136.0,429.0,0.4,34.2,560.0,569.14,392.87
2018,7,5,13,15,153.0,439.0,0.4,34.25,584.5,594.09,409.16
2018,7,5,13,30,170.0,449.0,0.4,34.3,609.0,617.93,424.5
2018,7,5,13,45,291.0,390.0,0.35,34.35,657.5,674.59,463.69
2018,7,5,14,0,412.0,331.0,0.3,34.4,706.0,725.37,497.9
2018,7,5,14,15,429.5,326.0,0.3,34.35,706.5,725.02,497.85
2018,7,5,14,30,447.0,321.0,0.3,34.3,707.0,722.25,496.95
2018,7,5,14,45,430.0,301.5,0.3,34.2,661.5,673.39,467.06
2018,7,5,15,0,413.0,282.0,0.3,34.1,616.0,624.31,437.0
2018,7,5,15,15,552.0,220.0,0.3,33.95,643.5,655.41,461.45
2018,7,5,15,30,691.0,158.0,0.3,33.8,671.0,672.95,475.73
2018,7,5,15,45,540.0,190.0,0.3,33.65,576.5,569.94,406.32
2018,7,5,16,0,389.0,222.0,0.3,33.5,482.0,476.63,342.68
2018,7,5,16,15,391.0,201.5,0.4,33.25,446.5,438.15,318.35
2018,7,5,16,30,393.0,181.0,0.5,33.0,411.0,398.78,291.87
2018,7,5,16,45,495.0,149.0,0.55,32.8,412.5,397.74,291.5
2018,7,5,17,0,597.0,117.0,0.6,32.6,414.0,386.83,282.26
2018,7,5,17,15,596.5,105.0,0.6,32.25,374.0,341.85,247.38
2018,7,5,17,30,596.0,93.0,0.6,31.9,334.0,296.31,210.98
2018,7,5,17,45,514.0,91.5,0.65,31.6,278.5,236.98,165.07
2018,7,5,18,0,432.0,90.0,0.7,31.3,223.0,185.51,125.31
2018,7,5,18,15,263.5,82.5,0.7,31.3,159.0,122.76,80.89
2018,7,5,18,30,95.0,75.0,0.7,31.3,95.0,80.74,54.34
2018,7,5,18,45,101.0,56.5,0.7,30.0,72.5,57.7,36.59
2018,7,5,19,0,107.0,38.0,0.7,28.7,50.0,32.73,20.8
2018,7,5,19,15,78.0,24.5,0.7,28.3,31.0,20.5,5.72
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,10.81,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,15.5,9.0,1.3,23.35,10.0,8.85,0.0
2018,7,6,5,30,31.0,18.0,1.4,23.7,20.0,16.19,0.0
2018,7,6,5,45,55.0,34.0,1.5,24.0,41.0,29.72,18.16
2018,7,6,6,0,79.0,50.0,1.6,24.3,62.0,48.81,31.4
2018,7,6,6,15,114.0,70.0,1.65,24.8,94.0,76.13,51.54
2018,7,6,6,30,149.0,90.0,1.7,25.3,126.0,107.73,75.73
2018,7,6,6,45,210.5,106.5,1.75,25.85,171.0,145.55,104.5
2018,7,6,7,0,272.0,123.0,1.8,26.4,216.0,191.02,139.98
2018,7,6,7,15,304.0,139.5,1.8,27.05,259.5,233.59,174.0
2018,7,6,7,30,336.0,156.0,1.8,27.7,303.0,279.5,210.16
2018,7,6,7,45,329.0,179.5,1.8,28.35,338.0,318.31,240.4
2018,7,6,8,0,322.0,203.0,1.8,29.0,373.0,356.12,268.84
2018,7,6,8,15,350.0,216.5,1.75,29.45,417.5,402.01,302.66
2018,7,6,8,30,378.0,230.0,1.7,29.9,462.0,450.12,337.23
2018,7,6,8,45,379.0,248.5,1.65,30.35,496.5,487.97,363.27
2018,7,6,9,0,380.0,267.0,1.6,30.8,531.0,525.18,388.18
2018,7,6,9,15,353.0,293.0,1.55,31.0,550.0,548.82,402.86
2018,7,6,9,30,326.0,319.0,1.5,31.2,569.0,569.43,415.13
2018,7,6,9,45,272.0,355.5,1.5,31.45,571.0,575.96,416.96
2018,7,6,10,0,218.0,392.0,1.5,31.7,573.0,574.04,413.04
2018,7,6,10,15,286.5,390.0,1.5,31.9,637.0,643.57,460.56
2018,7,6,10,30,355.0,388.0,1.5,32.1,701.0,712.35,506.09
2018,7,6,10,45,382.5,388.5,1.5,32.25,734.0,748.27,528.72
2018,7,6,11,0,410.0,389.0,1.5,32.4,767.0,788.31,553.91
2018,7,6,11,15,388.5,406.5,1.5,32.55,770.0,789.56,552.95
2018,7,6,11,30,367.0,424.0,1.5,32.7,773.0,792.86,553.59
2018,7,6,11,45,292.5,438.5,1.5,32.85,718.5,738.65,516.43
2018,7,6,12,0,218.0,453.0,1.5,33.0,664.0,676.33,474.13
2018,7,6,12,15,171.5,408.5,1.5,33.0,575.0,585.71,414.48
2018,7,6,12,30,125.0,364.0,1.5,33.0,486.0,494.06,352.73
2018,7,6,12,45,126.0,356.0,1.5,33.0,478.0,486.44,348.31
2018,7,6,13,0,127.0,348.0,1.5,33.0,470.0,478.22,342.97
2018,7,6,13,15,64.0,221.0,1.45,32.9,282.5,286.19,207.95
2018,7,6,13,30,1.0,94.0,1.4,32.8,95.0,92.23,64.37
2018,7,6,13,45,0.5,86.5,1.35,32.7,87.0,84.41,58.8
2018,7,6,14,0,0.0,79.0,1.3,32.6,79.0,76.61,52.97
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,72.22,49.76
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,67.83,46.54
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,63.94,43.68
2018,7,6,15,0,0.0,62.0,1.1,31.8,62.0,60.04,40.82
2018,7,6,15,15,0.0,56.5,1.05,31.45,56.5,54.69,36.85
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,49.35,32.87
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,44.01,28.87
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,38.68,24.84
2018,7,6,16,15,0.0,38.0,0.75,29.95,38.0,36.73,23.45
2018,7,6,16,30,0.0,36.0,0.7,29.6,36.0,34.79,22.04
2018,7,6,16,45,0.0,45.5,0.65,29.2,45.5,43.97,29.47
2018,7,6,17,0,0.0,55.0,0.6,28.8,55.0,53.16,36.94
2018,7,6,17,15,0.0,60.5,0.55,28.4,60.5,58.47,41.38
2018,7,6,17,30,0.0,66.0,0.5,28.0,66.0,63.79,45.85
2018,7,6,17,45,0.0,58.0,0.45,27.6,58.0,56.04,39.83
2018,7,6,18,0,0.0,50.0,0.4,27.2,50.0,48.3,33.72
2018,7,6,18,15,0.0,39.5,0.4,27.2,39.5,38.14,25.46
2018,7,6,18,30,0.0,29.0,0.4,27.2,29.0,27.99,17.1
2018,7,6,18,45,0.0,22.0,0.55,26.4,22.0,21.22,11.45
2018,7,6,19,0,0.0,15.0,0.7,25.6,15.0,14.46,6.21
2018,7,6,19,15,0.5,9.5,0.85,25.35,9.5,9.16,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.93,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,11.5,6.0,3.95,22.45,6.5,5.9,0.0
2018,7,7,5,30,23.0,12.0,4.1,22.3,13.0,11.17,0.0
2018,7,7,5,45,20.0,24.5,4.25,22.15,26.0,23.35,13.1
2018,7,7,6,0,17.0,37.0,4.4,22.0,39.0,35.95,23.03
2018,7,7,6,15,9.0,52.0,4.45,21.95,53.0,50.75,35.75
2018,7,7,6,30,1.0,67.0,4.5,21.9,67.0,64.37,47.62
2018,7,7,6,45,0.5,58.5,4.5,21.8,58.5,56.64,41.4
2018,7,7,7,0,0.0,50.0,4.5,21.7,50.0,48.3,34.51
2018,7,7,7,15,0.0,48.5,4.55,21.8,48.5,46.85,33.21
2018,7,7,7,30,0.0,47.0,4.6,21.9,47.0,45.4,31.89
2018,7,7,7,45,0.0,46.0,4.7,21.95,46.0,44.44,30.97
2018,7,7,8,0,0.0,45.0,4.8,22.0,45.0,43.48,30.06
2018,7,7,8,15,0.0,57.5,4.8,22.3,57.5,55.59,39.75
2018,7,7,8,30,0.0,70.0,4.8,22.6,70.0,67.71,49.35
2018,7,7,8,45,0.0,85.5,4.85,22.9,85.5,82.75,61.19
2018,7,7,9,0,0.0,101.0,4.9,23.2,101.0,97.8,72.92
2018,7,7,9,15,4.5,139.5,4.9,23.55,143.0,138.48,104.9
2018,7,7,9,30,9.0,178.0,4.9,23.9,185.0,179.65,136.77
2018,7,7,9,45,14.5,218.5,4.9,24.3,230.5,224.04,170.68
2018,7,7,10,0,20.0,259.0,4.9,24.7,276.0,268.95,204.48
2018,7,7,10,15,35.5,318.0,4.85,25.05,349.0,345.17,261.58
2018,7,7,10,30,51.0,377.0,4.8,25.4,422.0,419.6,316.09
2018,7,7,10,45,79.5,404.0,4.75,25.75,476.5,474.82,356.28
2018,7,7,11,0,108.0,431.0,4.7,26.1,531.0,536.42,400.4
2018,7,7,11,15,70.5,392.5,4.65,26.35,458.0,458.67,342.42
2018,7,7,11,30,33.0,354.0,4.6,26.6,385.0,384.56,286.82
2018,7,7,11,45,24.0,316.5,4.5,26.9,339.5,338.52,252.44
2018,7,7,12,0,15.0,279.0,4.4,27.2,294.0,287.8,214.35
2018,7,7,12,15,18.5,299.5,4.3,27.4,317.5,311.67,231.96
2018,7,7,12,30,22.0,320.0,4.2,27.6,341.0,340.62,253.01
2018,7,7,12,45,30.0,342.0,4.15,27.85,371.0,370.64,274.87
2018,7,7,13,0,38.0,364.0,4.1,28.1,401.0,400.42,296.37
2018,7,7,13,15,104.5,409.0,4.05,28.2,508.0,516.29,381.52
2018,7,7,13,30,171.0,454.0,4.0,28.3,615.0,624.21,458.53
2018,7,7,13,45,250.0,431.0,3.95,28.45,661.0,677.37,497.39
2018,7,7,14,0,329.0,408.0,3.9,28.6,707.0,721.41,529.78
2018,7,7,14,15,398.5,363.0,3.85,28.6,714.5,734.13,540.93
2018,7,7,14,30,468.0,318.0,3.8,28.6,722.0,738.15,546.26
2018,7,7,14,45,602.0,242.0,3.75,28.6,741.5,761.36,566.6
2018,7,7,15,0,736.0,166.0,3.7,28.6,761.0,771.46,576.22
2018,7,7,15,15,747.0,153.5,3.7,28.45,732.0,739.78,555.58
2018,7,7,15,30,758.0,141.0,3.7,28.3,703.0,705.17,532.98
2018,7,7,15,45,689.5,156.5,3.7,28.2,644.5,640.86,486.57
2018,7,7,16,0,621.0,172.0,3.7,28.1,586.0,579.99,441.82
2018,7,7,16,15,670.5,143.0,3.65,27.85,560.5,550.93,421.45
2018,7,7,16,30,720.0,114.0,3.6,27.6,535.0,515.78,395.42
2018,7,7,16,45,715.5,104.5,3.55,27.3,491.5,466.72,357.43
2018,7,7,17,0,711.0,95.0,3.5,27.0,448.0,417.03,317.75
2018,7,7,17,15,505.0,117.5,3.3,26.6,354.5,316.77,239.76
2018,7,7,17,30,299.0,140.0,3.1,26.2,261.0,237.93,179.12
2018,7,7,17,45,237.0,126.5,2.95,25.75,214.0,189.3,140.71
2018,7,7,18,0,175.0,113.0,2.8,25.3,167.0,147.41,107.94
2018,7,7,18,15,151.5,94.0,2.8,25.3,134.5,114.86,81.62
2018,7,7,18,30,128.0,75.0,2.8,25.3,102.0,84.73,57.76
2018,7,7,18,45,91.0,57.0,2.35,23.95,73.5,57.46,37.75
2018,7,7,19,0,54.0,39.0,1.9,22.6,45.0,34.66,22.96
2018,7,7,19,15,44.0,24.0,1.9,22.3,27.5,21.19,5.9
2018,7,7,19,30,34.0,9.0,1.9,22.0,10.0,8.85,0.0
2018,7,7,19,45,17.0,4.5,1.95,21.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,74.0,10.5,2.6,15.95,14.5,10.32,0.0
2018,7,8,5,30,148.0,21.0,2.8,16.3,29.0,16.63,0.0
2018,7,8,5,45,266.5,32.0,2.95,16.65,64.0,25.24,14.93
2018,7,8,6,0,385.0,43.0,3.1,17.0,99.0,53.66,28.11
2018,7,8,6,15,467.0,50.5,3.3,17.55,145.0,92.04,51.69
2018,7,8,6,30,549.0,58.0,3.5,18.1,191.0,139.79,87.45
2018,7,8,6,45,607.0,62.5,3.65,18.65,241.5,188.75,128.41
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,244.01,176.11
2018,7,8,7,15,703.5,71.0,3.8,19.75,344.5,299.54,224.79
2018,7,8,7,30,742.0,75.0,3.8,20.3,397.0,357.54,274.72
2018,7,8,7,45,771.0,78.0,3.8,20.9,449.0,413.81,322.17
2018,7,8,8,0,800.0,81.0,3.8,21.5,501.0,472.14,369.77
2018,7,8,8,15,821.0,83.5,3.75,22.05,551.0,527.44,413.57
2018,7,8,8,30,842.0,86.0,3.7,22.6,601.0,583.22,456.26
2018,7,8,8,45,858.0,87.5,3.65,23.15,647.5,635.1,494.71
2018,7,8,9,0,874.0,89.0,3.6,23.7,694.0,686.58,531.31
2018,7,8,9,15,886.0,90.5,3.55,24.2,736.0,734.51,562.79
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,781.18,592.8
2018,7,8,9,45,907.5,93.0,3.45,25.2,815.0,823.84,619.5
2018,7,8,10,0,917.0,94.0,3.4,25.7,852.0,864.58,644.47
2018,7,8,10,15,923.5,95.5,3.35,26.1,883.5,901.1,666.49
2018,7,8,10,30,930.0,97.0,3.3,26.5,915.0,935.1,686.58
2018,7,8,10,45,934.5,98.0,3.25,26.9,939.5,964.05,703.14
2018,7,8,11,0,939.0,99.0,3.2,27.3,964.0,990.07,717.67
2018,7,8,11,15,941.0,100.0,3.15,27.6,980.5,1010.6,728.89
2018,7,8,11,30,943.0,101.0,3.1,27.9,997.0,1027.86,738.02
2018,7,8,11,45,944.5,101.5,3.0,28.25,1007.0,1040.78,743.85
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,1050.3,747.56
2018,7,8,12,15,946.5,102.0,2.85,28.8,1019.5,1054.87,749.14
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,1055.97,748.7
2018,7,8,12,45,945.5,102.0,2.75,29.2,1016.5,1051.61,744.97
2018,7,8,13,0,944.0,102.0,2.7,29.4,1011.0,1043.8,739.24
2018,7,8,13,15,941.0,101.0,2.7,29.5,997.5,1030.1,730.74
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,1013.06,720.27
2018,7,8,13,45,934.0,100.0,2.65,29.75,964.5,992.84,707.28
2018,7,8,14,0,930.0,100.0,2.6,29.9,945.0,969.5,692.4
2018,7,8,14,15,924.5,98.5,2.6,29.85,918.0,940.29,674.8
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,908.3,655.37
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,872.5,632.84
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,834.4,608.7
2018,7,8,15,15,895.5,93.0,2.5,29.7,787.0,792.38,582.34
2018,7,8,15,30,887.0,91.0,2.5,29.6,749.0,748.53,554.44
2018,7,8,15,45,875.0,89.0,2.5,29.45,706.0,700.62,523.48
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,651.63,490.23
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,598.88,452.47
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,545.91,413.4
2018,7,8,16,45,810.5,79.5,2.5,28.5,518.5,490.44,371.28
2018,7,8,17,0,790.0,77.0,2.5,28.2,469.0,435.78,328.36
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.5,378.09,281.77
2018,7,8,17,30,736.0,69.0,2.1,27.1,366.0,322.42,235.47
2018,7,8,17,45,698.0,64.5,1.95,26.55,314.5,265.37,187.46
2018,7,8,18,0,660.0,60.0,1.8,26.0,263.0,212.08,142.09
2018,7,8,18,15,604.0,54.5,1.8,26.0,213.5,157.27,96.85
2018,7,8,18,30,548.0,49.0,1.8,26.0,164.0,109.86,60.15
2018,7,8,18,45,463.5,41.0,1.45,24.0,120.0,64.62,31.13
2018,7,8,19,0,379.0,33.0,1.1,22.0,76.0,29.01,18.35
2018,7,8,19,15,245.5,22.5,1.15,21.55,45.0,17.84,3.85
2018,7,8,19,30,112.0,12.0,1.2,21.1,14.0,11.8,0.0
2018,7,8,19,45,56.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.5,10.0,1.35,15.25,15.0,9.83,0.0
2018,7,9,5,30,207.0,20.0,1.6,16.0,30.0,16.39,0.0
2018,7,9,5,45,331.5,29.5,1.9,16.7,67.0,22.9,12.93
2018,7,9,6,0,456.0,39.0,2.2,17.4,104.0,52.44,25.37
2018,7,9,6,15,532.0,45.5,2.15,18.2,151.0,93.21,49.87
2018,7,9,6,30,608.0,52.0,2.1,19.0,198.0,142.64,86.79
2018,7,9,6,45,658.0,57.0,2.05,19.8,249.5,194.86,130.42
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,251.1,178.64
2018,7,9,7,15,743.0,66.5,2.1,21.4,354.0,307.17,227.18
2018,7,9,7,30,778.0,71.0,2.2,22.2,407.0,366.48,277.32
2018,7,9,7,45,803.5,73.5,2.25,22.95,459.0,422.66,323.78
2018,7,9,8,0,829.0,76.0,2.3,23.7,511.0,480.49,369.9
2018,7,9,8,15,848.0,78.5,2.3,24.25,561.0,536.34,413.09
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,592.2,454.77
2018,7,9,8,45,881.0,83.5,2.3,25.35,658.0,645.02,492.83
2018,7,9,9,0,895.0,86.0,2.3,25.9,705.0,697.23,528.71
2018,7,9,9,15,903.0,89.0,2.3,26.35,746.0,744.74,559.04
2018,7,9,9,30,911.0,92.0,2.3,26.8,787.0,790.62,587.74
2018,7,9,9,45,917.0,95.0,2.25,27.25,824.0,833.06,613.27
2018,7,9,10,0,923.0,98.0,2.2,27.7,861.0,873.3,636.92
2018,7,9,10,15,930.0,99.5,2.15,28.1,892.5,910.49,658.32
2018,7,9,10,30,937.0,101.0,2.1,28.5,924.0,945.18,677.8
2018,7,9,10,45,941.0,102.0,2.05,28.9,948.5,973.9,693.27
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,999.63,706.74
2018,7,9,11,15,948.0,103.0,1.95,29.6,989.5,1020.27,717.24
2018,7,9,11,30,951.0,103.0,1.9,29.9,1006.0,1037.65,725.74
2018,7,9,11,45,953.0,103.5,1.85,30.2,1016.5,1051.2,731.93
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,1061.33,736.1
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,1065.98,736.61
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,1067.12,735.12
2018,7,9,12,45,955.0,103.5,1.55,31.15,1027.0,1062.76,731.06
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,1054.91,725.1
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,1041.63,716.47
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,1024.98,705.98
2018,7,9,13,45,944.0,101.5,1.35,31.75,975.0,1004.09,692.92
2018,7,9,14,0,940.0,101.0,1.3,31.9,955.0,980.05,678.06
2018,7,9,14,15,935.0,99.5,1.3,31.9,928.0,951.06,661.41
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,919.22,642.98
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,882.58,620.79
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,843.59,597.03
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,799.6,570.65
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,753.91,542.82
2018,7,9,15,45,881.5,89.5,1.15,31.7,710.5,705.86,512.61
2018,7,9,16,0,869.0,88.0,1.1,31.6,667.0,656.74,480.24
2018,7,9,16,15,853.0,85.0,1.1,31.45,619.0,603.18,443.44
2018,7,9,16,30,837.0,82.0,1.1,31.3,571.0,549.39,405.27
2018,7,9,16,45,815.0,79.0,1.05,31.1,520.0,492.34,363.27
2018,7,9,17,0,793.0,76.0,1.0,30.9,469.0,436.24,320.57
2018,7,9,17,15,764.5,73.0,0.9,30.45,417.5,378.76,275.6
2018,7,9,17,30,736.0,70.0,0.8,30.0,366.0,323.46,230.94
2018,7,9,17,45,697.0,65.5,0.7,29.5,314.0,266.08,184.01
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,212.58,139.66
2018,7,9,18,15,601.5,55.0,0.6,29.0,212.5,157.27,95.17
2018,7,9,18,30,545.0,49.0,0.6,29.0,163.0,109.44,58.95
2018,7,9,18,45,456.5,41.5,0.7,27.45,119.0,64.57,30.82
2018,7,9,19,0,368.0,34.0,0.8,25.9,75.0,29.81,18.62
2018,7,9,19,15,235.5,23.0,0.85,25.45,44.5,18.39,3.66
2018,7,9,19,30,103.0,12.0,0.9,25.0,14.0,11.8,0.0
2018,7,9,19,45,51.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,71.0,10.0,1.25,19.2,13.5,9.83,0.0
2018,7,10,5,30,142.0,20.0,1.5,20.0,27.0,15.85,0.0
2018,7,10,5,45,247.0,32.5,1.7,20.75,61.0,25.21,14.36
2018,7,10,6,0,352.0,45.0,1.9,21.5,95.0,53.22,28.41
2018,7,10,6,15,424.5,55.0,1.85,22.2,139.0,90.98,51.61
2018,7,10,6,30,497.0,65.0,1.8,22.9,183.0,137.08,85.51
2018,7,10,6,45,546.0,72.5,1.7,23.65,231.5,184.02,123.69
2018,7,10,7,0,595.0,80.0,1.6,24.4,280.0,236.34,167.25
2018,7,10,7,15,633.0,86.5,1.85,25.35,331.0,289.3,211.74
2018,7,10,7,30,671.0,93.0,2.1,26.3,382.0,345.96,258.38
2018,7,10,7,45,699.0,97.5,2.35,27.25,432.0,399.75,301.9
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,455.62,345.69
2018,7,10,8,15,749.5,105.5,2.65,28.65,531.0,509.86,387.25
2018,7,10,8,30,772.0,109.0,2.7,29.1,580.0,564.35,427.75
2018,7,10,8,45,789.5,112.0,2.7,29.5,626.0,615.84,464.84
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,667.23,500.79
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,715.23,532.46
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,762.3,562.01
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,802.56,586.57
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,843.04,610.94
2018,7,10,10,15,842.0,135.0,2.4,31.5,851.5,869.59,625.5
2018,7,10,10,30,827.0,147.0,2.3,31.8,873.0,896.35,640.1
2018,7,10,10,45,689.5,217.0,2.2,32.05,834.0,864.6,617.24
2018,7,10,11,0,552.0,287.0,2.1,32.3,795.0,820.26,584.15
2018,7,10,11,15,656.5,243.0,2.05,32.55,858.0,888.85,629.75
2018,7,10,11,30,761.0,199.0,2.0,32.8,921.0,953.5,668.18
2018,7,10,11,45,807.5,175.5,1.9,33.0,949.0,985.07,685.03
2018,7,10,12,0,854.0,152.0,1.8,33.2,977.0,1008.59,697.04
2018,7,10,12,15,794.0,186.0,1.75,33.35,955.0,992.41,685.77
2018,7,10,12,30,734.0,220.0,1.7,33.5,933.0,971.1,671.89
2018,7,10,12,45,716.5,229.0,1.65,33.65,922.0,960.5,664.68
2018,7,10,13,0,699.0,238.0,1.6,33.8,911.0,947.24,655.84
2018,7,10,13,15,793.5,182.0,1.6,33.85,936.5,972.31,671.43
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,991.26,682.91
2018,7,10,13,45,863.0,136.0,1.55,33.95,934.5,961.96,664.6
2018,7,10,14,0,838.0,146.0,1.5,34.0,907.0,930.53,645.51
2018,7,10,14,15,852.0,134.0,1.5,33.95,888.0,910.83,634.53
2018,7,10,14,30,866.0,122.0,1.5,33.9,869.0,887.48,621.17
2018,7,10,14,45,858.0,119.5,1.45,33.9,836.0,851.38,599.1
2018,7,10,15,0,850.0,117.0,1.4,33.9,803.0,813.14,575.66
2018,7,10,15,15,839.5,115.0,1.35,33.8,765.0,771.52,550.11
2018,7,10,15,30,829.0,113.0,1.3,33.7,727.0,729.91,524.33
2018,7,10,15,45,815.5,110.5,1.3,33.6,684.5,682.48,494.83
2018,7,10,16,0,802.0,108.0,1.3,33.5,642.0,634.24,462.45
2018,7,10,16,15,784.5,104.5,1.25,33.3,595.5,581.99,426.25
2018,7,10,16,30,767.0,101.0,1.2,33.1,549.0,529.81,389.07
2018,7,10,16,45,744.0,97.0,1.15,32.95,499.5,474.68,348.6
2018,7,10,17,0,721.0,93.0,1.1,32.8,450.0,419.92,307.18
2018,7,10,17,15,691.0,88.0,0.95,32.4,399.5,363.43,263.25
2018,7,10,17,30,661.0,83.0,0.8,32.0,349.0,309.39,220.02
2018,7,10,17,45,619.0,77.5,0.7,31.65,298.5,254.07,175.38
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,203.02,133.75
2018,7,10,18,15,519.0,64.5,0.6,31.3,200.5,151.7,93.18
2018,7,10,18,30,461.0,57.0,0.6,31.3,153.0,106.88,59.78
2018,7,10,18,45,376.5,46.5,0.45,30.65,111.0,64.15,32.6
2018,7,10,19,0,292.0,36.0,0.3,30.0,69.0,31.08,19.22
2018,7,10,19,15,182.5,23.5,0.3,29.7,40.5,18.43,3.14
2018,7,10,19,30,73.0,11.0,0.3,29.4,12.0,10.81,0.0
2018,7,10,19,45,36.5,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.5,8.5,1.3,21.85,11.0,8.36,0.0
2018,7,11,5,30,101.0,17.0,1.5,22.5,22.0,13.34,0.0
2018,7,11,5,45,199.0,32.0,1.7,23.15,55.0,24.83,13.73
2018,7,11,6,0,297.0,47.0,1.9,23.8,88.0,51.48,28.26
2018,7,11,6,15,369.5,57.0,1.8,24.45,130.0,86.35,49.64
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,129.93,81.27
2018,7,11,6,45,461.0,80.0,1.6,25.7,212.5,172.74,116.75
2018,7,11,7,0,480.0,93.0,1.5,26.3,253.0,216.74,153.85
2018,7,11,7,15,458.0,114.5,1.5,27.35,288.0,258.3,189.32
2018,7,11,7,30,436.0,136.0,1.5,28.4,323.0,297.25,221.32
2018,7,11,7,45,537.0,128.5,1.55,29.45,388.5,359.71,268.92
2018,7,11,8,0,638.0,121.0,1.6,30.5,454.0,430.75,322.03
2018,7,11,8,15,679.5,120.5,1.55,31.0,506.5,486.25,363.02
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,544.67,404.86
2018,7,11,8,45,737.0,125.0,1.45,31.95,604.0,595.15,439.65
2018,7,11,9,0,753.0,130.0,1.4,32.4,649.0,645.24,473.03
2018,7,11,9,15,732.0,149.5,1.4,32.7,679.5,683.35,497.29
2018,7,11,9,30,711.0,169.0,1.4,33.0,710.0,717.74,518.49
2018,7,11,9,45,661.0,206.0,1.4,33.3,728.5,742.91,532.31
2018,7,11,10,0,611.0,243.0,1.4,33.6,747.0,762.26,542.06
2018,7,11,10,15,657.0,229.5,1.45,33.8,790.0,809.43,572.86
2018,7,11,10,30,703.0,216.0,1.5,34.0,833.0,857.04,602.44
2018,7,11,10,45,748.5,194.5,1.55,34.2,867.5,893.32,623.99
2018,7,11,11,0,794.0,173.0,1.6,34.4,902.0,931.89,646.92
2018,7,11,11,15,760.5,194.5,1.65,34.5,903.5,936.56,649.19
2018,7,11,11,30,727.0,216.0,1.7,34.6,905.0,941.03,651.79
2018,7,11,11,45,774.0,191.5,1.8,34.7,932.5,968.05,668.87
2018,7,11,12,0,821.0,167.0,1.9,34.8,960.0,996.64,686.68
2018,7,11,12,15,793.5,182.5,1.95,34.85,950.5,988.49,681.74
2018,7,11,12,30,766.0,198.0,2.0,34.9,941.0,977.07,675.26
2018,7,11,12,45,793.5,181.0,2.05,35.0,947.5,985.2,680.7
2018,7,11,13,0,821.0,164.0,2.1,35.1,954.0,989.93,683.96
2018,7,11,13,15,799.5,173.0,2.15,35.1,934.0,969.32,672.09
2018,7,11,13,30,778.0,182.0,2.2,35.1,914.0,946.2,658.89
2018,7,11,13,45,793.5,169.5,2.25,35.15,902.5,934.46,652.63
2018,7,11,14,0,809.0,157.0,2.3,35.2,891.0,919.24,644.13
2018,7,11,14,15,802.0,155.0,2.3,35.15,865.0,890.76,627.14
2018,7,11,14,30,795.0,153.0,2.3,35.1,839.0,859.95,608.71
2018,7,11,14,45,595.0,234.5,2.3,35.05,737.0,748.94,536.08
2018,7,11,15,0,395.0,316.0,2.3,35.0,635.0,644.54,462.77
2018,7,11,15,15,221.0,278.0,2.25,34.8,455.0,452.04,329.34
2018,7,11,15,30,47.0,240.0,2.2,34.6,275.0,270.25,197.08
2018,7,11,15,45,32.0,216.5,2.15,34.45,239.5,234.31,171.49
2018,7,11,16,0,17.0,193.0,2.1,34.3,204.0,198.18,145.02
2018,7,11,16,15,103.0,202.5,2.0,34.05,263.0,261.78,194.18
2018,7,11,16,30,189.0,212.0,1.9,33.8,322.0,312.93,232.61
2018,7,11,16,45,128.5,179.0,1.8,33.55,251.0,239.95,178.25
2018,7,11,17,0,68.0,146.0,1.7,33.3,180.0,172.22,127.49
2018,7,11,17,15,55.5,123.5,1.55,32.85,149.0,141.57,104.46
2018,7,11,17,30,43.0,101.0,1.4,32.4,118.0,112.35,82.16
2018,7,11,17,45,54.0,83.5,1.25,32.0,102.0,96.14,69.24
2018,7,11,18,0,65.0,66.0,1.1,31.6,86.0,78.58,54.82
2018,7,11,18,15,97.5,70.5,1.1,31.6,94.0,84.03,57.35
2018,7,11,18,30,130.0,75.0,1.1,31.6,102.0,84.88,56.17
2018,7,11,18,45,96.5,55.5,0.9,30.15,72.5,56.43,35.68
2018,7,11,19,0,63.0,36.0,0.7,28.7,43.0,32.23,20.23
2018,7,11,19,15,32.5,20.5,0.7,28.5,24.0,18.37,2.7
2018,7,11,19,30,2.0,5.0,0.7,28.3,5.0,4.91,0.0
2018,7,11,19,45,1.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.0,7.5,2.35,22.8,8.5,7.37,0.0
2018,7,12,5,30,40.0,15.0,2.5,23.0,17.0,12.78,0.0
2018,7,12,5,45,99.0,34.0,2.65,23.2,46.0,28.06,16.03
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,52.0,32.21
2018,7,12,6,15,167.5,66.5,2.9,23.7,98.5,76.05,49.57
2018,7,12,6,30,177.0,80.0,3.0,24.0,122.0,101.05,69.52
2018,7,12,6,45,117.0,89.0,3.1,24.3,119.5,108.94,79.13
2018,7,12,7,0,57.0,98.0,3.2,24.6,117.0,109.11,81.83
2018,7,12,7,15,219.0,125.5,3.2,25.1,216.5,191.17,144.31
2018,7,12,7,30,381.0,153.0,3.2,25.6,316.0,292.42,222.41
2018,7,12,7,45,444.5,160.5,3.2,26.15,374.0,349.14,266.95
2018,7,12,8,0,508.0,168.0,3.2,26.7,432.0,412.03,315.63
2018,7,12,8,15,535.0,175.5,3.15,27.25,478.0,461.24,353.01
