Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,30,562.0,183.0,3.1,27.8,524.0,512.23,390.73
2018,7,12,8,45,554.0,198.0,3.0,28.35,556.0,550.06,417.33
2018,7,12,9,0,546.0,213.0,2.9,28.9,588.0,586.01,441.74
2018,7,12,9,15,550.5,225.0,2.85,29.35,623.5,626.04,468.83
2018,7,12,9,30,555.0,237.0,2.8,29.8,659.0,665.07,494.52
2018,7,12,9,45,602.0,231.0,2.7,30.25,709.0,720.36,531.52
2018,7,12,10,0,649.0,225.0,2.6,30.7,759.0,775.94,567.7
2018,7,12,10,15,657.5,229.5,2.5,30.95,788.5,809.72,588.24
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,841.89,607.47
2018,7,12,10,45,671.0,239.0,2.3,31.45,841.0,869.56,623.31
2018,7,12,11,0,676.0,244.0,2.2,31.7,864.0,895.13,637.39
2018,7,12,11,15,663.0,254.0,2.15,31.85,872.0,906.17,642.81
2018,7,12,11,30,650.0,264.0,2.1,32.0,880.0,914.31,646.26
2018,7,12,11,45,617.0,282.0,2.05,32.15,872.0,907.82,639.99
2018,7,12,12,0,584.0,300.0,2.0,32.3,864.0,898.18,631.92
2018,7,12,12,15,401.0,365.5,2.05,32.45,753.0,783.6,553.71
2018,7,12,12,30,218.0,431.0,2.1,32.6,642.0,655.94,465.32
2018,7,12,12,45,194.0,442.5,2.1,32.75,629.5,642.85,456.38
2018,7,12,13,0,170.0,454.0,2.1,32.9,617.0,629.11,446.21
2018,7,12,13,15,243.0,427.5,2.15,32.8,657.5,677.23,481.32
2018,7,12,13,30,316.0,401.0,2.2,32.7,698.0,717.03,510.32
2018,7,12,13,45,461.0,329.0,2.25,32.65,752.5,781.07,557.38
2018,7,12,14,0,606.0,257.0,2.3,32.6,807.0,834.06,596.5
2018,7,12,14,15,666.0,224.0,2.35,32.55,812.0,839.77,602.12
2018,7,12,14,30,726.0,191.0,2.4,32.5,817.0,839.84,603.38
2018,7,12,14,45,719.5,185.5,2.45,32.45,786.0,805.51,582.23
2018,7,12,15,0,713.0,180.0,2.5,32.4,755.0,769.36,559.92
2018,7,12,15,15,700.0,177.0,2.5,32.25,718.5,729.01,534.1
2018,7,12,15,30,687.0,174.0,2.5,32.1,682.0,687.68,506.6
2018,7,12,15,45,652.5,174.5,2.55,32.0,634.0,634.12,469.91
2018,7,12,16,0,618.0,175.0,2.6,31.9,586.0,581.88,433.37
2018,7,12,16,15,535.0,179.5,2.6,31.65,516.5,504.45,377.72
2018,7,12,16,30,452.0,184.0,2.6,31.4,447.0,435.36,327.03
2018,7,12,16,45,472.0,165.5,2.6,31.2,418.5,403.1,303.02
2018,7,12,17,0,492.0,147.0,2.6,31.0,390.0,368.13,275.82
2018,7,12,17,15,495.5,133.5,2.45,30.6,355.0,328.71,244.26
2018,7,12,17,30,499.0,120.0,2.3,30.2,320.0,288.42,211.0
2018,7,12,17,45,459.0,109.0,2.2,29.8,272.5,237.16,169.5
2018,7,12,18,0,419.0,98.0,2.1,29.4,225.0,190.08,131.14
2018,7,12,18,15,361.0,85.5,2.1,29.4,180.5,142.75,93.74
2018,7,12,18,30,303.0,73.0,2.1,29.4,136.0,101.93,63.07
2018,7,12,18,45,232.0,57.0,1.7,27.9,97.5,63.7,37.42
2018,7,12,19,0,161.0,41.0,1.3,26.4,59.0,35.16,22.77
2018,7,12,19,15,95.0,25.0,1.35,26.05,34.5,20.85,3.33
2018,7,12,19,30,29.0,9.0,1.4,25.7,10.0,8.85,0.0
2018,7,12,19,45,14.5,4.5,1.4,25.4,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,7.37,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,14.74,0.0
2018,7,13,5,45,86.0,27.0,2.25,21.05,36.0,22.59,11.78
2018,7,13,6,0,121.0,39.0,2.4,21.4,55.0,38.71,22.76
2018,7,13,6,15,79.0,50.0,2.45,21.95,62.5,54.12,35.62
2018,7,13,6,30,37.0,61.0,2.5,22.5,70.0,63.9,45.52
2018,7,13,6,45,23.5,83.0,2.5,23.05,89.0,84.18,62.86
2018,7,13,7,0,10.0,105.0,2.5,23.6,108.0,103.31,78.8
2018,7,13,7,15,61.0,138.5,2.5,24.25,164.0,152.25,116.74
2018,7,13,7,30,112.0,172.0,2.5,24.9,220.0,207.87,159.82
2018,7,13,7,45,164.5,194.0,2.45,25.55,274.5,258.68,198.8
2018,7,13,8,0,217.0,216.0,2.4,26.2,329.0,315.0,241.57
2018,7,13,8,15,219.5,239.0,2.35,26.75,362.5,350.88,268.08
2018,7,13,8,30,222.0,262.0,2.3,27.3,396.0,386.74,293.95
2018,7,13,8,45,206.0,287.0,2.25,27.9,419.0,412.82,311.64
2018,7,13,9,0,190.0,312.0,2.2,28.5,442.0,437.07,327.52
2018,7,13,9,15,209.5,331.5,2.15,28.9,483.5,479.66,357.15
2018,7,13,9,30,229.0,351.0,2.1,29.3,525.0,523.41,386.94
2018,7,13,9,45,322.0,335.5,2.1,29.75,593.0,595.59,438.1
2018,7,13,10,0,415.0,320.0,2.1,30.2,661.0,674.02,492.16
2018,7,13,10,15,485.0,306.5,2.1,30.5,720.0,735.95,533.81
2018,7,13,10,30,555.0,293.0,2.1,30.8,779.0,800.37,576.38
2018,7,13,10,45,557.5,303.5,2.1,31.1,803.5,828.63,592.94
2018,7,13,11,0,560.0,314.0,2.1,31.4,828.0,855.07,608.45
2018,7,13,11,15,576.5,312.0,2.15,31.6,850.0,880.44,624.43
2018,7,13,11,30,593.0,310.0,2.2,31.8,872.0,904.27,639.37
2018,7,13,11,45,600.5,307.0,2.2,32.0,881.0,916.35,646.28
2018,7,13,12,0,608.0,304.0,2.2,32.2,890.0,926.21,651.92
2018,7,13,12,15,603.5,307.5,2.2,32.3,890.5,928.13,652.52
2018,7,13,12,30,599.0,311.0,2.2,32.4,891.0,927.6,651.72
2018,7,13,12,45,614.5,298.0,2.2,32.5,890.5,928.37,652.63
2018,7,13,13,0,630.0,285.0,2.2,32.6,890.0,926.5,651.92
2018,7,13,13,15,526.0,339.5,2.2,32.65,840.5,871.79,614.1
2018,7,13,13,30,422.0,394.0,2.2,32.7,791.0,817.46,576.51
2018,7,13,13,45,354.0,406.5,2.2,32.75,734.5,752.65,533.47
2018,7,13,14,0,286.0,419.0,2.2,32.8,678.0,693.64,493.53
2018,7,13,14,15,204.5,391.5,2.15,32.8,574.0,579.35,416.02
2018,7,13,14,30,123.0,364.0,2.1,32.8,470.0,473.62,342.41
2018,7,13,14,45,116.0,338.5,2.1,32.75,435.5,437.52,318.28
2018,7,13,15,0,109.0,313.0,2.1,32.7,401.0,401.6,293.61
2018,7,13,15,15,110.0,302.0,2.05,32.55,387.0,386.59,283.66
2018,7,13,15,30,111.0,291.0,2.0,32.4,373.0,371.2,273.27
2018,7,13,15,45,290.5,255.0,2.0,32.25,452.0,457.54,339.48
2018,7,13,16,0,470.0,219.0,2.0,32.1,531.0,527.59,391.55
2018,7,13,16,15,353.5,219.0,2.0,31.85,444.0,431.27,321.48
2018,7,13,16,30,237.0,219.0,2.0,31.6,357.0,348.18,260.44
2018,7,13,16,45,206.5,199.5,1.95,31.3,312.0,300.55,225.45
2018,7,13,17,0,176.0,180.0,1.9,31.0,267.0,254.82,191.19
2018,7,13,17,15,221.0,163.5,1.75,30.45,260.0,247.13,184.86
2018,7,13,17,30,266.0,147.0,1.6,29.9,253.0,233.38,172.77
2018,7,13,17,45,270.5,126.5,1.45,29.35,221.0,199.05,144.76
2018,7,13,18,0,275.0,106.0,1.3,28.8,189.0,164.21,115.79
2018,7,13,18,15,268.5,87.5,1.3,28.8,156.0,128.82,86.52
2018,7,13,18,30,262.0,69.0,1.3,28.8,123.0,93.31,58.04
2018,7,13,18,45,204.0,53.5,1.1,26.9,88.5,58.75,34.58
2018,7,13,19,0,146.0,38.0,0.9,25.0,54.0,32.6,20.81
2018,7,13,19,15,89.5,23.0,0.95,24.65,31.5,19.28,2.05
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,7.86,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.0,7.5,1.3,19.65,8.5,7.37,0.0
2018,7,14,5,30,42.0,15.0,1.4,20.1,17.0,14.74,0.0
2018,7,14,5,45,112.0,34.0,1.5,20.55,47.0,28.03,15.77
2018,7,14,6,0,182.0,53.0,1.6,21.0,77.0,52.31,32.37
2018,7,14,6,15,256.0,68.0,1.6,21.8,118.0,84.16,53.03
2018,7,14,6,30,330.0,83.0,1.6,22.6,159.0,125.57,83.16
2018,7,14,6,45,390.5,94.0,1.55,23.4,206.0,168.86,117.11
2018,7,14,7,0,451.0,105.0,1.5,24.2,253.0,218.84,157.38
2018,7,14,7,15,496.0,113.5,1.4,24.9,302.5,268.04,197.6
2018,7,14,7,30,541.0,122.0,1.3,25.6,352.0,321.81,240.71
2018,7,14,7,45,573.0,128.5,1.2,26.25,400.0,373.68,281.44
2018,7,14,8,0,605.0,135.0,1.1,26.9,448.0,427.05,321.9
2018,7,14,8,15,629.5,142.0,1.1,27.4,496.0,479.35,360.77
2018,7,14,8,30,654.0,149.0,1.1,27.9,544.0,533.04,399.36
2018,7,14,8,45,677.0,152.5,1.05,28.4,590.0,583.42,434.12
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,634.46,468.16
2018,7,14,9,15,715.0,160.0,1.0,29.3,676.5,680.62,498.4
2018,7,14,9,30,730.0,164.0,1.0,29.7,717.0,726.21,527.5
2018,7,14,9,45,583.0,241.0,1.0,30.1,696.5,714.67,514.66
2018,7,14,10,0,436.0,318.0,1.0,30.5,676.0,689.47,493.06
2018,7,14,10,15,490.5,296.0,1.0,30.75,713.5,730.18,520.5
2018,7,14,10,30,545.0,274.0,1.0,31.0,751.0,772.25,547.76
2018,7,14,10,45,427.0,347.0,1.0,31.3,727.0,752.08,529.48
2018,7,14,11,0,309.0,420.0,1.0,31.6,703.0,720.43,504.46
2018,7,14,11,15,438.0,359.0,0.95,31.85,768.5,794.53,554.47
2018,7,14,11,30,567.0,298.0,0.9,32.1,834.0,867.11,601.12
2018,7,14,11,45,600.0,285.5,0.9,32.3,858.5,894.67,617.27
2018,7,14,12,0,633.0,273.0,0.9,32.5,883.0,920.43,632.77
2018,7,14,12,15,646.0,265.0,0.85,32.7,889.0,928.51,636.29
2018,7,14,12,30,659.0,257.0,0.8,32.9,895.0,934.07,638.27
2018,7,14,12,45,669.0,250.5,0.8,33.05,895.5,935.5,638.74
2018,7,14,13,0,679.0,244.0,0.8,33.2,896.0,934.21,637.73
2018,7,14,13,15,736.0,209.5,0.8,33.25,908.0,947.78,645.99
2018,7,14,13,30,793.0,175.0,0.8,33.3,920.0,954.25,649.91
2018,7,14,13,45,723.0,208.0,0.75,33.4,876.5,909.83,622.55
2018,7,14,14,0,653.0,241.0,0.7,33.5,833.0,862.23,593.63
2018,7,14,14,15,682.5,217.0,0.7,33.45,819.5,848.07,586.46
2018,7,14,14,30,712.0,193.0,0.7,33.4,806.0,829.97,576.35
2018,7,14,14,45,682.5,197.0,0.7,33.4,766.5,786.15,550.14
2018,7,14,15,0,653.0,201.0,0.7,33.4,727.0,742.02,522.96
2018,7,14,15,15,691.5,175.5,0.7,33.25,708.0,721.21,511.79
2018,7,14,15,30,730.0,150.0,0.7,33.1,689.0,695.47,496.8
2018,7,14,15,45,645.0,166.5,0.7,33.0,622.0,621.16,447.14
2018,7,14,16,0,560.0,183.0,0.7,32.9,555.0,552.25,400.35
2018,7,14,16,15,543.5,174.5,0.7,32.65,513.5,504.78,368.42
2018,7,14,16,30,527.0,166.0,0.7,32.4,472.0,459.43,336.79
2018,7,14,16,45,537.5,148.0,0.7,32.2,436.0,419.08,307.83
2018,7,14,17,0,548.0,130.0,0.7,32.0,400.0,378.2,277.25
2018,7,14,17,15,470.0,127.0,0.7,31.6,340.0,312.22,228.01
2018,7,14,17,30,392.0,124.0,0.7,31.2,280.0,255.36,184.92
2018,7,14,17,45,272.0,109.5,0.7,30.8,210.5,183.44,131.22
2018,7,14,18,0,152.0,95.0,0.7,30.4,141.0,125.4,88.7
2018,7,14,18,15,101.5,73.5,0.7,30.4,101.5,87.39,59.98
2018,7,14,18,30,51.0,52.0,0.7,30.4,62.0,54.99,36.08
2018,7,14,18,45,104.5,42.0,0.7,28.8,55.5,43.97,25.87
2018,7,14,19,0,158.0,32.0,0.7,27.2,49.0,25.77,15.07
2018,7,14,19,15,101.5,20.0,0.7,26.75,29.0,15.58,0.0
2018,7,14,19,30,45.0,8.0,0.7,26.3,9.0,7.86,0.0
2018,7,14,19,45,22.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,19.5,7.5,1.35,20.9,8.0,7.37,0.0
2018,7,15,5,30,39.0,15.0,1.5,21.4,16.0,14.74,0.0
2018,7,15,5,45,132.0,31.5,1.65,21.9,47.0,26.1,13.92
2018,7,15,6,0,225.0,48.0,1.8,22.4,78.0,48.01,27.85
2018,7,15,6,15,300.0,61.0,1.9,23.2,119.0,81.54,48.91
2018,7,15,6,30,375.0,74.0,2.0,24.0,160.0,123.56,79.21
2018,7,15,6,45,432.0,84.0,2.05,24.8,207.0,167.58,114.0
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,217.89,154.96
2018,7,15,7,15,533.0,101.0,2.1,26.35,303.0,268.31,196.59
2018,7,15,7,30,577.0,108.0,2.1,27.1,352.0,322.27,240.43
2018,7,15,7,45,605.0,114.5,2.1,27.85,399.5,373.13,281.13
2018,7,15,8,0,633.0,121.0,2.1,28.6,447.0,426.22,322.25
2018,7,15,8,15,634.5,133.5,1.95,29.1,488.5,473.14,357.32
2018,7,15,8,30,636.0,146.0,1.8,29.6,530.0,519.17,390.29
2018,7,15,8,45,618.5,166.5,1.7,30.15,564.0,560.12,418.14
2018,7,15,9,0,601.0,187.0,1.6,30.7,598.0,598.12,442.8
2018,7,15,9,15,602.0,202.5,1.5,31.1,636.0,641.52,470.76
2018,7,15,9,30,603.0,218.0,1.4,31.5,674.0,683.47,496.76
2018,7,15,9,45,654.0,205.0,1.3,31.9,722.0,735.44,529.89
2018,7,15,10,0,705.0,192.0,1.2,32.3,770.0,788.97,562.46
2018,7,15,10,15,660.0,226.5,1.2,32.6,784.0,808.5,572.25
2018,7,15,10,30,615.0,261.0,1.2,32.9,798.0,822.89,578.52
2018,7,15,10,45,537.0,307.5,1.2,33.2,786.0,813.77,569.14
2018,7,15,11,0,459.0,354.0,1.2,33.5,774.0,800.04,557.03
2018,7,15,11,15,435.5,372.5,1.25,33.7,777.5,805.71,559.66
2018,7,15,11,30,412.0,391.0,1.3,33.9,781.0,808.89,560.53
2018,7,15,11,45,463.0,364.0,1.3,34.1,806.5,837.96,579.67
2018,7,15,12,0,514.0,337.0,1.3,34.3,832.0,865.92,597.71
2018,7,15,12,15,562.5,313.0,1.35,34.45,856.0,892.77,615.6
2018,7,15,12,30,611.0,289.0,1.4,34.6,880.0,918.17,632.54
2018,7,15,12,45,586.5,303.0,1.45,34.7,868.0,905.69,624.27
2018,7,15,13,0,562.0,317.0,1.5,34.8,856.0,891.1,615.11
2018,7,15,13,15,574.5,306.5,1.5,34.9,851.5,886.68,612.95
2018,7,15,13,30,587.0,296.0,1.5,35.0,847.0,879.82,609.22
2018,7,15,13,45,654.0,251.0,1.5,35.05,853.0,887.86,616.7
2018,7,15,14,0,721.0,206.0,1.5,35.1,859.0,890.33,618.74
2018,7,15,14,15,664.5,224.0,1.5,35.05,812.0,839.0,587.49
2018,7,15,14,30,608.0,242.0,1.5,35.0,765.0,788.02,555.14
2018,7,15,14,45,666.5,208.5,1.5,34.9,761.5,784.33,555.53
2018,7,15,15,0,725.0,175.0,1.5,34.8,758.0,774.55,550.61
2018,7,15,15,15,556.0,234.0,1.5,34.65,668.5,672.9,482.1
2018,7,15,15,30,387.0,293.0,1.5,34.5,579.0,580.05,417.62
2018,7,15,15,45,296.0,287.5,1.5,34.3,498.5,493.77,358.51
2018,7,15,16,0,205.0,282.0,1.5,34.1,418.0,412.08,301.09
2018,7,15,16,15,240.5,255.5,1.45,33.85,403.5,399.04,293.3
2018,7,15,16,30,276.0,229.0,1.4,33.6,389.0,379.7,280.16
2018,7,15,16,45,183.5,198.5,1.35,33.3,301.0,286.69,212.35
2018,7,15,17,0,91.0,168.0,1.3,33.0,213.0,204.91,151.88
2018,7,15,17,15,48.5,129.0,1.2,32.5,152.5,144.06,106.37
2018,7,15,17,30,6.0,90.0,1.1,32.0,92.0,88.95,64.58
2018,7,15,17,45,3.0,65.5,1.0,31.5,66.5,64.17,45.48
2018,7,15,18,0,0.0,41.0,0.9,31.0,41.0,39.59,26.17
2018,7,15,18,15,38.0,49.5,0.9,31.0,57.0,54.46,36.47
2018,7,15,18,30,76.0,58.0,0.9,31.0,73.0,63.29,41.55
2018,7,15,18,45,49.5,42.0,0.8,29.75,50.5,41.82,25.79
2018,7,15,19,0,23.0,26.0,0.7,28.5,28.0,24.9,14.22
2018,7,15,19,15,11.5,14.5,0.7,28.25,15.5,14.07,0.0
2018,7,15,19,30,0.0,3.0,0.7,28.0,3.0,2.95,0.0
2018,7,15,19,45,0.0,1.5,0.7,27.75,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,7.86,0.0
2018,7,16,5,45,1.5,17.5,0.7,23.45,17.5,16.89,6.77
2018,7,16,6,0,0.0,27.0,0.8,23.5,27.0,26.07,15.22
2018,7,16,6,15,0.0,40.0,0.85,23.7,40.0,38.64,25.9
2018,7,16,6,30,0.0,53.0,0.9,23.9,53.0,51.1,36.37
2018,7,16,6,45,11.0,73.0,1.0,24.05,76.5,72.42,53.46
2018,7,16,7,0,22.0,93.0,1.1,24.2,100.0,95.03,71.48
2018,7,16,7,15,31.5,121.0,1.2,24.7,133.0,126.27,96.19
2018,7,16,7,30,41.0,149.0,1.3,25.2,166.0,158.79,121.52
2018,7,16,7,45,38.0,162.0,1.45,25.7,179.5,172.85,132.16
2018,7,16,8,0,35.0,175.0,1.6,26.2,193.0,186.54,142.33
2018,7,16,8,15,64.0,212.5,1.65,26.5,249.5,240.63,183.56
2018,7,16,8,30,93.0,250.0,1.7,26.8,306.0,297.83,226.33
2018,7,16,8,45,104.0,270.5,1.8,27.1,338.0,329.95,249.66
2018,7,16,9,0,115.0,291.0,1.9,27.4,370.0,365.7,275.46
2018,7,16,9,15,83.0,303.0,2.05,27.65,362.0,357.46,268.06
2018,7,16,9,30,51.0,315.0,2.2,27.9,354.0,349.06,260.52
2018,7,16,9,45,85.0,351.0,2.35,28.15,419.0,414.54,308.39
2018,7,16,10,0,119.0,387.0,2.5,28.4,484.0,486.62,359.8
2018,7,16,10,15,104.5,392.0,2.6,28.7,480.0,479.39,353.27
2018,7,16,10,30,90.0,397.0,2.7,29.0,476.0,475.06,349.16
2018,7,16,10,45,61.0,371.5,2.8,29.3,425.5,425.48,312.67
2018,7,16,11,0,32.0,346.0,2.9,29.6,375.0,374.22,274.76
2018,7,16,11,15,31.5,353.0,2.9,29.8,382.0,381.75,279.86
2018,7,16,11,30,31.0,360.0,2.9,30.0,389.0,389.13,284.65
2018,7,16,11,45,71.5,414.0,2.95,30.25,482.5,484.56,353.02
2018,7,16,12,0,112.0,468.0,3.0,30.5,576.0,586.9,423.99
2018,7,16,12,15,111.5,466.5,3.05,30.75,574.0,585.62,422.21
2018,7,16,12,30,111.0,465.0,3.1,31.0,572.0,583.73,420.63
2018,7,16,12,45,235.5,442.5,3.15,31.25,668.5,690.69,497.35
2018,7,16,13,0,360.0,420.0,3.2,31.5,765.0,789.59,566.21
2018,7,16,13,15,551.5,308.0,3.2,31.65,829.0,865.55,622.02
2018,7,16,13,30,743.0,196.0,3.2,31.8,893.0,927.2,664.7
2018,7,16,13,45,788.5,165.0,3.25,31.95,891.0,926.05,663.89
2018,7,16,14,0,834.0,134.0,3.3,32.1,889.0,915.89,657.84
2018,7,16,14,15,828.0,132.5,3.3,32.15,863.5,888.59,640.69
2018,7,16,14,30,822.0,131.0,3.3,32.2,838.0,858.8,622.0
2018,7,16,14,45,706.5,167.5,3.3,32.25,758.5,776.81,568.28
2018,7,16,15,0,591.0,204.0,3.3,32.3,679.0,694.84,512.29
2018,7,16,15,15,617.5,190.0,3.25,32.25,665.0,678.52,502.33
2018,7,16,15,30,644.0,176.0,3.2,32.2,651.0,658.45,489.13
2018,7,16,15,45,512.5,197.0,3.2,32.1,560.5,557.85,416.77
2018,7,16,16,0,381.0,218.0,3.2,32.0,470.0,468.95,351.56
2018,7,16,16,15,347.5,200.5,3.2,31.8,417.5,412.2,310.54
2018,7,16,16,30,314.0,183.0,3.2,31.6,365.0,355.75,268.82
2018,7,16,16,45,383.5,159.5,3.15,31.35,361.5,352.69,266.57
2018,7,16,17,0,453.0,136.0,3.1,31.1,358.0,339.71,255.61
2018,7,16,17,15,244.5,125.5,3.0,30.65,243.5,219.91,164.57
2018,7,16,17,30,36.0,115.0,2.9,30.2,129.0,123.27,91.71
2018,7,16,17,45,169.5,100.5,2.8,29.8,153.0,145.34,105.96
2018,7,16,18,0,303.0,86.0,2.7,29.4,177.0,151.52,105.15
2018,7,16,18,15,333.5,74.5,2.7,29.4,156.5,127.26,82.72
2018,7,16,18,30,364.0,63.0,2.7,29.4,136.0,99.47,58.68
2018,7,16,18,45,269.0,50.0,2.3,28.05,95.5,59.26,32.82
2018,7,16,19,0,174.0,37.0,1.9,26.7,55.0,29.75,18.15
2018,7,16,19,15,102.0,22.5,1.95,26.4,31.5,17.74,0.0
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,7.86,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,50.0,14.0,1.9,23.0,16.0,13.76,0.0
2018,7,17,5,45,123.5,30.0,2.05,23.35,43.5,24.9,12.26
2018,7,17,6,0,197.0,46.0,2.2,23.7,71.0,44.65,25.8
2018,7,17,6,15,257.5,60.5,2.3,24.25,109.0,76.47,46.33
2018,7,17,6,30,318.0,75.0,2.4,24.8,147.0,115.2,74.61
2018,7,17,6,45,390.5,84.5,2.5,25.35,195.5,158.6,108.13
2018,7,17,7,0,463.0,94.0,2.6,25.9,244.0,210.06,149.46
2018,7,17,7,15,494.0,104.0,2.65,26.35,289.0,256.8,188.73
2018,7,17,7,30,525.0,114.0,2.7,26.8,334.0,307.75,230.8
2018,7,17,7,45,564.5,119.5,2.75,27.3,384.5,359.75,272.78
2018,7,17,8,0,604.0,125.0,2.8,27.8,435.0,415.28,316.46
2018,7,17,8,15,636.5,128.0,2.85,28.1,484.0,467.82,357.19
2018,7,17,8,30,669.0,131.0,2.9,28.4,533.0,522.53,398.49
2018,7,17,8,45,690.5,134.0,2.9,28.7,577.5,572.17,434.91
2018,7,17,9,0,712.0,137.0,2.9,29.0,622.0,622.31,470.76
2018,7,17,9,15,728.0,140.0,2.9,29.2,663.0,668.26,502.97
2018,7,17,9,30,744.0,143.0,2.9,29.4,704.0,713.95,533.65
2018,7,17,9,45,757.5,144.0,2.95,29.6,740.0,754.85,560.18
2018,7,17,10,0,771.0,145.0,3.0,29.8,776.0,794.52,585.64
2018,7,17,10,15,781.5,146.5,3.0,29.95,807.0,830.65,608.33
2018,7,17,10,30,792.0,148.0,3.0,30.1,838.0,864.91,629.6
2018,7,17,10,45,689.5,209.0,3.0,30.25,822.0,856.05,622.35
2018,7,17,11,0,587.0,270.0,3.0,30.4,806.0,837.22,607.17
2018,7,17,11,15,678.5,223.5,3.0,30.6,855.0,890.41,643.11
2018,7,17,11,30,770.0,177.0,3.0,30.8,904.0,940.34,674.13
2018,7,17,11,45,773.5,176.5,3.0,30.95,913.5,952.74,680.94
2018,7,17,12,0,777.0,176.0,3.0,31.1,923.0,962.32,686.32
2018,7,17,12,15,733.5,200.5,3.0,31.35,907.5,947.07,675.66
2018,7,17,12,30,690.0,225.0,3.0,31.6,892.0,933.1,666.12
2018,7,17,12,45,753.5,188.0,2.95,31.85,913.0,953.11,678.08
2018,7,17,13,0,817.0,151.0,2.9,32.1,934.0,968.01,686.5
2018,7,17,13,15,826.5,143.5,2.85,32.25,927.0,961.62,681.8
2018,7,17,13,30,836.0,136.0,2.8,32.4,920.0,951.95,675.3
2018,7,17,13,45,750.0,180.5,2.75,32.55,872.5,905.2,645.21
2018,7,17,14,0,664.0,225.0,2.7,32.7,825.0,856.89,614.21
2018,7,17,14,15,440.0,295.0,2.7,32.75,688.0,705.84,510.1
2018,7,17,14,30,216.0,365.0,2.7,32.8,551.0,561.36,406.7
2018,7,17,14,45,109.0,227.5,2.65,32.8,321.5,320.67,236.65
2018,7,17,15,0,2.0,90.0,2.6,32.8,92.0,88.82,62.48
2018,7,17,15,15,2.5,100.5,2.55,32.7,102.5,99.32,70.86
2018,7,17,15,30,3.0,111.0,2.5,32.6,113.0,109.76,79.0
2018,7,17,15,45,4.5,108.5,2.5,32.55,111.5,108.22,78.06
2018,7,17,16,0,6.0,106.0,2.5,32.5,110.0,106.54,77.04
2018,7,17,16,15,37.5,156.5,2.4,32.25,178.5,175.4,130.39
2018,7,17,16,30,69.0,207.0,2.3,32.0,247.0,239.92,179.47
2018,7,17,16,45,156.5,196.5,2.25,31.75,276.0,271.18,203.67
2018,7,17,17,0,244.0,186.0,2.2,31.5,305.0,292.38,219.23
2018,7,17,17,15,167.5,163.0,2.0,31.05,240.5,224.64,167.89
2018,7,17,17,30,91.0,140.0,1.8,30.6,176.0,166.25,123.83
2018,7,17,17,45,45.5,89.5,1.6,30.15,107.5,99.31,72.46
2018,7,17,18,0,0.0,39.0,1.4,29.7,39.0,37.65,24.75
2018,7,17,18,15,0.0,30.5,1.4,29.7,30.5,29.43,18.13
2018,7,17,18,30,0.0,22.0,1.4,29.7,22.0,21.22,11.39
2018,7,17,18,45,0.0,16.0,1.15,28.6,16.0,15.43,6.61
2018,7,17,19,0,0.0,10.0,0.9,27.5,10.0,9.64,2.04
2018,7,17,19,15,6.5,7.5,0.9,27.25,7.5,7.29,0.0
2018,7,17,19,30,13.0,5.0,0.9,27.0,5.0,4.91,0.0
2018,7,17,19,45,6.5,2.5,0.95,26.75,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,6.5,5.5,2.25,20.95,5.5,0.0,0.0
2018,7,18,5,30,13.0,11.0,2.3,21.1,11.0,10.81,0.0
2018,7,18,5,45,96.0,27.5,2.4,21.2,39.0,22.93,10.61
2018,7,18,6,0,179.0,44.0,2.5,21.3,67.0,42.03,24.45
2018,7,18,6,15,209.0,58.5,2.55,21.7,97.0,71.2,44.47
2018,7,18,6,30,239.0,73.0,2.6,22.1,127.0,102.29,68.29
2018,7,18,6,45,353.5,80.5,2.7,22.45,183.0,146.95,101.39
2018,7,18,7,0,468.0,88.0,2.8,22.8,239.0,205.16,147.28
2018,7,18,7,15,355.5,125.0,2.9,23.4,251.5,232.79,174.96
2018,7,18,7,30,243.0,162.0,3.0,24.0,264.0,247.03,189.61
2018,7,18,7,45,208.0,187.0,3.1,24.55,282.0,269.84,208.37
2018,7,18,8,0,173.0,212.0,3.2,25.1,300.0,289.4,223.56
2018,7,18,8,15,266.0,219.0,3.1,25.6,370.5,357.1,275.53
2018,7,18,8,30,359.0,226.0,3.0,26.1,441.0,432.34,332.31
2018,7,18,8,45,427.0,223.0,2.95,26.6,499.0,493.18,377.35
2018,7,18,9,0,495.0,220.0,2.9,27.1,557.0,557.03,423.76
2018,7,18,9,15,504.0,233.0,2.75,27.5,594.5,599.3,452.5
2018,7,18,9,30,513.0,246.0,2.6,27.9,632.0,641.08,480.19
2018,7,18,9,45,509.5,261.0,2.5,28.35,660.5,674.24,501.07
2018,7,18,10,0,506.0,276.0,2.4,28.8,689.0,705.69,520.31
2018,7,18,10,15,539.5,267.0,2.2,29.25,723.0,743.23,543.85
2018,7,18,10,30,573.0,258.0,2.0,29.7,757.0,782.27,567.58
2018,7,18,10,45,406.0,339.0,1.85,30.15,697.5,724.96,521.87
2018,7,18,11,0,239.0,420.0,1.7,30.6,638.0,654.87,468.07
2018,7,18,11,15,236.5,408.5,1.55,30.95,628.0,646.27,461.21
2018,7,18,11,30,234.0,397.0,1.4,31.3,618.0,636.56,453.16
2018,7,18,11,45,442.0,316.5,1.25,31.7,739.0,769.56,544.2
2018,7,18,12,0,650.0,236.0,1.1,32.1,860.0,900.5,627.06
2018,7,18,12,15,689.5,222.0,1.05,32.35,886.0,928.99,641.37
2018,7,18,12,30,729.0,208.0,1.0,32.6,912.0,954.9,655.16
2018,7,18,12,45,549.5,296.0,0.95,32.8,825.0,862.27,594.77
2018,7,18,13,0,370.0,384.0,0.9,33.0,738.0,763.16,527.8
2018,7,18,13,15,302.5,408.5,0.9,33.1,695.5,717.49,497.93
2018,7,18,13,30,235.0,433.0,0.9,33.2,653.0,672.08,467.27
2018,7,18,13,45,265.0,394.0,0.9,33.35,637.0,656.14,458.98
2018,7,18,14,0,295.0,355.0,0.9,33.5,621.0,638.1,448.99
2018,7,18,14,15,277.5,362.5,0.85,33.5,607.0,621.74,437.76
2018,7,18,14,30,260.0,370.0,0.8,33.5,593.0,605.22,426.42
2018,7,18,14,45,235.5,354.5,0.8,33.5,550.5,559.7,396.66
2018,7,18,15,0,211.0,339.0,0.8,33.5,508.0,511.1,364.71
2018,7,18,15,15,140.5,289.5,0.75,33.35,399.5,398.26,287.33
2018,7,18,15,30,70.0,240.0,0.7,33.2,291.0,287.49,209.08
2018,7,18,15,45,71.0,247.0,0.7,33.1,296.5,291.74,213.09
2018,7,18,16,0,72.0,254.0,0.7,33.0,302.0,295.62,216.22
2018,7,18,16,15,162.5,233.0,0.65,32.75,330.0,327.89,241.31
2018,7,18,16,30,253.0,212.0,0.6,32.5,358.0,350.4,258.28
2018,7,18,16,45,448.5,158.0,0.6,32.25,388.0,383.86,282.91
2018,7,18,17,0,644.0,104.0,0.6,32.0,418.0,395.49,289.34
2018,7,18,17,15,621.0,97.0,0.6,31.55,372.0,343.64,249.21
2018,7,18,17,30,598.0,90.0,0.6,31.1,326.0,293.57,209.59
2018,7,18,17,45,550.0,83.0,0.6,30.65,275.5,238.36,165.67
2018,7,18,18,0,502.0,76.0,0.6,30.2,225.0,188.17,125.32
2018,7,18,18,15,349.5,72.5,0.6,30.2,166.5,127.8,81.6
2018,7,18,18,30,197.0,69.0,0.6,30.2,108.0,85.97,54.43
2018,7,18,18,45,119.5,52.0,0.7,28.45,73.5,53.07,32.57
2018,7,18,19,0,42.0,35.0,0.8,26.7,39.0,30.72,18.76
2018,7,18,19,15,26.5,20.5,0.8,26.2,22.5,18.16,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,5.9,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.15,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,34.5,7.0,2.1,19.45,8.0,0.0,0.0
2018,7,19,5,30,69.0,14.0,2.2,19.8,16.0,13.76,0.0
2018,7,19,5,45,171.5,29.0,2.3,20.15,47.0,22.75,10.1
2018,7,19,6,0,274.0,44.0,2.4,20.5,78.0,44.61,24.82
2018,7,19,6,15,304.5,56.0,2.45,21.35,110.0,75.79,44.6
2018,7,19,6,30,335.0,68.0,2.5,22.2,142.0,110.4,70.74
2018,7,19,6,45,432.5,76.0,2.55,23.0,198.0,158.16,107.1
2018,7,19,7,0,530.0,84.0,2.6,23.8,254.0,217.57,154.51
2018,7,19,7,15,588.0,88.5,2.7,24.6,308.0,271.22,199.21
2018,7,19,7,30,646.0,93.0,2.8,25.4,362.0,330.86,248.3
2018,7,19,7,45,595.5,116.5,2.9,26.2,390.0,368.97,280.78
2018,7,19,8,0,545.0,140.0,3.0,27.0,418.0,400.97,306.81
2018,7,19,8,15,639.0,128.0,2.9,27.5,486.0,468.24,358.49
2018,7,19,8,30,733.0,116.0,2.8,28.0,554.0,543.62,414.81
2018,7,19,8,45,687.0,144.0,2.75,28.5,580.5,579.22,439.45
2018,7,19,9,0,641.0,172.0,2.7,29.0,607.0,608.98,459.05
2018,7,19,9,15,620.5,197.0,2.6,29.4,640.0,648.35,484.85
2018,7,19,9,30,600.0,222.0,2.5,29.8,673.0,684.35,507.43
2018,7,19,9,45,554.0,258.0,2.4,30.15,690.5,706.54,519.45
2018,7,19,10,0,508.0,294.0,2.3,30.5,708.0,725.26,528.75
2018,7,19,10,15,502.0,312.5,2.2,30.8,735.0,756.41,547.24
2018,7,19,10,30,496.0,331.0,2.1,31.1,762.0,785.57,563.93
2018,7,19,10,45,659.5,246.0,2.0,31.35,836.5,865.75,618.92
2018,7,19,11,0,823.0,161.0,1.9,31.6,911.0,946.58,667.51
2018,7,19,11,15,841.5,153.5,1.85,31.85,933.5,972.87,681.22
2018,7,19,11,30,860.0,146.0,1.8,32.1,956.0,991.59,690.72
2018,7,19,11,45,874.5,138.0,1.75,32.3,969.5,1008.29,699.17
2018,7,19,12,0,889.0,130.0,1.7,32.5,983.0,1022.05,705.85
2018,7,19,12,15,890.0,129.5,1.7,32.65,985.5,1026.68,707.92
2018,7,19,12,30,891.0,129.0,1.7,32.8,988.0,1028.03,708.22
2018,7,19,12,45,890.5,128.5,1.65,32.95,983.5,1024.57,705.08
2018,7,19,13,0,890.0,128.0,1.6,33.1,979.0,1017.82,700.1
2018,7,19,13,15,719.0,213.5,1.6,33.15,895.5,936.01,650.51
2018,7,19,13,30,548.0,299.0,1.6,33.2,812.0,845.24,592.07
2018,7,19,13,45,394.0,363.0,1.65,33.2,728.0,752.72,530.17
2018,7,19,14,0,240.0,427.0,1.7,33.2,644.0,660.0,466.38
2018,7,19,14,15,176.0,415.0,1.7,33.15,571.5,578.03,411.62
2018,7,19,14,30,112.0,403.0,1.7,33.1,499.0,503.92,360.73
2018,7,19,14,45,178.0,383.0,1.7,33.05,528.5,535.4,385.27
2018,7,19,15,0,244.0,363.0,1.7,33.0,558.0,566.08,408.24
2018,7,19,15,15,258.0,341.0,1.75,32.85,538.5,544.66,394.91
2018,7,19,15,30,272.0,319.0,1.8,32.7,519.0,521.51,380.48
2018,7,19,15,45,232.5,306.0,1.8,32.55,469.5,465.31,341.4
2018,7,19,16,0,193.0,293.0,1.8,32.4,420.0,415.33,306.21
2018,7,19,16,15,356.5,231.0,1.8,32.15,444.5,445.06,330.93
2018,7,19,16,30,520.0,169.0,1.8,31.9,469.0,458.33,341.95
2018,7,19,16,45,344.0,184.5,1.8,31.6,375.5,355.21,265.47
2018,7,19,17,0,168.0,200.0,1.8,31.3,282.0,270.42,202.27
2018,7,19,17,15,260.0,164.5,1.65,30.75,274.5,263.44,196.47
2018,7,19,17,30,352.0,129.0,1.5,30.2,267.0,245.93,180.57
2018,7,19,17,45,342.0,112.5,1.3,29.65,230.5,206.04,147.96
2018,7,19,18,0,332.0,96.0,1.1,29.1,194.0,167.14,115.79
2018,7,19,18,15,292.5,80.5,1.1,29.1,154.5,125.18,82.42
2018,7,19,18,30,253.0,65.0,1.1,29.1,115.0,87.76,53.9
2018,7,19,18,45,189.0,50.0,0.95,27.4,81.0,55.29,32.36
2018,7,19,19,0,125.0,35.0,0.8,25.7,47.0,29.22,17.57
2018,7,19,19,15,80.5,21.5,0.85,25.4,27.5,18.02,0.0
2018,7,19,19,30,36.0,8.0,0.9,25.1,8.0,7.86,0.0
2018,7,19,19,45,18.0,4.0,1.0,24.75,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,5.5,3.5,1.55,20.6,3.5,0.0,0.0
2018,7,20,5,30,11.0,7.0,1.7,21.0,7.0,6.88,0.0
2018,7,20,5,45,5.5,14.0,1.85,21.4,14.0,13.61,3.43
2018,7,20,6,0,0.0,21.0,2.0,21.8,21.0,20.26,10.56
2018,7,20,6,15,0.0,33.0,2.15,22.45,33.0,31.86,20.43
2018,7,20,6,30,0.0,45.0,2.3,23.1,45.0,43.47,30.19
2018,7,20,6,45,1.0,58.5,2.45,23.7,59.0,56.69,41.07
2018,7,20,7,0,2.0,72.0,2.6,24.3,73.0,69.99,51.81
2018,7,20,7,15,8.5,107.0,2.7,24.8,110.5,105.63,80.31
2018,7,20,7,30,15.0,142.0,2.8,25.3,148.0,142.17,109.04
2018,7,20,7,45,54.0,173.0,2.85,25.8,199.5,190.1,146.1
2018,7,20,8,0,93.0,204.0,2.9,26.3,251.0,242.1,186.01
2018,7,20,8,15,109.0,225.5,2.95,26.75,286.0,278.65,213.54
2018,7,20,8,30,125.0,247.0,3.0,27.2,321.0,315.38,240.87
2018,7,20,8,45,101.5,268.5,3.0,27.65,332.0,326.37,247.83
2018,7,20,9,0,78.0,290.0,3.0,28.1,343.0,337.09,254.34
2018,7,20,9,15,152.5,313.5,3.0,28.5,425.0,420.87,316.63
2018,7,20,9,30,227.0,337.0,3.0,28.9,507.0,507.86,379.58
2018,7,20,9,45,289.5,340.5,3.0,29.3,569.0,574.58,426.77
2018,7,20,10,0,352.0,344.0,3.0,29.7,631.0,641.49,473.32
2018,7,20,10,15,456.0,310.5,3.0,30.05,697.0,714.69,524.9
2018,7,20,10,30,560.0,277.0,3.0,30.4,763.0,788.51,575.88
2018,7,20,10,45,495.0,311.0,3.0,30.7,750.0,778.79,565.79
2018,7,20,11,0,430.0,345.0,3.0,31.0,737.0,764.09,552.92
2018,7,20,11,15,361.5,395.5,2.95,31.25,729.5,753.46,542.26
2018,7,20,11,30,293.0,446.0,2.9,31.5,722.0,744.35,532.47
2018,7,20,11,45,480.0,349.0,2.9,31.75,806.5,840.33,601.41
2018,7,20,12,0,667.0,252.0,2.9,32.0,891.0,933.94,665.97
2018,7,20,12,15,715.5,223.0,2.9,32.1,910.5,956.32,679.08
2018,7,20,12,30,764.0,194.0,2.9,32.2,930.0,972.19,688.66
2018,7,20,12,45,571.0,298.5,2.85,32.3,847.0,886.6,630.84
2018,7,20,13,0,378.0,403.0,2.8,32.4,764.0,790.85,562.44
2018,7,20,13,15,312.5,429.0,2.75,32.4,725.0,748.57,533.09
2018,7,20,13,30,247.0,455.0,2.7,32.4,686.0,706.45,503.23
2018,7,20,13,45,244.0,443.5,2.65,32.4,667.5,686.73,490.56
2018,7,20,14,0,241.0,432.0,2.6,32.4,649.0,666.17,477.15
2018,7,20,14,15,231.0,404.0,2.55,32.25,607.0,621.84,448.06
2018,7,20,14,30,221.0,376.0,2.5,32.1,565.0,577.29,418.61
2018,7,20,14,45,182.5,371.0,2.45,31.95,523.0,527.28,383.93
2018,7,20,15,0,144.0,366.0,2.4,31.8,481.0,483.79,353.35
2018,7,20,15,15,154.0,345.0,2.4,31.55,462.5,464.27,341.11
2018,7,20,15,30,164.0,324.0,2.4,31.3,444.0,443.61,327.74
2018,7,20,15,45,160.0,302.0,2.35,31.05,413.5,411.05,305.24
2018,7,20,16,0,156.0,280.0,2.3,30.8,383.0,378.54,282.49
2018,7,20,16,15,120.5,245.5,2.25,30.6,321.5,314.89,236.05
2018,7,20,16,30,85.0,211.0,2.2,30.4,260.0,252.73,190.02
2018,7,20,16,45,132.5,201.0,2.2,30.2,269.0,263.47,198.94
2018,7,20,17,0,180.0,191.0,2.2,30.0,278.0,267.14,201.64
2018,7,20,17,15,98.5,136.5,2.05,29.65,183.5,171.82,128.99
2018,7,20,17,30,17.0,82.0,1.9,29.3,89.0,85.23,62.31
2018,7,20,17,45,8.5,53.5,1.75,28.9,57.0,54.11,37.85
2018,7,20,18,0,0.0,25.0,1.6,28.5,25.0,24.12,13.96
2018,7,20,18,15,0.0,21.5,1.6,28.5,21.5,20.74,11.19
2018,7,20,18,30,0.0,18.0,1.6,28.5,18.0,17.36,8.35
2018,7,20,18,45,22.5,17.0,1.3,27.05,19.0,17.56,7.67
2018,7,20,19,0,45.0,16.0,1.0,25.6,20.0,13.72,5.22
2018,7,20,19,15,32.5,11.5,1.1,25.35,13.5,9.92,0.0
2018,7,20,19,30,20.0,7.0,1.2,25.1,7.0,6.88,0.0
2018,7,20,19,45,10.0,3.5,1.3,24.8,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,4.5,1.1,19.8,4.5,0.0,0.0
2018,7,21,5,30,8.0,9.0,1.2,20.1,9.0,8.85,0.0
2018,7,21,5,45,61.0,26.0,1.35,20.4,33.0,21.71,8.31
2018,7,21,6,0,114.0,43.0,1.5,20.7,57.0,40.0,24.3
2018,7,21,6,15,213.0,57.0,1.45,21.2,98.0,68.18,42.01
2018,7,21,6,30,312.0,71.0,1.4,21.7,139.0,109.09,70.66
2018,7,21,6,45,410.5,78.0,1.3,22.2,192.5,154.67,105.06
2018,7,21,7,0,509.0,85.0,1.2,22.7,246.0,212.06,150.55
2018,7,21,7,15,554.0,91.5,1.1,23.4,295.5,262.39,192.38
2018,7,21,7,30,599.0,98.0,1.0,24.1,345.0,317.33,237.09
2018,7,21,7,45,633.0,102.5,0.9,24.75,395.0,369.99,279.01
2018,7,21,8,0,667.0,107.0,0.8,25.4,445.0,425.5,321.48
2018,7,21,8,15,693.0,111.0,0.65,26.15,493.5,478.84,360.16
2018,7,21,8,30,719.0,115.0,0.5,26.9,542.0,533.61,397.87
2018,7,21,8,45,544.0,182.5,0.4,27.65,520.5,525.72,388.36
2018,7,21,9,0,369.0,250.0,0.3,28.4,499.0,498.4,364.83
2018,7,21,9,15,212.5,278.0,0.35,28.85,423.5,431.67,315.75
2018,7,21,9,30,56.0,306.0,0.4,29.3,348.0,344.11,250.5
2018,7,21,9,45,60.5,326.0,0.5,29.75,373.5,370.3,269.22
2018,7,21,10,0,65.0,346.0,0.6,30.2,399.0,396.72,287.06
2018,7,21,10,15,46.5,320.5,0.75,30.45,359.0,357.75,259.26
2018,7,21,10,30,28.0,295.0,0.9,30.7,319.0,317.41,230.42
2018,7,21,10,45,25.5,296.5,1.1,31.0,319.0,317.68,230.7
2018,7,21,11,0,23.0,298.0,1.3,31.3,319.0,317.72,230.54
2018,7,21,11,15,33.5,346.5,1.5,31.45,377.5,377.45,273.04
2018,7,21,11,30,44.0,395.0,1.7,31.6,436.0,437.68,315.0
2018,7,21,11,45,45.5,401.0,1.9,31.7,444.0,446.08,320.77
2018,7,21,12,0,47.0,407.0,2.1,31.8,452.0,454.27,326.7
2018,7,21,12,15,62.5,424.5,2.1,31.85,484.5,487.99,350.28
2018,7,21,12,30,78.0,442.0,2.1,31.9,517.0,521.49,373.38
2018,7,21,12,45,281.5,379.0,2.15,31.9,648.0,672.72,482.83
2018,7,21,13,0,485.0,316.0,2.2,31.9,779.0,814.59,581.31
2018,7,21,13,15,646.0,237.0,2.15,31.85,845.5,888.49,631.95
2018,7,21,13,30,807.0,158.0,2.1,31.8,912.0,951.47,671.17
2018,7,21,13,45,708.5,202.0,2.0,31.75,853.5,890.95,631.96
2018,7,21,14,0,610.0,246.0,1.9,31.7,795.0,828.32,591.31
2018,7,21,14,15,672.0,206.5,1.8,31.55,795.0,828.88,593.2
2018,7,21,14,30,734.0,167.0,1.7,31.4,795.0,821.7,588.75
2018,7,21,14,45,751.5,151.5,1.65,31.25,772.5,797.57,573.91
2018,7,21,15,0,769.0,136.0,1.6,31.1,750.0,769.89,556.87
2018,7,21,15,15,786.5,123.5,1.6,30.95,725.0,741.68,539.88
2018,7,21,15,30,804.0,111.0,1.6,30.8,700.0,709.88,520.36
2018,7,21,15,45,814.5,100.0,1.6,30.65,665.5,670.02,495.17
2018,7,21,16,0,825.0,89.0,1.6,30.5,631.0,628.86,467.56
2018,7,21,16,15,771.0,95.0,1.65,30.25,571.5,563.71,421.61
2018,7,21,16,30,717.0,101.0,1.7,30.0,512.0,501.27,376.39
2018,7,21,16,45,729.5,90.0,1.7,29.8,475.0,459.13,344.58
2018,7,21,17,0,742.0,79.0,1.7,29.6,438.0,414.52,309.44
2018,7,21,17,15,702.0,76.5,1.55,29.2,385.0,355.32,262.26
2018,7,21,17,30,662.0,74.0,1.4,28.8,332.0,298.69,216.03
2018,7,21,17,45,627.5,67.5,1.25,28.4,283.5,244.29,170.66
2018,7,21,18,0,593.0,61.0,1.1,28.0,235.0,193.36,127.75
2018,7,21,18,15,532.0,55.0,1.1,28.0,187.5,142.06,86.39
2018,7,21,18,30,471.0,49.0,1.1,28.0,140.0,97.62,53.05
2018,7,21,18,45,268.0,39.5,0.95,26.8,88.0,48.78,24.98
2018,7,21,19,0,65.0,30.0,0.8,25.6,36.0,26.54,15.22
2018,7,21,19,15,38.0,17.5,0.8,25.45,20.5,15.69,0.0
2018,7,21,19,30,11.0,5.0,0.8,25.3,5.0,4.91,0.0
2018,7,21,19,45,5.5,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
