Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.5,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,1.0,3.0,0.7,20.9,3.0,2.95,0.0
2018,7,22,5,45,0.5,8.0,0.8,21.05,8.0,7.71,0.0
2018,7,22,6,0,0.0,13.0,0.9,21.2,13.0,12.53,4.37
2018,7,22,6,15,0.0,16.5,0.9,21.45,16.5,15.91,7.44
2018,7,22,6,30,0.0,20.0,0.9,21.7,20.0,19.29,10.4
2018,7,22,6,45,0.0,25.5,0.9,21.95,25.5,24.6,14.88
2018,7,22,7,0,0.0,31.0,0.9,22.2,31.0,29.92,19.3
2018,7,22,7,15,0.0,54.0,0.9,22.65,54.0,52.17,37.56
2018,7,22,7,30,0.0,77.0,0.9,23.1,77.0,74.45,55.5
2018,7,22,7,45,0.0,85.5,0.95,23.55,85.5,82.68,61.8
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,90.92,68.05
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,112.02,84.34
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,133.23,100.41
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,111.19,82.64
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,89.06,64.98
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,118.33,87.46
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,147.81,109.61
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,241.02,179.71
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,334.76,247.55
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,427.37,314.25
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,519.55,378.62
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,436.52,317.87
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,344.11,250.4
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,262.3,191.6
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,177.32,128.98
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,208.42,152.18
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,239.63,174.86
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,393.49,286.46
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,550.65,394.34
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,634.65,450.97
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,723.12,509.62
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,636.92,451.5
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,557.41,397.78
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,572.34,409.38
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,586.04,419.49
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,528.82,380.48
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,468.15,338.9
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,402.53,293.6
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,338.25,248.3
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,348.76,257.15
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,357.77,264.53
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,460.62,343.93
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,539.47,402.73
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,525.61,392.61
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,502.06,375.4
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,415.4,310.98
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,338.2,252.91
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,283.07,210.76
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,234.18,172.92
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,154.69,113.3
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,91.83,67.64
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,74.15,53.64
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,57.13,39.93
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,40.66,26.54
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,24.91,13.81
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,14.0,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.95,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.9,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,15.44,3.16
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,25.1,14.27
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,32.83,21.18
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,40.57,27.84
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,52.86,38.05
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,65.21,48.14
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,114.23,86.97
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,167.45,128.8
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,190.83,147.01
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,216.75,167.08
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,185.22,142.05
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,149.44,113.34
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,133.65,100.58
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,117.29,87.34
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,128.78,95.86
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,140.24,104.22
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,183.5,136.81
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,227.25,169.02
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,198.07,146.57
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,168.73,124.21
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,159.62,117.15
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,150.51,110.08
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,195.62,143.9
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,238.82,175.71
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,338.48,248.15
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,438.98,318.92
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,497.09,359.22
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,555.06,399.1
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,574.64,412.69
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,587.0,421.7
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,527.7,380.65
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,475.17,343.98
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,424.74,309.1
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,374.76,273.99
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,355.13,260.51
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,335.57,246.88
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,390.2,287.98
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,442.16,326.38
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,438.04,324.45
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,428.53,318.88
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,288.89,216.87
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,158.08,117.98
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,92.5,67.56
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,28.02,16.72
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,25.59,14.89
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,23.17,13.04
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,25.1,14.69
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,27.03,16.35
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,25.57,15.24
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,24.12,14.1
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,18.81,9.71
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,13.5,5.29
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,10.6,2.82
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,7.71,0.33
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,4.33,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,7.86,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,13.62,1.54
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,19.3,9.7
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,16.39,7.83
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,13.5,5.59
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,24.6,14.92
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,35.72,24.19
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,51.2,36.94
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,66.7,49.52
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,70.31,52.22
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,73.97,54.94
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,94.11,70.87
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,114.23,86.52
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,160.78,122.82
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,208.07,158.94
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,245.89,187.21
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,287.52,217.9
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,353.3,266.47
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,421.38,315.42
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,416.2,310.24
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,410.26,304.94
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,486.6,359.54
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,559.5,410.0
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,425.26,313.54
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,282.97,209.18
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,252.86,187.08
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,218.91,161.61
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,225.4,166.4
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,231.84,171.03
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,262.92,193.76
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,293.95,216.13
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,383.8,280.98
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,468.4,340.21
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,537.56,389.76
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,597.77,432.53
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,604.18,437.65
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,608.62,441.85
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,509.58,372.77
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,410.68,302.57
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,324.93,241.33
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,239.43,178.44
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,201.33,150.48
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,163.9,122.42
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,149.26,111.69
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,134.7,100.86
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,131.6,98.88
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,128.37,96.74
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,155.45,117.96
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,175.37,132.33
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,161.64,119.73
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,143.24,102.62
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,104.82,71.9
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,70.16,44.98
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,44.03,26.46
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,24.85,13.52
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,15.73,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.93,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,6.88,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,13.62,0.8
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,20.27,10.39
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,30.9,19.63
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,41.54,28.67
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,47.53,33.7
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,53.64,38.69
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,120.46,90.64
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,198.07,150.69
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,282.68,214.8
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,386.81,292.91
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,363.09,274.98
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,318.78,240.4
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,332.94,250.35
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,341.95,255.83
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,411.1,305.84
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,480.96,354.84
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,490.98,360.72
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,499.4,365.96
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,507.19,371.04
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,514.06,375.45
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,503.53,368.25
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,492.01,360.39
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,474.07,346.91
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,448.9,328.44
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,291.67,215.79
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,132.5,96.85
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,109.0,79.03
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,85.48,60.81
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,88.41,63.11
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,91.33,65.36
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,121.57,88.59
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,151.79,111.57
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,266.12,197.8
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,377.3,278.7
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,477.32,350.79
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,568.26,414.81
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,580.65,425.08
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,593.17,435.85
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,579.8,428.26
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,563.02,418.26
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,507.21,379.08
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,454.4,341.56
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,405.03,305.9
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,355.51,269.56
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,307.9,234.17
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,262.36,199.72
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,190.36,144.68
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,125.84,95.17
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,139.84,103.78
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,141.39,100.37
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,110.26,74.22
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,79.02,49.03
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,47.19,27.84
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,24.15,12.77
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,16.22,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.93,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,8.85,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,18.07,1.77
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,35.0,18.58
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,68.02,37.69
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,111.39,67.94
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,156.05,103.08
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,207.67,145.49
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,259.21,188.63
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,315.25,234.69
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,368.74,277.68
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,424.89,321.2
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,478.99,362.29
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,534.55,403.07
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,586.18,439.45
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,637.9,474.7
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,685.93,506.43
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,733.19,535.64
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,776.15,561.99
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,814.8,585.25
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,851.79,607.02
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,886.71,627.25
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,916.55,644.14
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,943.82,659.36
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,948.56,660.87
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,947.14,658.95
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,980.49,678.44
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,1010.11,695.14
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,1015.8,698.55
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,1018.18,700.35
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,1015.21,698.19
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,1008.88,694.18
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,996.78,687.11
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,981.43,678.22
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,962.46,667.35
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,940.43,654.67
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,911.66,638.6
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,880.2,620.73
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,844.51,599.48
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,806.58,576.63
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,764.02,550.63
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,719.94,523.3
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,671.98,492.69
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,624.19,460.02
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,570.9,422.35
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,517.8,383.78
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,461.91,342.34
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,407.34,300.49
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,349.65,255.08
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,295.3,211.01
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,239.56,165.47
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,188.38,123.31
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,136.27,82.08
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,91.46,49.18
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,50.57,24.52
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,23.05,11.44
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,16.22,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.93,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,7.86,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,16.43,0.0
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,30.14,16.1
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,60.28,35.82
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,97.67,62.66
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,143.83,94.87
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,206.97,142.59
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,259.56,185.95
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,316.63,232.17
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,370.86,275.34
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,427.78,319.13
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,482.35,360.68
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,537.5,401.46
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,589.4,438.93
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,641.38,475.51
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,688.47,507.08
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,734.3,536.4
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,773.25,560.95
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,812.11,585.29
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,848.68,607.52
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,883.12,628.23
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,912.41,645.68
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,939.1,661.5
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,957.1,672.03
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,971.8,680.64
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,980.73,685.78
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,986.37,689.03
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,987.58,689.8
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,979.64,685.04
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,969.03,678.3
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,955.55,669.9
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,965.42,676.48
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,965.88,677.08
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,945.18,664.63
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,921.62,650.58
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,893.05,633.49
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,862.01,614.78
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,823.25,590.94
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,780.01,563.97
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,737.73,537.27
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,694.21,509.44
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,649.49,479.27
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,603.52,447.39
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,553.33,411.54
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,502.8,374.51
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,434.19,323.18
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,372.18,275.88
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,329.87,241.98
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,285.35,204.97
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,230.95,160.75
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,181.52,120.43
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,130.39,80.84
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,87.39,49.9
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,49.18,26.1
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,23.39,11.37
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,16.71,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,5.9,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,18.06,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,33.63,19.03
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,63.6,37.25
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,108.45,67.72
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,130.52,89.13
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,145.75,105.3
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,150.9,113.27
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,144.86,110.46
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,255.73,195.84
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,392.07,300.25
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,455.11,348.26
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,523.93,399.5
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,564.71,428.25
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,602.63,453.99
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,653.57,488.01
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,704.99,520.85
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,754.64,550.74
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,805.98,580.09
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,842.23,598.8
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,876.46,615.55
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,900.14,625.12
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,920.59,632.23
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,910.16,624.62
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,891.18,611.69
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,763.81,527.22
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,619.65,430.05
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,655.18,455.37
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,689.89,478.19
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,687.18,476.94
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,683.51,475.45
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,742.05,517.04
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,796.08,554.6
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,847.75,591.97
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,891.03,621.79
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,772.93,544.55
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,659.46,467.48
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,630.85,450.85
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,604.47,434.62
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,561.87,406.66
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,524.14,381.59
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,498.47,364.97
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,473.55,348.3
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,413.24,305.72
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,358.63,266.5
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,349.17,259.44
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,330.58,244.4
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,311.82,227.8
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,285.61,203.89
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,230.65,159.69
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,180.55,119.32
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,130.14,80.33
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,87.94,49.84
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,49.37,25.96
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,23.46,11.04
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,16.22,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,6.88,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,17.64,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,31.31,17.72
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,57.28,36.54
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,87.18,59.37
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,123.81,87.87
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,166.47,122.07
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,210.76,157.94
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,261.57,198.89
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,311.86,239.1
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,365.47,280.95
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,391.23,300.25
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,412.72,315.13
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,358.05,272.35
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,290.08,218.63
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,396.49,298.97
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,512.92,383.18
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,558.96,414.34
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,606.67,446.45
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,470.9,347.68
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,315.36,232.23
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,351.74,258.18
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,387.95,282.87
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,538.84,389.65
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,686.77,488.98
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,722.39,510.98
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,751.42,529.45
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,739.66,520.0
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,726.58,510.1
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,693.98,487.95
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,667.01,469.46
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,685.86,483.76
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,708.69,500.09
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,695.02,492.01
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,680.1,483.39
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,680.96,486.76
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,678.71,487.88
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,660.67,477.73
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,640.65,466.14
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,596.63,437.35
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,553.03,408.37
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,542.74,403.03
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,531.11,396.06
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,490.97,367.8
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,448.53,337.35
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,374.08,282.23
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,307.15,231.99
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,211.23,159.37
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,127.03,94.78
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,90.03,65.69
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,55.67,38.48
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,52.24,35.03
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,47.61,30.61
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,29.9,17.07
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,14.82,4.69
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,8.36,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.97,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,6.26,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,10.6,2.51
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,13.5,5.31
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,16.39,7.87
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,31.85,20.75
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,47.33,33.55
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,79.72,59.93
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,112.48,86.2
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,107.47,81.85
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,102.02,77.16
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,148.07,113.5
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,195.42,150.17
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,205.93,157.57
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,216.03,164.65
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,251.36,191.06
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,290.62,219.95
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,335.22,252.49
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,380.92,285.24
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,397.12,295.93
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,413.24,306.62
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,517.18,382.66
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,625.57,458.83
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,724.84,527.98
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,821.75,593.68
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,799.71,574.66
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,769.03,551.14
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,774.88,553.93
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,779.18,555.44
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,726.67,519.09
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,667.09,478.2
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,530.69,384.48
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,389.83,284.41
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,482.34,352.0
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,566.02,410.85
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,635.72,463.99
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,696.12,509.91
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,665.36,488.14
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,634.81,467.0
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,599.19,442.57
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,560.84,416.02
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,506.0,377.35
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,454.09,340.21
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,378.22,284.8
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,311.82,235.54
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,299.12,226.83
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,282.57,214.09
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,252.52,190.32
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,220.97,164.57
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,181.04,132.16
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,142.8,100.82
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,105.2,70.85
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,71.65,45.15
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,43.81,25.61
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,22.52,9.53
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,14.25,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,1.97,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,4.86,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,7.71,0.24
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,13.5,5.3
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,19.29,10.24
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,27.5,17.12
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,35.72,23.93
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,38.14,25.86
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,40.56,27.74
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,62.07,45.07
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,83.65,62.17
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,90.01,66.92
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,96.38,71.68
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,97.6,72.31
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,98.77,72.92
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,105.6,77.98
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,112.44,83.02
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,148.42,110.59
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,184.78,138.0
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,191.89,143.0
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,199.01,148.09
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,182.21,135.17
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,165.31,122.22
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,218.4,162.35
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,276.43,205.35
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,348.37,257.98
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,420.79,309.92
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,455.05,334.4
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,489.14,358.77
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,470.15,345.21
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,450.94,331.75
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,478.31,353.12
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,510.65,377.55
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,640.18,472.46
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,762.17,558.4
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,686.71,505.5
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,618.46,458.06
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,529.55,395.05
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,450.11,337.29
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,307.52,232.86
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,166.86,125.82
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,101.26,75.05
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,36.74,23.83
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,78.28,57.3
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,120.0,90.58
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,145.14,110.62
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,168.88,129.41
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,142.69,108.87
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,116.09,87.66
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,108.65,81.21
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,99.83,73.26
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,74.45,52.69
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,50.81,33.74
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,32.29,19.05
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,16.47,5.0
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,9.34,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
