Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.25,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.97,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.4,14.0,13.52,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.5,26.0,24.99,13.27
2018,8,1,6,15,8.5,43.0,2.35,22.65,44.5,41.6,27.68
2018,8,1,6,30,15.0,60.0,2.4,22.8,63.0,58.96,42.05
2018,8,1,6,45,10.0,60.5,2.45,22.95,62.5,60.14,43.58
2018,8,1,7,0,5.0,61.0,2.5,23.1,62.0,60.16,43.92
2018,8,1,7,15,2.5,63.5,2.6,23.25,64.0,62.12,45.56
2018,8,1,7,30,0.0,66.0,2.7,23.4,66.0,63.79,46.84
2018,8,1,7,45,8.5,84.5,2.85,23.55,88.5,85.21,63.99
2018,8,1,8,0,17.0,103.0,3.0,23.7,111.0,108.22,82.33
2018,8,1,8,15,85.5,175.5,3.05,23.9,224.0,217.5,169.06
2018,8,1,8,30,154.0,248.0,3.1,24.1,337.0,332.96,258.14
2018,8,1,8,45,106.5,258.0,3.1,24.3,322.0,322.0,248.25
2018,8,1,9,0,59.0,268.0,3.1,24.5,307.0,303.1,232.36
2018,8,1,9,15,46.5,268.5,3.1,24.8,300.5,297.81,227.4
2018,8,1,9,30,34.0,269.0,3.1,25.1,294.0,291.27,221.43
2018,8,1,9,45,37.0,261.5,3.1,25.4,290.0,287.83,218.36
2018,8,1,10,0,40.0,254.0,3.1,25.7,286.0,284.46,215.41
2018,8,1,10,15,67.0,315.0,3.05,26.0,371.0,370.63,279.47
2018,8,1,10,30,94.0,376.0,3.0,26.3,456.0,458.79,343.02
2018,8,1,10,45,217.0,366.5,3.0,26.65,559.0,575.89,429.22
2018,8,1,11,0,340.0,357.0,3.0,27.0,662.0,687.59,509.0
2018,8,1,11,15,307.5,388.5,2.95,27.2,668.5,696.12,511.74
2018,8,1,11,30,275.0,420.0,2.9,27.4,675.0,702.34,513.56
2018,8,1,11,45,318.5,403.0,2.9,27.65,701.5,731.81,534.36
2018,8,1,12,0,362.0,386.0,2.9,27.9,728.0,760.78,554.52
2018,8,1,12,15,498.0,313.0,2.9,28.05,785.0,830.39,605.18
2018,8,1,12,30,634.0,240.0,2.9,28.2,842.0,893.88,650.36
2018,8,1,12,45,758.5,174.0,2.9,28.3,891.0,944.76,682.9
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,990.19,711.68
2018,8,1,13,15,845.5,126.0,2.9,28.45,914.0,962.58,693.69
2018,8,1,13,30,808.0,144.0,2.9,28.5,888.0,932.54,674.73
2018,8,1,13,45,839.5,124.5,2.9,28.55,882.5,928.41,672.69
2018,8,1,14,0,871.0,105.0,2.9,28.6,877.0,919.8,667.6
2018,8,1,14,15,808.0,123.0,2.85,28.65,822.5,859.56,628.24
2018,8,1,14,30,745.0,141.0,2.8,28.7,768.0,803.47,591.59
2018,8,1,14,45,779.0,123.0,2.75,28.7,755.0,789.63,583.29
2018,8,1,15,0,813.0,105.0,2.7,28.7,742.0,768.65,569.89
2018,8,1,15,15,690.0,122.0,2.6,28.55,643.5,662.6,497.71
2018,8,1,15,30,567.0,139.0,2.5,28.4,545.0,562.15,426.69
2018,8,1,15,45,356.5,184.0,2.4,28.3,433.5,435.47,331.6
2018,8,1,16,0,146.0,229.0,2.3,28.2,322.0,321.61,243.89
2018,8,1,16,15,91.0,188.0,2.15,27.95,244.5,240.61,182.95
2018,8,1,16,30,36.0,147.0,2.0,27.7,167.0,163.17,123.4
2018,8,1,16,45,20.5,101.0,1.85,27.5,112.0,108.53,81.04
2018,8,1,17,0,5.0,55.0,1.7,27.3,57.0,55.34,39.0
2018,8,1,17,15,33.0,86.0,1.55,27.0,98.0,96.23,71.71
2018,8,1,17,30,61.0,117.0,1.4,26.7,139.0,133.07,100.39
2018,8,1,17,45,31.0,95.5,1.25,26.35,106.5,100.43,74.88
2018,8,1,18,0,1.0,74.0,1.1,26.0,74.0,71.39,52.48
2018,8,1,18,15,0.5,60.0,1.1,26.0,60.0,57.71,41.25
2018,8,1,18,30,0.0,46.0,1.1,26.0,46.0,44.13,29.89
2018,8,1,18,45,2.5,32.0,0.85,25.15,32.0,30.81,18.53
2018,8,1,19,0,5.0,18.0,0.6,24.3,18.0,17.38,4.91
2018,8,1,19,15,5.0,10.0,0.6,24.15,10.0,9.83,0.0
2018,8,1,19,30,5.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.85,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.98,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.1,3.0,2.89,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.3,5.0,4.82,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.45,6.0,5.78,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.75,0.0
2018,8,2,6,45,0.0,10.5,2.2,23.75,10.5,10.12,2.72
2018,8,2,7,0,0.0,14.0,2.2,23.9,14.0,13.5,5.54
2018,8,2,7,15,4.5,39.0,2.25,24.1,41.0,39.0,26.44
2018,8,2,7,30,9.0,64.0,2.3,24.3,68.0,65.05,47.59
2018,8,2,7,45,6.5,60.5,2.3,24.5,63.5,61.14,44.28
2018,8,2,8,0,4.0,57.0,2.3,24.7,59.0,56.95,40.73
2018,8,2,8,15,9.0,77.0,2.4,24.85,82.0,79.13,58.46
2018,8,2,8,30,14.0,97.0,2.5,25.0,105.0,102.68,77.09
2018,8,2,8,45,62.0,158.0,2.6,25.2,198.0,193.05,148.6
2018,8,2,9,0,110.0,219.0,2.7,25.4,291.0,291.42,224.34
2018,8,2,9,15,84.0,198.5,2.7,25.55,255.5,258.02,197.83
2018,8,2,9,30,58.0,178.0,2.7,25.7,220.0,218.73,167.01
2018,8,2,9,45,31.5,162.5,2.65,25.9,185.5,184.89,140.0
2018,8,2,10,0,5.0,147.0,2.6,26.1,151.0,146.91,109.56
2018,8,2,10,15,223.5,199.0,2.6,26.25,389.5,396.67,304.84
2018,8,2,10,30,442.0,251.0,2.6,26.4,628.0,657.34,494.14
2018,8,2,10,45,510.5,257.5,2.55,26.55,705.0,739.42,549.19
2018,8,2,11,0,579.0,264.0,2.5,26.7,782.0,824.65,606.05
2018,8,2,11,15,449.5,337.0,2.5,26.85,744.0,785.63,574.21
2018,8,2,11,30,320.0,410.0,2.5,27.0,706.0,736.13,536.09
2018,8,2,11,45,232.5,411.5,2.5,27.1,628.0,655.82,479.2
2018,8,2,12,0,145.0,413.0,2.5,27.2,550.0,566.17,414.95
2018,8,2,12,15,77.5,309.5,2.5,27.35,382.5,393.35,291.68
2018,8,2,12,30,10.0,206.0,2.5,27.5,215.0,211.19,156.19
2018,8,2,12,45,162.0,238.0,2.5,27.6,390.0,409.5,308.7
2018,8,2,13,0,314.0,270.0,2.5,27.7,565.0,599.02,446.17
2018,8,2,13,15,314.0,339.0,2.55,27.8,631.0,659.66,485.51
2018,8,2,13,30,314.0,408.0,2.6,27.9,697.0,725.52,528.52
2018,8,2,13,45,356.5,375.0,2.6,27.95,696.0,725.7,530.1
2018,8,2,14,0,399.0,342.0,2.6,28.0,695.0,728.46,533.78
2018,8,2,14,15,358.5,339.0,2.65,28.0,649.0,672.5,495.47
2018,8,2,14,30,318.0,336.0,2.7,28.0,603.0,622.95,461.28
2018,8,2,14,45,169.5,264.0,2.7,28.05,405.5,413.55,310.58
2018,8,2,15,0,21.0,192.0,2.7,28.1,208.0,206.41,154.06
2018,8,2,15,15,12.0,160.5,2.65,27.95,169.5,165.15,123.23
2018,8,2,15,30,3.0,129.0,2.6,27.8,131.0,127.29,94.21
2018,8,2,15,45,1.5,91.0,2.55,27.65,92.0,89.12,64.81
2018,8,2,16,0,0.0,53.0,2.5,27.5,53.0,51.25,35.18
2018,8,2,16,15,0.0,40.5,2.35,27.25,40.5,39.15,25.72
2018,8,2,16,30,0.0,28.0,2.2,27.0,28.0,27.05,16.15
2018,8,2,16,45,0.0,34.0,2.05,26.7,34.0,32.84,20.93
2018,8,2,17,0,0.0,40.0,1.9,26.4,40.0,38.64,25.74
2018,8,2,17,15,0.0,32.5,1.75,26.05,32.5,31.38,19.98
2018,8,2,17,30,0.0,25.0,1.6,25.7,25.0,24.13,14.16
2018,8,2,17,45,0.0,17.5,1.5,25.35,17.5,16.88,8.26
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.64,2.3
2018,8,2,18,15,0.0,15.5,1.4,25.0,15.5,14.94,6.62
2018,8,2,18,30,0.0,21.0,1.4,25.0,21.0,20.26,10.77
2018,8,2,18,45,1.5,16.0,1.25,24.35,16.0,15.49,6.52
2018,8,2,19,0,3.0,11.0,1.1,23.7,11.0,10.61,0.29
2018,8,2,19,15,3.0,6.0,1.1,23.6,6.0,5.9,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.98,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.95,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.82,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,7.71,0.58
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,10.6,3.08
2018,8,3,6,45,0.0,19.0,2.55,22.65,19.0,18.32,9.56
2018,8,3,7,0,0.0,27.0,2.6,22.7,27.0,26.05,16.01
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,29.44,18.79
2018,8,3,7,30,0.0,34.0,2.7,22.9,34.0,32.83,21.52
2018,8,3,7,45,0.5,64.5,2.8,23.0,64.5,62.55,45.77
2018,8,3,8,0,1.0,95.0,2.9,23.1,95.0,92.36,69.71
2018,8,3,8,15,1.0,111.0,3.0,23.25,111.5,107.95,81.91
2018,8,3,8,30,1.0,127.0,3.1,23.4,128.0,123.58,94.02
2018,8,3,8,45,4.5,144.5,3.2,23.5,147.5,142.87,109.0
2018,8,3,9,0,8.0,162.0,3.3,23.6,167.0,162.54,124.17
2018,8,3,9,15,17.5,213.0,3.4,23.75,225.5,219.64,168.36
2018,8,3,9,30,27.0,264.0,3.5,23.9,284.0,281.16,215.08
2018,8,3,9,45,19.0,242.0,3.6,24.0,256.5,250.98,191.33
2018,8,3,10,0,11.0,220.0,3.7,24.1,229.0,223.49,169.78
2018,8,3,10,15,8.5,201.5,3.75,24.35,208.5,203.59,154.1
2018,8,3,10,30,6.0,183.0,3.8,24.6,188.0,183.51,138.3
2018,8,3,10,45,16.0,251.0,3.9,24.8,265.0,259.91,196.6
2018,8,3,11,0,26.0,319.0,4.0,25.0,342.0,342.68,258.29
2018,8,3,11,15,20.0,282.5,4.0,25.25,300.5,300.75,226.28
2018,8,3,11,30,14.0,246.0,4.0,25.5,259.0,254.2,190.99
2018,8,3,11,45,21.0,294.0,4.05,25.7,313.5,314.34,236.0
2018,8,3,12,0,28.0,342.0,4.1,25.9,368.0,370.41,277.12
2018,8,3,12,15,181.5,329.5,4.1,26.0,501.0,524.15,394.74
2018,8,3,12,30,335.0,317.0,4.1,26.1,634.0,672.01,503.75
2018,8,3,12,45,299.0,349.0,4.1,26.25,631.0,661.14,493.52
2018,8,3,13,0,263.0,381.0,4.1,26.4,628.0,656.15,488.17
2018,8,3,13,15,264.5,380.0,4.1,26.4,625.5,653.39,486.45
2018,8,3,13,30,266.0,379.0,4.1,26.4,623.0,649.45,483.95
2018,8,3,13,45,190.5,383.0,4.05,26.45,556.0,570.49,425.94
2018,8,3,14,0,115.0,387.0,4.0,26.5,489.0,499.85,373.26
2018,8,3,14,15,67.5,319.0,3.95,26.45,378.5,378.72,284.71
2018,8,3,14,30,20.0,251.0,3.9,26.4,268.0,266.44,200.35
2018,8,3,14,45,108.5,249.5,3.85,26.3,335.0,343.09,261.68
2018,8,3,15,0,197.0,248.0,3.8,26.2,402.0,412.8,316.24
2018,8,3,15,15,281.0,252.5,3.7,26.1,459.5,473.72,363.1
2018,8,3,15,30,365.0,257.0,3.6,26.0,517.0,531.21,406.47
2018,8,3,15,45,185.5,172.0,3.5,25.9,304.0,301.75,233.44
2018,8,3,16,0,6.0,87.0,3.4,25.8,91.0,88.04,64.66
2018,8,3,16,15,3.0,58.0,3.3,25.65,60.0,57.86,40.96
2018,8,3,16,30,0.0,29.0,3.2,25.5,29.0,28.01,17.05
2018,8,3,16,45,6.0,32.0,3.1,25.3,35.0,34.12,22.15
2018,8,3,17,0,12.0,35.0,3.0,25.1,41.0,39.33,26.46
2018,8,3,17,15,82.0,54.0,2.9,24.9,84.5,84.8,62.79
2018,8,3,17,30,152.0,73.0,2.8,24.7,128.0,121.1,90.19
2018,8,3,17,45,196.5,82.5,2.65,24.45,142.0,132.78,97.03
2018,8,3,18,0,241.0,92.0,2.5,24.2,156.0,138.62,98.37
2018,8,3,18,15,211.5,76.0,2.5,24.2,123.0,103.63,69.79
2018,8,3,18,30,182.0,60.0,2.5,24.2,90.0,72.08,45.33
2018,8,3,18,45,103.5,40.5,2.4,23.75,56.5,39.25,22.83
2018,8,3,19,0,25.0,21.0,2.3,23.3,23.0,18.79,3.71
2018,8,3,19,15,14.0,11.0,2.25,23.2,12.0,10.81,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.4,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.7,4.0,3.93,0.0
2018,8,4,5,45,87.0,19.0,0.5,21.95,26.0,18.68,0.0
2018,8,4,6,0,159.0,34.0,0.5,22.2,48.0,28.47,16.31
2018,8,4,6,15,244.0,48.0,0.55,22.5,86.0,58.27,33.11
2018,8,4,6,30,329.0,62.0,0.6,22.8,124.0,97.82,60.12
2018,8,4,6,45,193.0,55.0,0.65,23.1,94.0,87.34,58.21
2018,8,4,7,0,57.0,48.0,0.7,23.4,64.0,60.37,42.26
2018,8,4,7,15,28.5,57.0,0.65,23.7,65.0,63.82,46.25
2018,8,4,7,30,0.0,66.0,0.6,24.0,66.0,63.79,46.71
2018,8,4,7,45,0.0,80.5,0.55,24.35,80.5,77.84,57.81
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,91.89,68.69
2018,8,4,8,15,0.0,116.5,0.5,24.9,116.5,112.77,84.83
2018,8,4,8,30,0.0,138.0,0.5,25.1,138.0,133.72,100.75
2018,8,4,8,45,0.5,146.0,0.5,25.3,146.5,141.88,106.58
2018,8,4,9,0,1.0,154.0,0.5,25.5,155.0,150.09,112.48
2018,8,4,9,15,7.5,194.0,0.5,25.75,199.5,193.94,145.51
2018,8,4,9,30,14.0,234.0,0.5,26.0,244.0,238.53,178.24
2018,8,4,9,45,22.0,271.0,0.55,26.25,288.0,282.01,209.69
2018,8,4,10,0,30.0,308.0,0.6,26.5,332.0,330.68,244.32
2018,8,4,10,15,38.5,334.5,0.6,26.75,366.5,366.13,268.81
2018,8,4,10,30,47.0,361.0,0.6,27.0,401.0,402.1,293.39
2018,8,4,10,45,168.0,358.5,0.6,27.2,507.5,517.74,376.45
2018,8,4,11,0,289.0,356.0,0.6,27.4,614.0,639.06,459.25
2018,8,4,11,15,368.5,331.0,0.6,27.55,666.5,702.17,500.84
2018,8,4,11,30,448.0,306.0,0.6,27.7,719.0,760.78,539.48
2018,8,4,11,45,645.5,223.0,0.55,27.9,826.0,878.3,615.69
2018,8,4,12,0,843.0,140.0,0.5,28.1,933.0,985.86,677.4
2018,8,4,12,15,837.5,144.5,0.55,28.2,934.5,988.86,678.24
2018,8,4,12,30,832.0,149.0,0.6,28.3,936.0,988.64,678.86
2018,8,4,12,45,822.0,155.0,0.6,28.4,929.0,988.31,678.48
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,978.96,672.84
2018,8,4,13,15,809.0,160.5,0.65,28.6,910.0,966.8,666.79
2018,8,4,13,30,806.0,160.0,0.7,28.7,898.0,951.63,658.99
2018,8,4,13,45,801.0,158.0,0.7,28.75,878.0,930.09,646.52
2018,8,4,14,0,796.0,156.0,0.7,28.8,858.0,905.8,632.47
2018,8,4,14,15,788.5,154.0,0.75,28.8,831.5,876.64,616.4
2018,8,4,14,30,781.0,152.0,0.8,28.8,805.0,845.14,598.74
2018,8,4,14,45,770.5,150.0,0.8,28.8,772.0,808.94,577.11
2018,8,4,15,0,760.0,148.0,0.8,28.8,739.0,770.96,554.17
2018,8,4,15,15,747.0,144.5,0.8,28.75,700.5,727.96,527.8
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,684.61,500.47
2018,8,4,15,45,717.0,137.0,0.8,28.65,619.0,636.1,468.16
2018,8,4,16,0,700.0,133.0,0.8,28.6,576.0,587.3,434.82
2018,8,4,16,15,678.0,129.0,0.75,28.6,530.0,535.5,397.92
2018,8,4,16,30,656.0,125.0,0.7,28.6,484.0,484.42,360.59
2018,8,4,16,45,580.5,125.0,0.65,28.65,420.0,412.19,306.99
2018,8,4,17,0,505.0,125.0,0.6,28.7,356.0,345.41,256.5
2018,8,4,17,15,486.5,112.5,0.6,28.45,312.5,297.03,218.74
2018,8,4,17,30,468.0,100.0,0.6,28.2,269.0,250.19,180.91
2018,8,4,17,45,445.0,90.0,0.55,27.95,229.5,206.27,144.52
2018,8,4,18,0,422.0,80.0,0.5,27.7,190.0,164.7,109.83
2018,8,4,18,15,354.0,67.5,0.5,27.7,145.5,116.47,72.58
2018,8,4,18,30,286.0,55.0,0.5,27.7,101.0,76.1,43.7
2018,8,4,18,45,198.0,39.0,0.55,26.95,65.5,39.76,20.89
2018,8,4,19,0,110.0,23.0,0.6,26.2,30.0,18.05,1.81
2018,8,4,19,15,55.0,11.5,0.65,26.0,15.0,11.3,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.65,21.6,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.7,22.0,3.0,0.0,0.0
2018,8,5,5,45,28.0,15.5,0.8,22.4,17.5,15.24,0.0
2018,8,5,6,0,48.0,28.0,0.9,22.8,32.0,25.26,13.49
2018,8,5,6,15,90.5,45.5,0.85,23.05,60.0,47.75,29.7
2018,8,5,6,30,133.0,63.0,0.8,23.3,88.0,74.97,49.84
2018,8,5,6,45,204.0,81.0,0.8,23.6,133.0,113.78,78.97
2018,8,5,7,0,275.0,99.0,0.8,23.9,178.0,160.91,115.74
2018,8,5,7,15,405.5,101.0,0.85,24.5,243.5,219.18,160.35
2018,8,5,7,30,536.0,103.0,0.9,25.1,309.0,292.7,217.54
2018,8,5,7,45,579.0,108.0,0.95,25.65,360.0,346.35,260.53
2018,8,5,8,0,622.0,113.0,1.0,26.2,411.0,403.96,305.5
2018,8,5,8,15,649.5,118.0,1.0,26.6,460.0,457.22,345.98
2018,8,5,8,30,677.0,123.0,1.0,27.0,509.0,512.16,386.36
2018,8,5,8,45,698.5,127.0,1.05,27.4,555.0,563.79,423.45
2018,8,5,9,0,720.0,131.0,1.1,27.8,601.0,615.92,459.85
2018,8,5,9,15,743.0,131.5,1.05,28.15,645.0,665.17,492.62
2018,8,5,9,30,766.0,132.0,1.0,28.5,689.0,714.83,523.81
2018,8,5,9,45,787.0,129.0,1.0,28.85,728.0,759.02,550.57
2018,8,5,10,0,808.0,126.0,1.0,29.2,767.0,802.39,576.38
2018,8,5,10,15,817.5,127.5,0.9,29.45,798.5,836.05,594.41
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,870.66,612.68
2018,8,5,10,45,834.5,130.0,0.75,29.95,855.5,900.67,628.53
2018,8,5,11,0,842.0,131.0,0.7,30.2,881.0,928.13,642.65
2018,8,5,11,15,847.0,131.5,0.65,30.35,899.0,949.98,653.51
2018,8,5,11,30,852.0,132.0,0.6,30.5,917.0,968.9,662.62
2018,8,5,11,45,856.0,131.5,0.55,30.7,928.0,982.79,668.61
2018,8,5,12,0,860.0,131.0,0.5,30.9,939.0,993.53,672.84
2018,8,5,12,15,859.0,132.5,0.5,31.0,941.5,998.08,674.94
2018,8,5,12,30,858.0,134.0,0.5,31.1,944.0,999.36,675.32
2018,8,5,12,45,854.5,135.5,0.5,31.2,938.5,994.87,672.49
2018,8,5,13,0,851.0,137.0,0.5,31.3,933.0,987.17,667.98
2018,8,5,13,15,849.0,136.0,0.5,31.35,921.0,975.24,661.26
2018,8,5,13,30,847.0,135.0,0.5,31.4,909.0,960.18,652.83
2018,8,5,13,45,843.5,133.0,0.55,31.45,889.5,939.61,642.26
2018,8,5,14,0,840.0,131.0,0.6,31.5,870.0,916.11,629.95
2018,8,5,14,15,834.0,129.5,0.6,31.45,844.0,888.04,614.12
2018,8,5,14,30,828.0,128.0,0.6,31.4,818.0,857.42,596.7
2018,8,5,14,45,775.5,145.5,0.6,31.4,771.0,808.06,567.36
2018,8,5,15,0,723.0,163.0,0.6,31.4,724.0,757.35,536.93
2018,8,5,15,15,756.0,139.5,0.6,31.3,699.5,729.21,520.8
2018,8,5,15,30,789.0,116.0,0.6,31.2,675.0,697.7,502.05
2018,8,5,15,45,774.0,113.0,0.6,31.1,632.0,649.45,471.25
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,600.58,438.53
2018,8,5,16,15,738.5,106.5,0.6,31.05,542.0,547.59,401.72
2018,8,5,16,30,718.0,103.0,0.6,31.1,495.0,494.82,363.94
2018,8,5,16,45,691.0,98.5,0.65,31.1,445.5,438.68,322.95
2018,8,5,17,0,664.0,94.0,0.7,31.1,396.0,384.24,281.7
2018,8,5,17,15,628.0,88.0,0.7,30.65,345.0,326.89,237.25
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,272.8,193.98
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,217.42,149.36
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,167.5,108.92
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,117.72,70.46
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,76.3,41.28
2018,8,5,18,45,246.5,35.5,0.75,28.25,67.5,37.78,18.37
2018,8,5,19,0,145.0,22.0,0.7,27.2,31.0,17.29,0.0
2018,8,5,19,15,72.5,11.0,0.7,27.0,15.5,10.81,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.5,17.0,1.35,21.75,25.5,16.71,0.0
2018,8,6,6,0,198.0,30.0,1.5,22.2,47.0,24.74,12.8
2018,8,6,6,15,287.5,43.0,1.45,22.6,86.0,55.91,29.85
2018,8,6,6,30,377.0,56.0,1.4,23.0,125.0,97.37,57.73
2018,8,6,6,45,441.5,65.5,1.35,23.35,172.0,142.21,92.37
2018,8,6,7,0,506.0,75.0,1.3,23.7,219.0,193.76,134.42
2018,8,6,7,15,551.5,82.5,1.15,24.4,268.5,244.97,177.16
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,300.95,222.96
2018,8,6,7,45,631.0,95.5,0.85,25.75,368.5,354.75,265.97
2018,8,6,8,0,665.0,101.0,0.7,26.4,419.0,411.46,309.37
2018,8,6,8,15,689.5,106.0,0.7,27.1,467.5,465.38,349.67
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,520.63,389.39
2018,8,6,8,45,733.0,115.0,0.75,28.5,562.0,572.41,425.67
2018,8,6,9,0,752.0,119.0,0.8,29.2,608.0,624.29,460.87
2018,8,6,9,15,766.5,121.5,0.8,29.45,649.5,671.37,492.13
2018,8,6,9,30,781.0,124.0,0.8,29.7,691.0,717.68,520.86
2018,8,6,9,45,791.5,127.0,0.85,29.9,728.0,760.32,547.25
2018,8,6,10,0,802.0,130.0,0.9,30.1,765.0,801.4,572.37
2018,8,6,10,15,810.0,132.5,0.9,30.25,796.0,838.03,593.83
2018,8,6,10,30,818.0,135.0,0.9,30.4,827.0,872.5,613.75
2018,8,6,10,45,815.5,141.0,0.9,30.55,848.5,898.66,628.38
2018,8,6,11,0,813.0,147.0,0.9,30.7,870.0,921.82,641.22
2018,8,6,11,15,770.0,174.0,0.95,30.75,870.0,924.69,642.83
2018,8,6,11,30,727.0,201.0,1.0,30.8,870.0,926.55,644.18
2018,8,6,11,45,635.5,251.0,1.05,30.85,840.5,897.15,626.27
2018,8,6,12,0,544.0,301.0,1.1,30.9,811.0,861.58,602.15
2018,8,6,12,15,320.0,266.5,1.1,30.9,566.5,604.84,433.77
2018,8,6,12,30,96.0,232.0,1.1,30.9,322.0,332.86,242.93
2018,8,6,12,45,49.5,174.5,1.15,30.9,221.0,227.31,166.98
2018,8,6,13,0,3.0,117.0,1.2,30.9,120.0,116.72,83.51
2018,8,6,13,15,72.5,246.5,1.2,30.9,313.0,322.32,237.31
2018,8,6,13,30,142.0,376.0,1.2,30.9,506.0,520.68,375.7
2018,8,6,13,45,145.0,349.0,1.2,30.9,479.0,492.79,355.87
2018,8,6,14,0,148.0,322.0,1.2,30.9,452.0,464.31,337.19
2018,8,6,14,15,127.0,335.5,1.15,30.8,444.5,454.87,330.17
2018,8,6,14,30,106.0,349.0,1.1,30.7,437.0,446.02,323.48
2018,8,6,14,45,56.5,270.5,1.1,30.6,317.0,315.95,231.43
2018,8,6,15,0,7.0,192.0,1.1,30.5,197.0,192.53,140.99
2018,8,6,15,15,4.5,171.5,1.05,30.4,174.5,170.17,124.95
2018,8,6,15,30,2.0,151.0,1.0,30.3,152.0,148.05,108.61
2018,8,6,15,45,20.0,145.0,0.95,30.2,157.5,156.01,115.52
2018,8,6,16,0,38.0,139.0,0.9,30.1,163.0,160.45,119.57
2018,8,6,16,15,143.5,177.5,0.85,29.95,257.0,260.87,196.81
2018,8,6,16,30,249.0,216.0,0.8,29.8,351.0,350.01,262.21
2018,8,6,16,45,178.0,191.5,0.7,29.7,283.0,275.26,206.0
2018,8,6,17,0,107.0,167.0,0.6,29.6,215.0,210.2,157.35
2018,8,6,17,15,159.5,135.0,0.6,29.25,196.5,192.09,143.3
2018,8,6,17,30,212.0,103.0,0.6,28.9,178.0,168.79,123.67
2018,8,6,17,45,239.5,95.0,0.6,28.55,166.5,155.1,110.75
2018,8,6,18,0,267.0,87.0,0.6,28.2,155.0,137.97,94.5
2018,8,6,18,15,228.5,70.0,0.6,28.2,118.5,99.38,64.16
2018,8,6,18,30,190.0,53.0,0.6,28.2,82.0,65.36,38.89
2018,8,6,18,45,129.5,36.5,0.55,27.25,53.0,35.77,19.21
2018,8,6,19,0,69.0,20.0,0.5,26.3,24.0,16.86,0.0
2018,8,6,19,15,34.5,10.0,0.5,26.1,12.0,9.83,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.5,16.5,1.3,22.35,23.5,16.22,0.0
2018,8,7,6,0,171.0,30.0,1.5,22.6,44.0,24.34,12.08
2018,8,7,6,15,259.0,43.5,1.5,22.9,82.0,54.26,29.46
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,94.3,56.46
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,137.69,89.84
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,189.41,131.87
2018,8,7,7,15,525.5,85.5,1.45,24.4,261.5,239.84,174.04
2018,8,7,7,30,574.0,93.0,1.5,25.0,311.0,295.42,220.0
2018,8,7,7,45,610.5,98.0,1.55,25.55,361.0,348.5,263.45
2018,8,7,8,0,647.0,103.0,1.6,26.1,411.0,404.78,308.16
2018,8,7,8,15,674.0,107.5,1.6,26.6,460.0,458.58,349.65
2018,8,7,8,30,701.0,112.0,1.6,27.1,509.0,513.98,390.92
2018,8,7,8,45,722.5,115.0,1.6,27.6,555.0,565.75,428.28
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,617.71,464.61
2018,8,7,9,15,765.5,118.0,1.55,28.4,644.5,666.84,498.03
2018,8,7,9,30,787.0,118.0,1.5,28.7,688.0,715.78,528.89
2018,8,7,9,45,806.5,115.5,1.5,29.0,726.5,760.06,556.3
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,800.6,580.85
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,836.62,602.95
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,870.42,623.51
2018,8,7,10,45,847.5,118.0,1.6,29.9,852.0,900.03,640.73
2018,8,7,11,0,853.0,120.0,1.6,30.1,877.0,926.95,656.19
2018,8,7,11,15,857.0,120.5,1.7,30.25,894.5,948.06,669.37
2018,8,7,11,30,861.0,121.0,1.8,30.4,912.0,966.16,680.77
2018,8,7,11,45,862.5,122.0,1.85,30.5,922.0,979.2,688.65
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,989.01,694.67
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,993.54,697.69
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,994.76,698.83
2018,8,7,12,45,756.5,183.0,2.0,30.75,892.0,951.28,671.63
2018,8,7,13,0,649.0,242.0,2.0,30.8,847.0,904.13,642.34
2018,8,7,13,15,551.0,283.0,2.05,30.8,792.0,842.34,601.46
2018,8,7,13,30,453.0,324.0,2.1,30.8,737.0,780.03,559.21
2018,8,7,13,45,597.0,250.0,2.1,30.8,781.0,833.38,599.41
2018,8,7,14,0,741.0,176.0,2.1,30.8,825.0,874.23,627.09
2018,8,7,14,15,765.0,158.0,2.1,30.75,810.0,858.32,617.28
2018,8,7,14,30,789.0,140.0,2.1,30.7,795.0,838.35,605.39
2018,8,7,14,45,797.5,129.5,2.1,30.65,768.0,808.95,587.34
2018,8,7,15,0,806.0,119.0,2.1,30.6,741.0,776.42,567.19
2018,8,7,15,15,793.0,117.0,2.05,30.45,702.5,733.16,539.55
2018,8,7,15,30,780.0,115.0,2.0,30.3,664.0,688.62,510.8
2018,8,7,15,45,755.5,114.5,1.9,30.2,618.0,636.75,475.18
2018,8,7,16,0,731.0,114.0,1.8,30.1,572.0,585.13,438.31
2018,8,7,16,15,635.0,130.5,1.75,29.9,505.0,509.43,383.1
2018,8,7,16,30,539.0,147.0,1.7,29.7,438.0,439.45,331.12
2018,8,7,16,45,337.5,158.5,1.6,29.55,334.5,323.89,244.39
2018,8,7,17,0,136.0,170.0,1.5,29.4,231.0,225.47,169.95
2018,8,7,17,15,80.5,100.5,1.4,29.0,135.5,128.78,95.91
2018,8,7,17,30,25.0,31.0,1.3,28.6,40.0,38.45,24.98
2018,8,7,17,45,12.5,20.0,1.2,28.2,24.5,22.71,12.49
2018,8,7,18,0,0.0,9.0,1.1,27.8,9.0,8.68,1.42
2018,8,7,18,15,0.0,7.5,1.1,27.8,7.5,7.23,0.2
2018,8,7,18,30,0.0,6.0,1.1,27.8,6.0,5.78,0.0
2018,8,7,18,45,4.0,5.0,0.95,26.8,5.0,4.97,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.8,4.0,3.9,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.65,2.0,1.97,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,0.5,0.5,0.85,21.25,0.5,0.0,0.0
2018,8,8,5,30,1.0,1.0,1.0,21.6,1.0,0.0,0.0
2018,8,8,5,45,21.5,14.0,1.15,21.9,15.5,13.76,0.0
2018,8,8,6,0,42.0,27.0,1.3,22.2,30.0,23.98,11.41
2018,8,8,6,15,90.5,45.0,1.3,22.5,59.0,46.85,28.97
2018,8,8,6,30,139.0,63.0,1.3,22.8,88.0,75.27,49.86
2018,8,8,6,45,300.5,70.5,1.35,23.1,147.5,120.41,80.55
2018,8,8,7,0,462.0,78.0,1.4,23.4,207.0,185.48,129.44
2018,8,8,7,15,487.0,89.0,1.45,23.95,250.5,231.61,168.79
2018,8,8,7,30,512.0,100.0,1.5,24.5,294.0,280.25,209.69
2018,8,8,7,45,589.5,98.5,1.55,25.0,353.5,340.1,257.88
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,407.59,311.04
2018,8,8,8,15,693.0,101.0,1.7,26.1,462.0,461.41,352.87
2018,8,8,8,30,719.0,105.0,1.8,26.7,511.0,516.8,394.62
2018,8,8,8,45,739.0,108.5,1.9,27.25,557.0,568.89,432.81
2018,8,8,9,0,759.0,112.0,2.0,27.8,603.0,621.24,470.12
2018,8,8,9,15,774.0,114.5,2.0,28.2,645.0,669.01,502.98
2018,8,8,9,30,789.0,117.0,2.0,28.6,687.0,716.02,532.98
2018,8,8,9,45,800.5,119.0,1.95,29.0,724.0,758.76,559.2
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,799.97,583.93
2018,8,8,10,15,820.0,123.0,1.9,29.65,792.0,833.09,603.75
2018,8,8,10,30,828.0,125.0,1.9,29.9,823.0,866.99,623.98
2018,8,8,10,45,832.5,127.0,1.9,30.15,847.0,895.33,640.44
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,920.96,655.14
2018,8,8,11,15,840.5,131.0,1.95,30.5,889.0,942.8,668.38
2018,8,8,11,30,844.0,133.0,2.0,30.6,907.0,961.67,679.82
2018,8,8,11,45,845.5,133.5,2.05,30.7,916.5,973.98,687.24
2018,8,8,12,0,847.0,134.0,2.1,30.8,926.0,983.11,692.84
2018,8,8,12,15,748.5,186.0,2.2,30.85,887.5,947.91,671.42
2018,8,8,12,30,650.0,238.0,2.3,30.9,849.0,907.74,647.01
2018,8,8,12,45,559.5,282.0,2.35,30.9,806.0,860.23,615.12
2018,8,8,13,0,469.0,326.0,2.4,30.9,763.0,810.49,580.8
2018,8,8,13,15,443.0,331.5,2.5,30.9,739.5,785.12,564.7
2018,8,8,13,30,417.0,337.0,2.6,30.9,716.0,758.52,547.43
2018,8,8,13,45,296.0,352.0,2.65,30.9,618.0,644.91,468.74
2018,8,8,14,0,175.0,367.0,2.7,30.9,520.0,535.36,390.98
2018,8,8,14,15,161.5,335.5,2.7,30.8,473.5,485.99,357.49
2018,8,8,14,30,148.0,304.0,2.7,30.7,427.0,436.89,323.37
2018,8,8,14,45,77.5,231.0,2.7,30.6,295.0,298.4,222.22
2018,8,8,15,0,7.0,158.0,2.7,30.5,163.0,159.18,116.97
2018,8,8,15,15,51.0,231.5,2.65,30.35,267.5,267.91,200.38
2018,8,8,15,30,95.0,305.0,2.6,30.2,372.0,371.09,277.1
2018,8,8,15,45,164.5,286.5,2.55,30.0,393.0,398.68,299.01
2018,8,8,16,0,234.0,268.0,2.5,29.8,414.0,415.73,313.06
2018,8,8,16,15,349.5,220.0,2.35,29.45,418.0,426.04,322.49
2018,8,8,16,30,465.0,172.0,2.2,29.1,422.0,424.07,321.71
2018,8,8,16,45,304.5,164.0,2.1,28.7,321.0,310.63,236.06
2018,8,8,17,0,144.0,156.0,2.0,28.3,220.0,215.08,163.22
2018,8,8,17,15,72.0,100.0,1.85,27.85,132.0,125.01,93.63
2018,8,8,17,30,0.0,44.0,1.7,27.4,44.0,42.49,28.9
2018,8,8,17,45,0.0,38.5,1.55,26.9,38.5,37.17,24.73
2018,8,8,18,0,0.0,33.0,1.4,26.4,33.0,31.85,20.4
2018,8,8,18,15,0.0,24.0,1.4,26.4,24.0,23.15,13.18
2018,8,8,18,30,0.0,15.0,1.4,26.4,15.0,14.46,5.92
2018,8,8,18,45,3.0,11.0,1.3,25.5,11.0,10.68,2.38
2018,8,8,19,0,6.0,7.0,1.2,24.6,7.0,6.8,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.4,3.5,3.44,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,0.5,0.5,1.25,21.2,0.5,0.0,0.0
2018,8,9,5,30,1.0,1.0,1.5,21.5,1.0,0.0,0.0
2018,8,9,5,45,40.0,13.0,1.7,21.75,16.0,12.78,0.0
2018,8,9,6,0,79.0,25.0,1.9,22.0,31.0,21.07,8.88
2018,8,9,6,15,232.0,37.0,1.95,22.35,74.0,46.23,24.05
2018,8,9,6,30,385.0,49.0,2.0,22.7,117.0,91.1,52.4
2018,8,9,6,45,447.0,58.0,2.05,23.05,162.5,134.64,86.13
2018,8,9,7,0,509.0,67.0,2.1,23.4,208.0,185.34,127.92
2018,8,9,7,15,554.5,74.5,2.15,23.85,258.0,236.68,171.64
2018,8,9,7,30,600.0,82.0,2.2,24.3,308.0,292.79,218.94
2018,8,9,7,45,556.5,109.0,2.3,24.75,343.0,336.82,256.87
2018,8,9,8,0,513.0,136.0,2.4,25.2,378.0,373.77,287.53
2018,8,9,8,15,526.5,148.0,2.4,25.65,421.0,421.13,324.53
2018,8,9,8,30,540.0,160.0,2.4,26.1,464.0,469.0,360.73
2018,8,9,8,45,462.5,206.5,2.4,26.5,483.0,495.89,379.09
2018,8,9,9,0,385.0,253.0,2.4,26.9,502.0,510.78,387.8
2018,8,9,9,15,419.0,259.5,2.35,27.2,547.5,563.55,425.31
2018,8,9,9,30,453.0,266.0,2.3,27.5,593.0,614.69,460.71
2018,8,9,9,45,403.0,302.0,2.25,27.85,604.5,630.69,468.8
2018,8,9,10,0,353.0,338.0,2.2,28.2,616.0,637.48,470.53
2018,8,9,10,15,405.5,333.0,2.15,28.45,664.5,695.03,509.82
2018,8,9,10,30,458.0,328.0,2.1,28.7,713.0,750.19,546.44
2018,8,9,10,45,642.5,234.0,2.05,28.95,792.0,838.35,608.69
2018,8,9,11,0,827.0,140.0,2.0,29.2,871.0,922.57,661.0
2018,8,9,11,15,754.5,178.5,1.95,29.35,856.0,914.17,653.3
2018,8,9,11,30,682.0,217.0,1.9,29.5,841.0,899.23,642.49
2018,8,9,11,45,526.0,307.5,1.9,29.7,792.0,845.63,603.79
2018,8,9,12,0,370.0,398.0,1.9,29.9,743.0,782.06,557.11
2018,8,9,12,15,449.0,359.0,1.85,29.95,779.0,829.09,590.08
2018,8,9,12,30,528.0,320.0,1.8,30.0,815.0,868.44,616.84
2018,8,9,12,45,482.5,351.0,1.8,30.1,801.5,853.1,604.75
2018,8,9,13,0,437.0,382.0,1.8,30.2,788.0,835.87,592.01
2018,8,9,13,15,471.0,358.0,1.8,30.2,790.0,839.46,595.97
2018,8,9,13,30,505.0,334.0,1.8,30.2,792.0,840.21,597.94
2018,8,9,13,45,465.0,345.0,1.8,30.2,759.5,803.46,573.46
2018,8,9,14,0,425.0,356.0,1.8,30.2,727.0,766.35,548.89
2018,8,9,14,15,463.5,325.0,1.8,30.1,717.5,757.65,545.61
2018,8,9,14,30,502.0,294.0,1.8,30.0,708.0,745.18,539.52
2018,8,9,14,45,624.0,224.5,1.75,29.95,717.5,761.34,554.11
2018,8,9,15,0,746.0,155.0,1.7,29.9,727.0,763.75,557.77
2018,8,9,15,15,736.0,149.0,1.65,29.8,688.5,721.96,530.72
2018,8,9,15,30,726.0,143.0,1.6,29.7,650.0,677.37,501.17
2018,8,9,15,45,641.5,159.5,1.55,29.6,586.0,604.05,449.52
2018,8,9,16,0,557.0,176.0,1.5,29.5,522.0,534.31,399.58
2018,8,9,16,15,546.5,163.0,1.5,29.35,479.5,486.87,365.94
2018,8,9,16,30,536.0,150.0,1.5,29.2,437.0,439.37,331.09
2018,8,9,16,45,561.5,129.0,1.45,29.1,402.5,403.0,303.15
2018,8,9,17,0,587.0,108.0,1.4,29.0,368.0,361.28,269.89
2018,8,9,17,15,536.0,100.5,1.35,28.45,314.5,301.04,222.48
2018,8,9,17,30,485.0,93.0,1.3,27.9,261.0,245.91,178.14
2018,8,9,17,45,378.0,83.0,1.2,27.4,200.5,178.35,125.31
2018,8,9,18,0,271.0,73.0,1.1,26.9,140.0,124.08,83.83
2018,8,9,18,15,260.5,60.0,1.1,26.9,111.5,92.82,57.97
2018,8,9,18,30,250.0,47.0,1.1,26.9,83.0,62.76,34.95
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,31.16,14.97
2018,8,9,19,0,107.0,18.0,1.1,24.5,23.0,14.19,0.0
2018,8,9,19,15,53.5,9.0,1.15,24.35,11.5,8.85,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,28.0,13.5,2.0,20.8,15.5,13.27,0.0
2018,8,10,6,0,48.0,25.0,2.2,21.1,29.0,22.15,9.08
2018,8,10,6,15,177.5,41.0,2.15,21.5,69.5,46.42,26.0
2018,8,10,6,30,307.0,57.0,2.1,21.9,110.0,88.6,53.79
2018,8,10,6,45,393.5,66.0,2.05,22.25,158.5,131.89,86.29
2018,8,10,7,0,480.0,75.0,2.0,22.6,207.0,186.0,129.72
2018,8,10,7,15,528.5,83.0,2.1,23.3,257.0,237.08,172.84
2018,8,10,7,30,577.0,91.0,2.2,24.0,307.0,293.32,219.86
2018,8,10,7,45,612.5,96.5,2.25,24.7,357.0,346.69,264.0
2018,8,10,8,0,648.0,102.0,2.3,25.4,407.0,403.17,309.31
2018,8,10,8,15,674.5,107.0,2.3,25.85,456.0,457.34,351.78
2018,8,10,8,30,701.0,112.0,2.3,26.3,505.0,513.06,394.05
2018,8,10,8,45,720.5,117.0,2.35,26.8,551.5,565.75,432.86
2018,8,10,9,0,740.0,122.0,2.4,27.3,598.0,618.33,470.49
2018,8,10,9,15,741.5,131.0,2.3,27.55,636.0,662.45,500.64
2018,8,10,9,30,743.0,140.0,2.2,27.8,674.0,704.75,528.31
2018,8,10,9,45,753.0,145.0,2.05,28.05,711.5,747.69,554.75
2018,8,10,10,0,763.0,150.0,1.9,28.3,749.0,789.13,579.49
2018,8,10,10,15,775.5,150.5,1.75,28.55,781.0,826.38,600.85
2018,8,10,10,30,788.0,151.0,1.6,28.8,813.0,861.84,620.51
2018,8,10,10,45,804.0,147.0,1.5,29.0,840.0,893.83,638.16
2018,8,10,11,0,820.0,143.0,1.4,29.2,867.0,923.71,654.18
2018,8,10,11,15,818.0,148.5,1.25,29.35,883.0,943.92,663.3
2018,8,10,11,30,816.0,154.0,1.1,29.5,899.0,960.99,670.3
2018,8,10,11,45,799.0,165.0,1.0,29.65,901.5,965.8,670.54
2018,8,10,12,0,782.0,176.0,0.9,29.8,904.0,967.11,668.81
2018,8,10,12,15,678.0,234.5,0.8,29.9,867.0,931.36,644.9
2018,8,10,12,30,574.0,293.0,0.7,30.0,830.0,887.54,614.31
2018,8,10,12,45,681.0,232.0,0.65,30.05,866.0,930.05,642.03
2018,8,10,13,0,788.0,171.0,0.6,30.1,902.0,964.06,660.9
2018,8,10,13,15,587.5,260.5,0.55,30.15,801.0,855.01,592.4
2018,8,10,13,30,387.0,350.0,0.5,30.2,700.0,742.77,517.39
2018,8,10,13,45,444.0,322.5,0.45,30.2,715.5,760.65,531.36
2018,8,10,14,0,501.0,295.0,0.4,30.2,731.0,774.47,541.04
2018,8,10,14,15,651.5,216.5,0.35,30.15,764.5,817.56,571.66
2018,8,10,14,30,802.0,138.0,0.3,30.1,798.0,845.76,588.51
2018,8,10,14,45,792.0,135.5,0.25,30.0,764.5,808.52,565.39
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,769.4,541.89
2018,8,10,15,15,769.5,129.5,0.25,29.85,692.0,725.68,516.57
2018,8,10,15,30,757.0,126.0,0.3,29.8,653.0,680.71,490.01
2018,8,10,15,45,716.0,130.5,0.3,29.7,602.5,624.12,452.71
2018,8,10,16,0,675.0,135.0,0.3,29.6,552.0,568.68,415.28
2018,8,10,16,15,635.5,134.0,0.3,29.6,501.0,510.72,375.05
2018,8,10,16,30,596.0,133.0,0.3,29.6,450.0,455.27,335.45
2018,8,10,16,45,560.0,126.0,0.35,29.55,400.0,398.41,294.19
2018,8,10,17,0,524.0,119.0,0.4,29.5,350.0,344.46,253.69
2018,8,10,17,15,469.5,112.0,0.45,29.1,298.5,285.55,208.83
2018,8,10,17,30,415.0,105.0,0.5,28.7,247.0,233.69,168.31
2018,8,10,17,45,309.0,93.5,0.5,28.3,189.0,170.18,119.82
2018,8,10,18,0,203.0,82.0,0.5,27.9,131.0,118.56,81.37
2018,8,10,18,15,242.0,64.5,0.5,27.9,109.0,93.92,59.19
2018,8,10,18,30,281.0,47.0,0.5,27.9,87.0,64.61,35.14
2018,8,10,18,45,184.0,32.0,0.5,27.15,54.0,30.34,14.12
2018,8,10,19,0,87.0,17.0,0.5,26.4,21.0,16.71,0.0
2018,8,10,19,15,43.5,8.5,0.5,26.25,10.5,8.36,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
