Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,66.0,14.5,0.55,22.3,19.0,14.25,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.6,37.0,22.02,8.25
2018,8,11,6,15,213.0,43.5,0.6,23.1,73.5,50.49,27.98
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,89.24,54.15
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,130.94,85.66
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,180.3,125.03
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,230.14,165.98
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,286.5,211.5
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,339.02,253.39
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,394.78,296.37
2018,8,11,8,15,632.0,120.0,0.35,26.15,446.0,448.41,336.27
2018,8,11,8,30,662.0,125.0,0.3,26.5,495.0,504.03,376.09
2018,8,11,8,45,686.0,128.5,0.3,26.85,541.5,556.12,412.5
2018,8,11,9,0,710.0,132.0,0.3,27.2,588.0,608.96,448.26
2018,8,11,9,15,578.0,167.0,0.35,27.45,555.0,584.57,429.68
2018,8,11,9,30,446.0,202.0,0.4,27.7,522.0,544.82,400.73
2018,8,11,9,45,237.0,246.0,0.5,28.0,417.0,438.85,323.68
2018,8,11,10,0,28.0,290.0,0.6,28.3,312.0,311.53,228.01
2018,8,11,10,15,265.0,274.0,0.75,28.45,495.5,509.62,375.71
2018,8,11,10,30,502.0,258.0,0.9,28.6,679.0,718.15,519.79
2018,8,11,10,45,632.5,213.0,1.0,28.75,759.5,807.74,579.11
2018,8,11,11,0,763.0,168.0,1.1,28.9,840.0,895.98,634.42
2018,8,11,11,15,720.5,189.0,1.15,29.05,834.0,895.4,632.77
2018,8,11,11,30,678.0,210.0,1.2,29.2,828.0,887.97,628.01
2018,8,11,11,45,575.0,258.5,1.3,29.3,787.0,845.17,600.5
2018,8,11,12,0,472.0,307.0,1.4,29.4,746.0,796.37,567.36
2018,8,11,12,15,568.5,269.0,1.4,29.4,799.0,857.36,609.58
2018,8,11,12,30,665.0,231.0,1.4,29.4,852.0,915.16,647.01
2018,8,11,12,45,725.5,202.5,1.45,29.45,876.5,943.47,664.66
2018,8,11,13,0,786.0,174.0,1.5,29.5,901.0,964.84,678.35
2018,8,11,13,15,710.0,206.0,1.55,29.4,856.0,918.44,650.39
2018,8,11,13,30,634.0,238.0,1.6,29.3,811.0,867.46,619.78
2018,8,11,13,45,544.5,254.5,1.6,29.2,738.5,787.45,567.28
2018,8,11,14,0,455.0,271.0,1.6,29.1,666.0,707.24,513.7
2018,8,11,14,15,292.5,277.5,1.65,28.95,528.5,549.48,404.68
2018,8,11,14,30,130.0,284.0,1.7,28.8,391.0,400.88,297.27
2018,8,11,14,45,98.0,280.0,1.75,28.7,358.5,365.34,272.01
2018,8,11,15,0,66.0,276.0,1.8,28.6,326.0,326.93,243.8
2018,8,11,15,15,45.5,233.0,1.75,28.45,266.5,265.25,198.55
2018,8,11,15,30,25.0,190.0,1.7,28.3,207.0,205.38,153.86
2018,8,11,15,45,30.5,184.5,1.7,28.15,204.0,202.3,152.27
2018,8,11,16,0,36.0,179.0,1.7,28.0,201.0,198.65,150.05
2018,8,11,16,15,36.5,167.0,1.6,27.85,188.0,185.06,140.02
2018,8,11,16,30,37.0,155.0,1.5,27.7,175.0,171.38,129.84
2018,8,11,16,45,18.5,111.5,1.45,27.55,121.5,117.68,88.23
2018,8,11,17,0,0.0,68.0,1.4,27.4,68.0,65.73,47.37
2018,8,11,17,15,0.0,64.5,1.3,27.05,64.5,62.34,44.93
2018,8,11,17,30,0.0,61.0,1.2,26.7,61.0,58.95,42.38
2018,8,11,17,45,0.0,43.0,1.05,26.35,43.0,41.52,28.33
2018,8,11,18,0,0.0,25.0,0.9,26.0,25.0,24.12,14.12
2018,8,11,18,15,0.0,18.5,0.9,26.0,18.5,17.84,8.86
2018,8,11,18,30,0.0,12.0,0.9,26.0,12.0,11.57,3.58
2018,8,11,18,45,0.0,8.0,0.75,25.0,8.0,7.71,0.0
2018,8,11,19,0,0.0,4.0,0.6,24.0,4.0,3.93,0.0
2018,8,11,19,15,0.0,2.0,0.6,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,14.0,1.15,20.65,19.0,13.76,0.0
2018,8,12,6,0,139.0,27.0,1.3,21.1,37.0,21.25,7.01
2018,8,12,6,15,228.0,41.5,1.3,21.5,73.5,49.29,26.76
2018,8,12,6,30,317.0,56.0,1.3,21.9,110.0,88.23,53.0
2018,8,12,6,45,383.0,67.5,1.25,22.35,155.5,130.81,85.56
2018,8,12,7,0,449.0,79.0,1.2,22.8,201.0,181.01,126.2
2018,8,12,7,15,476.5,91.0,1.05,23.5,245.5,228.01,165.92
2018,8,12,7,30,504.0,103.0,0.9,24.2,290.0,277.84,207.1
2018,8,12,7,45,558.5,107.5,0.8,24.95,344.0,335.19,252.5
2018,8,12,8,0,613.0,112.0,0.7,25.7,398.0,396.51,299.38
2018,8,12,8,15,629.0,121.0,0.7,26.15,443.5,447.61,338.02
2018,8,12,8,30,645.0,130.0,0.7,26.6,489.0,499.27,375.73
2018,8,12,8,45,677.5,131.5,0.65,27.05,538.5,553.73,413.9
2018,8,12,9,0,710.0,133.0,0.6,27.5,588.0,609.76,451.72
2018,8,12,9,15,722.0,139.0,0.6,27.8,629.0,657.21,483.03
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,703.8,512.94
2018,8,12,9,45,736.5,153.5,0.6,28.4,704.5,744.42,537.22
2018,8,12,10,0,739.0,162.0,0.6,28.7,739.0,783.03,559.89
2018,8,12,10,15,742.5,168.0,0.6,28.85,768.5,815.65,578.82
2018,8,12,10,30,746.0,174.0,0.6,29.0,798.0,847.8,597.36
2018,8,12,10,45,716.5,198.0,0.6,29.15,812.0,868.9,608.9
2018,8,12,11,0,687.0,222.0,0.6,29.3,826.0,883.4,616.53
2018,8,12,11,15,559.0,301.0,0.6,29.4,799.0,854.44,594.61
2018,8,12,11,30,431.0,380.0,0.6,29.5,772.0,820.33,568.99
2018,8,12,11,45,452.5,364.5,0.65,29.6,780.5,831.72,577.72
2018,8,12,12,0,474.0,349.0,0.7,29.7,789.0,841.5,584.9
2018,8,12,12,15,441.0,370.0,0.7,29.75,780.0,832.45,577.79
2018,8,12,12,30,408.0,391.0,0.7,29.8,771.0,821.2,569.59
2018,8,12,12,45,396.0,392.0,0.75,29.85,759.0,808.76,562.43
2018,8,12,13,0,384.0,393.0,0.8,29.9,747.0,788.82,550.69
2018,8,12,13,15,425.0,366.5,0.8,29.95,753.5,803.0,561.27
2018,8,12,13,30,466.0,340.0,0.8,30.0,760.0,808.42,566.1
2018,8,12,13,45,555.0,286.5,0.85,30.0,775.5,828.13,582.45
2018,8,12,14,0,644.0,233.0,0.9,30.0,791.0,844.14,596.19
2018,8,12,14,15,642.0,225.5,0.9,29.95,766.5,817.33,579.76
2018,8,12,14,30,640.0,218.0,0.9,29.9,742.0,788.36,562.29
2018,8,12,14,45,611.0,217.0,0.9,29.9,700.0,741.39,532.33
2018,8,12,15,0,582.0,216.0,0.9,29.9,658.0,694.35,501.99
2018,8,12,15,15,427.0,230.0,0.85,29.75,545.0,565.21,413.48
2018,8,12,15,30,272.0,244.0,0.8,29.6,432.0,444.59,328.43
2018,8,12,15,45,143.0,170.5,0.7,29.5,269.0,270.32,202.49
2018,8,12,16,0,14.0,97.0,0.6,29.4,106.0,103.78,75.69
2018,8,12,16,15,68.0,145.0,0.6,29.2,181.5,183.91,138.61
2018,8,12,16,30,122.0,193.0,0.6,29.0,257.0,256.08,193.02
2018,8,12,16,45,77.5,157.5,0.6,28.8,196.5,190.8,143.5
2018,8,12,17,0,33.0,122.0,0.6,28.6,136.0,132.81,99.39
2018,8,12,17,15,18.0,90.5,0.65,28.15,98.0,94.61,70.0
2018,8,12,17,30,3.0,59.0,0.7,27.7,60.0,57.94,41.26
2018,8,12,17,45,2.0,39.0,0.7,27.2,39.5,38.15,25.43
2018,8,12,18,0,1.0,19.0,0.7,26.7,19.0,18.52,9.45
2018,8,12,18,15,0.5,12.5,0.7,26.7,12.5,12.12,4.16
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.78,0.0
2018,8,12,18,45,1.5,4.5,0.65,25.75,4.5,4.39,0.0
2018,8,12,19,0,3.0,3.0,0.6,24.8,3.0,2.95,0.0
2018,8,12,19,15,1.5,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.5,14.0,1.15,19.4,18.0,13.76,0.0
2018,8,13,6,0,120.0,27.0,1.3,19.7,35.0,21.31,6.14
2018,8,13,6,15,207.5,43.0,1.35,20.0,71.5,49.3,27.56
2018,8,13,6,30,295.0,59.0,1.4,20.3,108.0,88.25,54.27
2018,8,13,6,45,366.0,71.5,1.4,20.55,154.5,131.37,87.3
2018,8,13,7,0,437.0,84.0,1.4,20.8,201.0,182.71,129.0
2018,8,13,7,15,489.5,92.5,1.45,21.35,251.0,232.9,171.16
2018,8,13,7,30,542.0,101.0,1.5,21.9,301.0,290.0,218.67
2018,8,13,7,45,582.0,107.5,1.55,22.4,352.0,344.33,263.52
2018,8,13,8,0,622.0,114.0,1.6,22.9,403.0,402.32,310.06
2018,8,13,8,15,651.5,119.0,1.55,23.35,452.5,456.8,352.42
2018,8,13,8,30,681.0,124.0,1.5,23.8,502.0,513.17,394.73
2018,8,13,8,45,704.5,128.0,1.45,24.25,549.5,566.44,433.33
2018,8,13,9,0,728.0,132.0,1.4,24.7,597.0,620.37,471.09
2018,8,13,9,15,746.0,135.0,1.35,25.05,640.0,669.77,504.63
2018,8,13,9,30,764.0,138.0,1.3,25.4,683.0,717.78,535.73
2018,8,13,9,45,778.5,139.5,1.2,25.8,721.0,761.55,561.67
2018,8,13,10,0,793.0,141.0,1.1,26.2,759.0,804.06,586.09
2018,8,13,10,15,792.0,147.0,1.05,26.45,786.0,836.41,604.35
2018,8,13,10,30,791.0,153.0,1.0,26.7,813.0,866.07,620.73
2018,8,13,10,45,714.5,189.5,0.95,27.0,799.5,858.16,613.05
2018,8,13,11,0,638.0,226.0,0.9,27.3,786.0,841.6,600.48
2018,8,13,11,15,558.0,272.5,0.95,27.5,769.5,825.66,588.03
2018,8,13,11,30,478.0,319.0,1.0,27.7,753.0,803.91,571.65
2018,8,13,11,45,418.5,349.5,1.0,27.85,732.5,783.06,556.06
2018,8,13,12,0,359.0,380.0,1.0,28.0,712.0,752.81,534.5
2018,8,13,12,15,351.0,386.5,1.05,28.1,712.0,753.4,535.17
2018,8,13,12,30,343.0,393.0,1.1,28.2,712.0,752.41,534.52
2018,8,13,12,45,396.5,369.0,1.2,28.3,736.0,785.92,558.74
2018,8,13,13,0,450.0,345.0,1.3,28.4,760.0,810.94,577.21
2018,8,13,13,15,460.5,330.5,1.35,28.4,749.5,800.83,571.77
2018,8,13,13,30,471.0,316.0,1.4,28.4,739.0,788.55,565.28
2018,8,13,13,45,617.5,245.5,1.45,28.45,787.0,846.54,608.05
2018,8,13,14,0,764.0,175.0,1.5,28.5,835.0,891.48,638.06
2018,8,13,14,15,775.5,164.0,1.5,28.45,815.0,870.44,625.0
2018,8,13,14,30,787.0,153.0,1.5,28.4,795.0,846.03,610.5
2018,8,13,14,45,776.5,150.0,1.5,28.3,761.0,808.13,587.28
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,768.43,562.75
2018,8,13,15,15,752.5,143.5,1.45,28.1,688.0,724.35,534.54
2018,8,13,15,30,739.0,140.0,1.4,28.0,649.0,680.07,505.17
2018,8,13,15,45,721.5,135.5,1.4,27.9,604.5,630.08,471.01
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,579.85,435.81
2018,8,13,16,15,680.5,126.0,1.3,27.75,512.5,525.68,396.14
2018,8,13,16,30,657.0,121.0,1.2,27.7,465.0,472.4,356.15
2018,8,13,16,45,625.5,115.0,1.1,27.6,415.0,415.53,312.56
2018,8,13,17,0,594.0,109.0,1.0,27.5,365.0,360.99,269.6
2018,8,13,17,15,552.5,101.0,0.9,27.1,314.0,303.48,223.79
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,250.02,180.2
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,194.29,134.94
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,145.95,95.9
2018,8,13,18,15,320.0,59.0,0.7,25.9,121.5,97.24,58.92
2018,8,13,18,30,241.0,45.0,0.7,25.9,77.0,57.81,31.69
2018,8,13,18,45,152.0,29.0,0.65,25.05,46.0,25.6,10.63
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,12.78,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,53.0,12.0,0.45,19.65,15.5,11.8,0.0
2018,8,14,6,0,106.0,24.0,0.5,19.9,31.0,18.83,3.73
2018,8,14,6,15,192.0,41.0,0.5,20.3,67.5,46.46,25.74
2018,8,14,6,30,278.0,58.0,0.5,20.7,104.0,85.16,52.32
2018,8,14,6,45,346.5,71.5,0.55,21.1,149.5,127.75,84.71
2018,8,14,7,0,415.0,85.0,0.6,21.5,195.0,178.31,125.31
2018,8,14,7,15,466.5,94.5,0.7,22.2,244.5,227.9,166.36
2018,8,14,7,30,518.0,104.0,0.8,22.9,294.0,283.04,211.62
2018,8,14,7,45,557.0,111.5,0.9,23.55,344.0,337.95,256.16
2018,8,14,8,0,596.0,119.0,1.0,24.2,394.0,395.16,301.32
2018,8,14,8,15,626.0,124.5,1.1,24.7,443.5,449.06,343.04
2018,8,14,8,30,656.0,130.0,1.2,25.2,493.0,504.95,385.03
2018,8,14,8,45,680.0,134.0,1.25,25.65,539.5,557.35,423.14
2018,8,14,9,0,704.0,138.0,1.3,26.1,586.0,610.51,460.71
2018,8,14,9,15,725.0,140.0,1.35,26.4,629.5,659.96,495.02
2018,8,14,9,30,746.0,142.0,1.4,26.7,673.0,708.21,527.57
2018,8,14,9,45,765.0,141.0,1.4,27.0,711.5,752.29,555.06
2018,8,14,10,0,784.0,140.0,1.4,27.3,750.0,795.44,581.54
2018,8,14,10,15,794.0,142.0,1.45,27.5,781.5,832.78,604.64
2018,8,14,10,30,804.0,144.0,1.5,27.7,813.0,868.11,626.32
2018,8,14,10,45,812.0,145.0,1.55,27.85,838.5,898.35,644.75
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,926.07,661.59
2018,8,14,11,15,826.5,146.0,1.6,28.15,882.5,948.64,674.54
2018,8,14,11,30,833.0,146.0,1.6,28.3,901.0,962.81,682.29
2018,8,14,11,45,838.5,144.5,1.65,28.4,912.0,976.78,690.87
2018,8,14,12,0,844.0,143.0,1.7,28.5,923.0,987.65,697.62
2018,8,14,12,15,825.5,154.5,1.7,28.55,919.0,990.79,699.18
2018,8,14,12,30,807.0,166.0,1.7,28.6,915.0,984.78,695.25
2018,8,14,12,45,764.5,187.5,1.7,28.7,894.0,961.95,680.9
2018,8,14,13,0,722.0,209.0,1.7,28.8,873.0,940.54,667.65
2018,8,14,13,15,760.5,188.0,1.7,28.8,878.0,944.25,670.54
2018,8,14,13,30,799.0,167.0,1.7,28.8,883.0,948.13,673.39
2018,8,14,13,45,784.5,169.0,1.7,28.85,858.5,921.39,656.88
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,892.28,639.16
2018,8,14,14,15,772.5,163.5,1.7,28.85,810.5,866.54,623.82
2018,8,14,14,30,775.0,156.0,1.7,28.8,787.0,837.94,606.53
2018,8,14,14,45,765.0,152.5,1.65,28.75,753.0,800.27,582.74
2018,8,14,15,0,755.0,149.0,1.6,28.7,719.0,760.8,557.66
2018,8,14,15,15,593.5,187.5,1.55,28.6,620.5,649.34,481.14
2018,8,14,15,30,432.0,226.0,1.5,28.5,522.0,544.81,406.47
2018,8,14,15,45,341.5,234.5,1.5,28.45,458.5,468.09,351.51
2018,8,14,16,0,251.0,243.0,1.5,28.4,395.0,403.18,303.73
2018,8,14,16,15,447.0,182.5,1.4,28.3,426.0,445.16,336.86
2018,8,14,16,30,643.0,122.0,1.3,28.2,457.0,464.92,351.01
2018,8,14,16,45,513.0,129.5,1.2,28.15,379.0,374.17,281.99
2018,8,14,17,0,383.0,137.0,1.1,28.1,301.0,298.2,223.9
2018,8,14,17,15,199.5,102.5,1.05,27.6,187.0,173.72,129.63
2018,8,14,17,30,16.0,68.0,1.0,27.1,73.0,70.93,51.45
2018,8,14,17,45,8.0,41.0,0.9,26.6,43.5,41.55,28.05
2018,8,14,18,0,0.0,14.0,0.8,26.1,14.0,13.5,5.41
2018,8,14,18,15,0.0,10.5,0.8,26.1,10.5,10.12,2.56
2018,8,14,18,30,0.0,7.0,0.8,26.1,7.0,6.74,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.25,4.5,4.33,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.97,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,51.0,12.0,1.35,20.1,15.0,11.8,0.0
2018,8,15,6,0,102.0,24.0,1.5,20.5,30.0,20.07,2.95
2018,8,15,6,15,188.5,41.0,1.55,20.85,66.5,46.09,25.41
2018,8,15,6,30,275.0,58.0,1.6,21.2,103.0,84.59,51.89
2018,8,15,6,45,334.5,72.0,1.65,21.55,146.5,125.92,83.77
2018,8,15,7,0,394.0,86.0,1.7,21.9,190.0,174.18,123.08
2018,8,15,7,15,444.0,97.0,1.5,22.55,239.0,223.59,164.11
2018,8,15,7,30,494.0,108.0,1.3,23.2,288.0,278.41,209.05
2018,8,15,7,45,508.5,121.0,1.15,23.85,331.5,326.18,247.97
2018,8,15,8,0,523.0,134.0,1.0,24.5,375.0,374.94,286.07
2018,8,15,8,15,566.5,139.5,0.9,25.1,428.0,433.51,330.06
2018,8,15,8,30,610.0,145.0,0.8,25.7,481.0,494.02,373.73
2018,8,15,8,45,648.0,146.5,0.7,26.35,532.0,550.28,412.64
2018,8,15,9,0,686.0,148.0,0.6,27.0,583.0,608.68,451.41
2018,8,15,9,15,698.0,154.5,0.5,27.15,624.0,655.69,481.48
2018,8,15,9,30,710.0,161.0,0.4,27.3,665.0,701.89,509.97
2018,8,15,9,45,617.5,212.0,0.25,27.5,667.5,710.34,509.79
2018,8,15,10,0,525.0,263.0,0.1,27.7,670.0,708.05,503.1
2018,8,15,10,15,571.0,254.0,0.2,27.8,713.5,756.87,535.93
2018,8,15,10,30,617.0,245.0,0.3,27.9,757.0,808.49,569.61
2018,8,15,10,45,641.0,240.5,0.35,27.95,787.0,843.33,591.42
2018,8,15,11,0,665.0,236.0,0.4,28.0,817.0,876.92,612.48
2018,8,15,11,15,531.0,309.5,0.5,28.05,779.5,836.42,584.36
2018,8,15,11,30,397.0,383.0,0.6,28.1,742.0,790.62,553.15
2018,8,15,11,45,375.0,399.0,0.7,28.1,741.0,785.02,550.83
2018,8,15,12,0,353.0,415.0,0.8,28.1,740.0,783.31,550.24
2018,8,15,12,15,409.5,391.0,0.8,28.25,769.5,822.5,576.27
2018,8,15,12,30,466.0,367.0,0.8,28.4,799.0,854.55,597.2
2018,8,15,12,45,482.0,355.0,0.85,28.55,799.5,856.39,599.06
2018,8,15,13,0,498.0,343.0,0.9,28.7,800.0,855.96,599.95
2018,8,15,13,15,313.0,375.5,0.9,28.8,661.0,696.72,494.01
2018,8,15,13,30,128.0,408.0,0.9,28.9,522.0,541.02,386.97
2018,8,15,13,45,147.5,408.5,0.95,29.05,537.0,556.93,400.04
2018,8,15,14,0,167.0,409.0,1.0,29.2,552.0,571.42,410.64
2018,8,15,14,15,214.0,393.5,1.05,29.25,571.0,592.37,426.79
2018,8,15,14,30,261.0,378.0,1.1,29.3,590.0,615.65,444.24
2018,8,15,14,45,255.5,359.0,1.1,29.35,559.0,582.03,421.9
2018,8,15,15,0,250.0,340.0,1.1,29.4,528.0,547.99,399.53
2018,8,15,15,15,340.5,296.0,1.1,29.3,537.0,560.71,411.64
2018,8,15,15,30,431.0,252.0,1.1,29.2,546.0,569.73,420.32
2018,8,15,15,45,387.5,246.0,1.1,29.1,497.0,510.07,378.55
2018,8,15,16,0,344.0,240.0,1.1,29.0,448.0,457.74,341.6
2018,8,15,16,15,386.5,208.0,1.0,28.95,423.0,431.99,323.66
2018,8,15,16,30,429.0,176.0,0.9,28.9,398.0,404.25,303.17
2018,8,15,16,45,446.0,155.5,0.85,28.8,364.5,367.66,275.34
2018,8,15,17,0,463.0,135.0,0.8,28.7,331.0,328.62,244.59
2018,8,15,17,15,451.0,120.5,0.75,28.3,290.0,282.67,207.99
2018,8,15,17,30,439.0,106.0,0.7,27.9,249.0,237.62,171.07
2018,8,15,17,45,371.0,93.0,0.65,27.5,198.5,181.47,126.59
2018,8,15,18,0,303.0,80.0,0.6,27.1,148.0,133.05,88.74
2018,8,15,18,15,238.5,63.0,0.6,27.1,107.5,89.2,55.54
2018,8,15,18,30,174.0,46.0,0.6,27.1,67.0,53.53,30.47
2018,8,15,18,45,105.0,28.5,0.6,26.4,39.5,24.88,10.22
2018,8,15,19,0,36.0,11.0,0.6,25.7,12.0,10.81,0.0
2018,8,15,19,15,18.0,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,10.81,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,18.47,0.71
2018,8,16,6,15,157.5,40.5,0.7,22.65,62.0,44.55,24.84
2018,8,16,6,30,236.0,59.0,0.8,23.0,97.0,81.02,50.18
2018,8,16,6,45,303.0,74.0,0.9,23.35,141.5,122.26,81.32
2018,8,16,7,0,370.0,89.0,1.0,23.7,186.0,171.34,120.41
2018,8,16,7,15,421.5,100.5,1.1,24.35,234.5,220.29,160.55
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,274.85,204.99
2018,8,16,7,45,512.5,120.5,1.35,25.65,332.5,327.03,247.25
2018,8,16,8,0,552.0,129.0,1.5,26.3,382.0,384.54,292.57
2018,8,16,8,15,582.0,136.0,1.65,26.8,430.5,437.69,333.77
2018,8,16,8,30,612.0,143.0,1.8,27.3,479.0,492.93,375.43
2018,8,16,8,45,635.0,149.0,1.9,27.8,525.0,544.67,413.3
2018,8,16,9,0,658.0,155.0,2.0,28.3,571.0,597.2,450.74
2018,8,16,9,15,680.5,156.5,2.0,28.6,613.5,645.27,484.13
2018,8,16,9,30,703.0,158.0,2.0,28.9,656.0,693.43,516.79
2018,8,16,9,45,722.5,158.5,2.05,29.15,694.5,737.98,546.22
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,781.78,574.05
2018,8,16,10,15,752.0,161.0,2.05,29.6,764.0,816.0,594.57
2018,8,16,10,30,762.0,163.0,2.0,29.8,795.0,850.11,614.83
2018,8,16,10,45,769.5,165.0,2.0,30.0,819.5,879.84,632.5
2018,8,16,11,0,777.0,167.0,2.0,30.2,844.0,907.16,648.55
2018,8,16,11,15,782.0,168.5,1.95,30.4,862.0,929.02,660.57
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,948.08,670.82
2018,8,16,11,45,790.0,170.5,1.9,30.75,890.0,961.24,678.1
2018,8,16,12,0,793.0,171.0,1.9,30.9,900.0,971.36,683.63
2018,8,16,12,15,750.0,195.0,1.85,30.95,886.0,956.73,673.56
2018,8,16,12,30,707.0,219.0,1.8,31.0,872.0,943.42,664.67
2018,8,16,12,45,587.5,277.0,1.75,31.1,817.5,881.95,623.68
2018,8,16,13,0,468.0,335.0,1.7,31.2,763.0,818.08,579.25
2018,8,16,13,15,617.5,256.0,1.65,31.25,812.0,878.14,622.52
2018,8,16,13,30,767.0,177.0,1.6,31.3,861.0,926.56,652.87
2018,8,16,13,45,770.5,170.5,1.55,31.3,844.0,908.48,640.97
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,887.38,627.94
2018,8,16,14,15,767.0,161.5,1.45,31.25,800.5,858.04,609.89
2018,8,16,14,30,760.0,159.0,1.4,31.2,774.0,826.39,590.39
2018,8,16,14,45,750.0,155.5,1.35,31.15,740.5,789.08,567.17
2018,8,16,15,0,740.0,152.0,1.3,31.1,707.0,751.53,543.67
2018,8,16,15,15,726.5,148.0,1.25,31.0,668.0,707.55,515.82
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,662.53,485.79
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,613.54,452.26
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,564.37,417.83
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,510.86,379.47
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,458.31,340.77
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,402.25,298.47
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,348.49,256.72
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,291.87,212.39
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,238.34,169.5
2018,8,16,17,45,425.0,83.5,0.75,28.95,202.0,184.39,126.35
2018,8,16,18,0,366.0,73.0,0.7,28.4,154.0,137.06,88.87
2018,8,16,18,15,283.5,59.0,0.7,28.4,111.5,90.33,54.24
2018,8,16,18,30,201.0,45.0,0.7,28.4,69.0,53.29,29.24
2018,8,16,18,45,118.0,27.5,0.75,27.45,40.0,23.68,8.06
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,9.83,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,31.5,10.5,1.25,22.5,12.5,10.32,0.0
2018,8,17,6,0,63.0,21.0,1.4,22.9,25.0,17.66,0.0
2018,8,17,6,15,133.5,40.0,1.55,23.35,58.0,42.74,23.92
2018,8,17,6,30,204.0,59.0,1.7,23.8,91.0,77.53,48.52
2018,8,17,6,45,284.0,74.0,1.85,24.25,137.0,118.86,79.18
2018,8,17,7,0,364.0,89.0,2.0,24.7,183.0,169.74,119.19
2018,8,17,7,15,408.5,100.5,2.1,25.2,229.0,216.34,157.88
2018,8,17,7,30,453.0,112.0,2.2,25.7,275.0,267.75,200.33
2018,8,17,7,45,483.0,123.5,2.3,26.25,322.0,317.99,241.44
2018,8,17,8,0,513.0,135.0,2.4,26.8,369.0,370.95,283.65
2018,8,17,8,15,548.0,142.0,2.5,27.2,418.5,424.42,325.41
2018,8,17,8,30,583.0,149.0,2.6,27.6,468.0,482.51,369.52
2018,8,17,8,45,605.5,156.5,2.7,28.05,514.0,534.07,407.64
2018,8,17,9,0,628.0,164.0,2.8,28.5,560.0,586.44,445.42
2018,8,17,9,15,659.0,164.5,2.85,28.7,606.0,638.18,482.43
2018,8,17,9,30,690.0,165.0,2.9,28.9,652.0,690.79,519.29
2018,8,17,9,45,666.0,185.0,3.0,29.15,676.5,720.82,538.77
2018,8,17,10,0,642.0,205.0,3.1,29.4,701.0,746.97,555.37
2018,8,17,10,15,640.0,215.5,3.15,29.55,727.0,778.48,575.95
2018,8,17,10,30,638.0,226.0,3.2,29.7,753.0,807.7,594.7
2018,8,17,10,45,601.0,253.5,3.25,29.9,762.5,819.89,600.73
2018,8,17,11,0,564.0,281.0,3.3,30.1,772.0,826.62,603.22
2018,8,17,11,15,484.0,330.0,3.35,30.2,757.5,812.6,590.68
2018,8,17,11,30,404.0,379.0,3.4,30.3,743.0,793.49,574.82
2018,8,17,11,45,347.0,409.0,3.45,30.45,724.0,768.05,555.69
2018,8,17,12,0,290.0,439.0,3.5,30.6,705.0,746.06,538.71
2018,8,17,12,15,291.5,436.5,3.5,30.6,704.5,746.41,539.11
2018,8,17,12,30,293.0,434.0,3.5,30.6,704.0,745.44,538.54
2018,8,17,12,45,310.0,426.5,3.55,30.65,710.5,753.28,544.58
2018,8,17,13,0,327.0,419.0,3.6,30.7,717.0,759.56,549.55
2018,8,17,13,15,361.5,399.5,3.6,30.7,724.5,768.66,557.11
2018,8,17,13,30,396.0,380.0,3.6,30.7,732.0,775.38,563.07
2018,8,17,13,45,386.5,372.0,3.6,30.65,709.0,750.04,546.32
2018,8,17,14,0,377.0,364.0,3.6,30.6,686.0,723.6,528.93
2018,8,17,14,15,415.5,335.0,3.6,30.55,679.0,722.87,530.44
2018,8,17,14,30,454.0,306.0,3.6,30.5,672.0,713.07,525.66
2018,8,17,14,45,416.5,307.5,3.6,30.4,632.0,667.29,493.92
2018,8,17,15,0,379.0,309.0,3.6,30.3,592.0,618.04,459.66
2018,8,17,15,15,286.5,306.5,3.5,30.2,513.5,530.09,396.1
2018,8,17,15,30,194.0,304.0,3.4,30.1,435.0,444.5,333.31
2018,8,17,15,45,289.5,265.0,3.35,29.95,445.5,463.0,349.68
2018,8,17,16,0,385.0,226.0,3.3,29.8,456.0,467.99,355.13
2018,8,17,16,15,449.0,188.5,3.15,29.55,434.5,450.07,342.57
2018,8,17,16,30,513.0,151.0,3.0,29.3,413.0,421.24,321.03
2018,8,17,16,45,452.5,145.0,2.8,29.1,357.5,358.54,272.4
2018,8,17,17,0,392.0,139.0,2.6,28.9,302.0,301.58,227.62
2018,8,17,17,15,409.5,117.5,2.4,28.4,267.0,263.1,195.83
2018,8,17,17,30,427.0,96.0,2.2,27.9,232.0,222.3,160.9
2018,8,17,17,45,405.5,80.5,2.0,27.45,190.5,175.81,121.72
2018,8,17,18,0,384.0,65.0,1.8,27.0,149.0,131.7,84.72
2018,8,17,18,15,307.5,53.0,1.8,27.0,108.5,86.8,50.9
2018,8,17,18,30,231.0,41.0,1.8,27.0,68.0,50.87,26.67
2018,8,17,18,45,138.5,25.5,1.7,26.15,39.5,20.49,4.72
2018,8,17,19,0,46.0,10.0,1.6,25.3,11.0,9.83,0.0
2018,8,17,19,15,23.0,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,16.5,6.0,2.1,22.6,7.0,5.9,0.0
2018,8,18,6,0,33.0,12.0,2.2,22.8,14.0,10.34,0.0
2018,8,18,6,15,16.5,10.5,2.35,23.1,11.5,10.98,2.42
2018,8,18,6,30,0.0,9.0,2.5,23.4,9.0,8.67,1.39
2018,8,18,6,45,0.0,13.5,2.6,23.7,13.5,13.01,5.06
2018,8,18,7,0,0.0,18.0,2.7,24.0,18.0,17.36,8.7
2018,8,18,7,15,0.0,47.5,2.75,24.35,47.5,45.88,32.18
2018,8,18,7,30,0.0,77.0,2.8,24.7,77.0,74.44,55.34
2018,8,18,7,45,25.5,120.5,2.85,25.0,132.0,127.75,97.8
2018,8,18,8,0,51.0,164.0,2.9,25.3,187.0,183.76,141.81
2018,8,18,8,15,44.0,184.5,2.9,25.55,206.0,203.56,156.8
2018,8,18,8,30,37.0,205.0,2.9,25.8,225.0,222.64,170.95
2018,8,18,8,45,27.0,210.0,2.9,26.0,225.5,223.68,171.0
2018,8,18,9,0,17.0,215.0,2.9,26.2,226.0,220.83,168.01
2018,8,18,9,15,21.5,238.5,2.85,26.45,253.0,248.07,188.25
2018,8,18,9,30,26.0,262.0,2.8,26.7,280.0,279.69,211.46
2018,8,18,9,45,54.5,304.0,2.8,26.9,345.0,345.93,260.84
2018,8,18,10,0,83.0,346.0,2.8,27.1,410.0,414.48,310.83
2018,8,18,10,15,56.5,327.0,2.75,27.25,371.5,375.52,280.78
2018,8,18,10,30,30.0,308.0,2.7,27.4,333.0,334.68,249.6
2018,8,18,10,45,22.5,284.5,2.6,27.55,303.5,304.94,227.17
2018,8,18,11,0,15.0,261.0,2.5,27.7,274.0,269.76,200.63
2018,8,18,11,15,14.5,257.5,2.5,27.75,270.5,266.15,197.85
2018,8,18,11,30,14.0,254.0,2.5,27.8,267.0,262.47,194.95
2018,8,18,11,45,14.5,255.0,2.5,27.8,268.5,264.17,196.14
2018,8,18,12,0,15.0,256.0,2.5,27.8,270.0,265.81,197.31
2018,8,18,12,15,48.0,330.0,2.5,27.7,374.0,379.64,281.67
2018,8,18,12,30,81.0,404.0,2.5,27.6,478.0,488.79,359.95
2018,8,18,12,45,98.5,424.0,2.5,27.5,514.0,526.51,386.52
2018,8,18,13,0,116.0,444.0,2.5,27.4,550.0,571.11,417.95
2018,8,18,13,15,119.5,429.5,2.5,27.15,537.0,557.75,409.29
2018,8,18,13,30,123.0,415.0,2.5,26.9,524.0,543.78,400.53
2018,8,18,13,45,78.5,315.5,2.45,26.65,384.5,389.93,290.99
2018,8,18,14,0,34.0,216.0,2.4,26.4,245.0,246.12,184.86
2018,8,18,14,15,17.0,145.0,2.35,26.2,159.5,158.65,118.71
2018,8,18,14,30,0.0,74.0,2.3,26.0,74.0,71.67,50.97
2018,8,18,14,45,1.0,96.0,2.3,25.75,96.5,93.84,68.63
2018,8,18,15,0,2.0,118.0,2.3,25.5,119.0,116.04,86.21
2018,8,18,15,15,14.0,157.0,2.2,25.4,166.5,163.14,123.4
2018,8,18,15,30,26.0,196.0,2.1,25.3,214.0,212.18,161.65
2018,8,18,15,45,145.5,220.5,2.05,25.2,308.5,318.32,245.33
2018,8,18,16,0,265.0,245.0,2.0,25.1,403.0,412.56,317.03
2018,8,18,16,15,198.5,218.0,1.9,25.05,330.5,330.51,254.44
2018,8,18,16,30,132.0,191.0,1.8,25.0,258.0,258.34,199.18
2018,8,18,16,45,66.0,125.5,1.7,25.0,159.0,153.28,117.46
2018,8,18,17,0,0.0,60.0,1.6,25.0,60.0,57.98,41.65
2018,8,18,17,15,0.0,48.5,1.45,24.85,48.5,46.85,32.82
2018,8,18,17,30,0.0,37.0,1.3,24.7,37.0,35.72,23.8
2018,8,18,17,45,2.0,30.5,1.15,24.5,31.0,29.9,18.96
2018,8,18,18,0,4.0,24.0,1.0,24.3,25.0,23.86,13.81
2018,8,18,18,15,4.0,23.0,1.0,24.3,23.5,22.66,12.58
2018,8,18,18,30,4.0,22.0,1.0,24.3,22.0,21.46,11.03
2018,8,18,18,45,2.0,13.5,1.05,24.05,13.5,13.03,0.0
2018,8,18,19,0,0.0,5.0,1.1,23.8,5.0,4.91,0.0
2018,8,18,19,15,0.0,2.5,1.2,23.8,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.1,13.5,9.83,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.3,27.0,15.75,0.0
2018,8,19,6,15,232.0,33.5,1.85,22.55,62.5,40.65,19.61
2018,8,19,6,30,334.0,47.0,1.8,22.8,98.0,79.68,45.1
2018,8,19,6,45,403.0,58.0,1.75,23.1,143.5,123.68,78.42
2018,8,19,7,0,472.0,69.0,1.7,23.4,189.0,175.12,120.15
2018,8,19,7,15,522.0,76.5,1.6,23.75,238.0,225.6,162.79
2018,8,19,7,30,572.0,84.0,1.5,24.1,287.0,281.45,209.54
2018,8,19,7,45,607.0,90.5,1.4,24.45,337.0,335.42,254.16
2018,8,19,8,0,642.0,97.0,1.3,24.8,387.0,392.47,299.74
2018,8,19,8,15,670.5,102.0,1.3,25.25,436.5,447.49,342.49
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,504.26,385.07
2018,8,19,8,45,721.5,110.0,1.25,26.15,532.5,556.75,422.9
2018,8,19,9,0,744.0,113.0,1.2,26.6,579.0,609.38,459.51
2018,8,19,9,15,735.5,128.0,1.2,26.95,616.5,653.07,488.7
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,695.21,515.99
2018,8,19,9,45,707.5,165.5,1.2,27.65,685.0,732.98,539.21
2018,8,19,10,0,688.0,188.0,1.2,28.0,716.0,767.05,559.58
2018,8,19,10,15,702.0,189.5,1.25,28.2,748.0,804.47,582.9
2018,8,19,10,30,716.0,191.0,1.3,28.4,780.0,840.37,604.99
2018,8,19,10,45,689.0,207.0,1.35,28.6,788.0,852.28,611.59
2018,8,19,11,0,662.0,223.0,1.4,28.8,796.0,860.3,616.05
2018,8,19,11,15,390.5,321.5,1.5,28.95,661.5,714.87,514.84
2018,8,19,11,30,119.0,420.0,1.6,29.1,527.0,547.21,394.55
2018,8,19,11,45,81.0,374.0,1.65,29.2,447.0,456.61,332.34
2018,8,19,12,0,43.0,328.0,1.7,29.3,367.0,372.46,272.36
2018,8,19,12,15,117.0,372.0,1.75,29.35,479.0,499.0,364.2
2018,8,19,12,30,191.0,416.0,1.8,29.4,591.0,618.18,446.91
2018,8,19,12,45,298.0,382.0,1.85,29.45,653.5,695.11,501.44
2018,8,19,13,0,405.0,348.0,1.9,29.5,716.0,769.09,553.27
2018,8,19,13,15,293.0,379.0,1.9,29.45,643.0,680.74,491.15
2018,8,19,13,30,181.0,410.0,1.9,29.4,570.0,594.03,430.01
2018,8,19,13,45,193.0,404.5,1.9,29.4,571.5,595.59,432.39
2018,8,19,14,0,205.0,399.0,1.9,29.4,573.0,595.89,433.31
2018,8,19,14,15,173.5,372.0,1.9,29.3,516.0,534.08,390.82
2018,8,19,14,30,142.0,345.0,1.9,29.2,459.0,473.51,348.83
2018,8,19,14,45,74.0,258.0,1.9,29.1,317.0,317.95,236.83
2018,8,19,15,0,6.0,171.0,1.9,29.0,175.0,171.17,126.63
2018,8,19,15,15,4.0,134.5,1.9,28.85,137.0,133.57,98.59
2018,8,19,15,30,2.0,98.0,1.9,28.7,99.0,96.31,70.11
2018,8,19,15,45,1.0,71.5,1.85,28.55,72.0,69.83,49.67
2018,8,19,16,0,0.0,45.0,1.8,28.4,45.0,43.5,29.04
2018,8,19,16,15,2.5,45.5,1.75,28.2,47.0,45.38,30.74
2018,8,19,16,30,5.0,46.0,1.7,28.0,49.0,47.01,32.2
2018,8,19,16,45,119.0,96.0,1.65,27.8,145.5,151.66,115.55
2018,8,19,17,0,233.0,146.0,1.6,27.6,242.0,240.39,182.76
2018,8,19,17,15,170.5,110.0,1.5,27.2,175.0,168.94,126.72
2018,8,19,17,30,108.0,74.0,1.4,26.8,108.0,104.08,75.87
2018,8,19,17,45,54.0,49.5,1.3,26.4,66.5,61.02,42.23
2018,8,19,18,0,0.0,25.0,1.2,26.0,25.0,24.12,14.02
2018,8,19,18,15,15.5,28.0,1.2,26.0,29.5,29.0,17.05
2018,8,19,18,30,31.0,31.0,1.2,26.0,34.0,30.81,17.22
2018,8,19,18,45,15.5,17.5,1.05,25.25,19.0,16.6,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.93,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,3.5,1.5,21.65,3.5,3.44,0.0
2018,8,20,6,0,3.0,7.0,1.7,21.8,7.0,6.8,0.0
2018,8,20,6,15,1.5,13.5,1.75,22.0,13.5,13.09,4.38
2018,8,20,6,30,0.0,20.0,1.8,22.2,20.0,19.29,10.05
2018,8,20,6,45,0.0,26.5,1.85,22.4,26.5,25.57,15.47
2018,8,20,7,0,0.0,33.0,1.9,22.6,33.0,31.85,20.79
2018,8,20,7,15,0.0,48.5,1.95,22.85,48.5,46.85,33.19
2018,8,20,7,30,0.0,64.0,2.0,23.1,64.0,61.86,45.43
2018,8,20,7,45,25.0,115.5,2.0,23.4,126.5,122.7,94.34
2018,8,20,8,0,50.0,167.0,2.0,23.7,189.0,186.36,144.54
2018,8,20,8,15,214.5,173.0,2.0,24.1,286.5,283.32,220.52
2018,8,20,8,30,379.0,179.0,2.0,24.5,384.0,396.49,307.57
2018,8,20,8,45,255.5,204.5,1.95,24.9,348.0,363.58,280.73
2018,8,20,9,0,132.0,230.0,1.9,25.3,312.0,317.91,243.78
2018,8,20,9,15,71.5,220.5,1.85,25.65,265.5,268.5,204.83
2018,8,20,9,30,11.0,211.0,1.8,26.0,219.0,214.06,161.4
2018,8,20,9,45,19.0,245.5,1.75,26.35,260.0,255.01,192.01
2018,8,20,10,0,27.0,280.0,1.7,26.7,301.0,301.48,225.85
2018,8,20,10,15,23.0,274.5,1.65,26.95,293.0,293.62,219.11
2018,8,20,10,30,19.0,269.0,1.6,27.2,285.0,280.46,208.75
2018,8,20,10,45,15.5,253.0,1.6,27.5,266.0,261.9,194.54
2018,8,20,11,0,12.0,237.0,1.6,27.8,247.0,243.15,180.23
2018,8,20,11,15,9.0,204.5,1.6,28.0,212.0,208.36,154.11
2018,8,20,11,30,6.0,172.0,1.6,28.2,177.0,173.54,127.86
2018,8,20,11,45,5.5,167.5,1.6,28.45,172.5,168.72,124.12
2018,8,20,12,0,5.0,163.0,1.6,28.7,168.0,163.86,120.29
2018,8,20,12,15,8.5,196.0,1.6,28.8,204.0,199.94,147.32
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,236.11,174.03
2018,8,20,12,45,19.0,276.5,1.6,29.0,294.0,290.26,213.65
2018,8,20,13,0,26.0,324.0,1.6,29.1,348.0,351.39,257.55
2018,8,20,13,15,27.0,324.5,1.6,29.1,349.0,352.43,258.15
2018,8,20,13,30,28.0,325.0,1.6,29.1,350.0,353.3,258.97
2018,8,20,13,45,64.5,360.5,1.6,29.1,415.5,423.16,310.03
2018,8,20,14,0,101.0,396.0,1.6,29.1,481.0,491.37,358.62
2018,8,20,14,15,113.0,387.0,1.6,29.05,479.5,495.99,362.22
2018,8,20,14,30,125.0,378.0,1.6,29.0,478.0,492.92,360.98
2018,8,20,14,45,145.5,359.5,1.55,28.95,470.5,485.89,357.2
2018,8,20,15,0,166.0,341.0,1.5,28.9,463.0,477.01,352.09
2018,8,20,15,15,132.0,298.0,1.4,28.8,391.5,400.46,297.64
2018,8,20,15,30,98.0,255.0,1.3,28.7,320.0,326.56,244.35
2018,8,20,15,45,255.5,233.0,1.2,28.65,387.0,406.94,306.54
2018,8,20,16,0,413.0,211.0,1.1,28.6,454.0,471.81,354.25
2018,8,20,16,15,448.0,187.5,1.0,28.5,430.0,446.02,334.92
2018,8,20,16,30,483.0,164.0,0.9,28.4,406.0,415.83,312.23
2018,8,20,16,45,403.5,155.0,0.8,28.3,342.0,343.21,257.49
2018,8,20,17,0,324.0,146.0,0.7,28.2,278.0,276.5,206.71
2018,8,20,17,15,336.0,128.5,0.65,27.9,248.0,244.01,180.34
2018,8,20,17,30,348.0,111.0,0.6,27.6,218.0,211.04,152.37
2018,8,20,17,45,307.5,94.5,0.5,27.35,175.5,163.75,114.18
2018,8,20,18,0,267.0,78.0,0.4,27.1,133.0,120.74,79.84
2018,8,20,18,15,198.5,59.0,0.4,27.1,93.0,77.8,47.94
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,43.12,23.53
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,19.2,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,5.9,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
