Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,5.0,5.0,1.5,22.8,5.0,4.91,0.0
2018,8,21,6,0,10.0,10.0,1.7,23.0,10.0,9.72,0.0
2018,8,21,6,15,5.0,22.5,1.85,23.2,22.5,21.95,10.9
2018,8,21,6,30,0.0,35.0,2.0,23.4,35.0,33.8,21.65
2018,8,21,6,45,0.0,47.5,2.15,23.6,47.5,45.85,31.92
2018,8,21,7,0,0.0,60.0,2.3,23.8,60.0,57.93,42.05
2018,8,21,7,15,0.0,54.5,2.4,24.0,54.5,52.66,37.77
2018,8,21,7,30,0.0,49.0,2.5,24.2,49.0,47.33,33.33
2018,8,21,7,45,0.5,49.0,2.6,24.4,49.0,47.53,33.37
2018,8,21,8,0,1.0,49.0,2.7,24.6,49.0,47.79,33.43
2018,8,21,8,15,1.0,79.5,2.8,24.85,80.0,77.39,57.16
2018,8,21,8,30,1.0,110.0,2.9,25.1,111.0,107.13,80.6
2018,8,21,8,45,8.5,156.5,2.95,25.35,162.0,157.26,119.84
2018,8,21,9,0,16.0,203.0,3.0,25.6,213.0,208.42,159.12
2018,8,21,9,15,13.5,195.0,3.05,25.95,204.0,199.52,151.52
2018,8,21,9,30,11.0,187.0,3.1,26.3,195.0,190.37,143.91
2018,8,21,9,45,8.0,179.0,3.15,26.6,185.0,180.6,135.89
2018,8,21,10,0,5.0,171.0,3.2,26.9,175.0,170.6,127.72
2018,8,21,10,15,24.5,242.0,3.2,27.15,262.0,261.98,197.29
2018,8,21,10,30,44.0,313.0,3.2,27.4,349.0,352.48,264.18
2018,8,21,10,45,47.0,327.5,3.25,27.65,367.0,371.5,277.32
2018,8,21,11,0,50.0,342.0,3.3,27.9,385.0,390.52,290.65
2018,8,21,11,15,34.0,311.5,3.3,28.15,341.0,345.17,256.58
2018,8,21,11,30,18.0,281.0,3.3,28.4,297.0,293.35,217.74
2018,8,21,11,45,19.5,294.0,3.35,28.6,311.5,308.08,228.49
2018,8,21,12,0,21.0,307.0,3.4,28.8,326.0,322.77,239.01
2018,8,21,12,15,19.0,296.0,3.4,28.95,313.5,309.87,229.29
2018,8,21,12,30,17.0,285.0,3.4,29.1,301.0,296.89,219.61
2018,8,21,12,45,36.0,330.5,3.45,29.2,363.5,368.34,272.38
2018,8,21,13,0,55.0,376.0,3.5,29.3,426.0,433.52,319.6
2018,8,21,13,15,70.5,382.5,3.5,29.35,445.5,454.44,334.94
2018,8,21,13,30,86.0,389.0,3.5,29.4,465.0,474.64,349.9
2018,8,21,13,45,74.0,357.5,3.5,29.45,421.5,429.0,317.22
2018,8,21,14,0,62.0,326.0,3.5,29.5,378.0,383.73,284.74
2018,8,21,14,15,68.5,302.5,3.5,29.4,358.5,363.51,271.0
2018,8,21,14,30,75.0,279.0,3.5,29.3,339.0,342.78,256.69
2018,8,21,14,45,225.0,275.0,3.5,29.25,442.5,469.69,354.17
2018,8,21,15,0,375.0,271.0,3.5,29.2,546.0,579.47,436.01
2018,8,21,15,15,470.0,228.5,3.45,29.0,553.5,590.95,446.61
2018,8,21,15,30,565.0,186.0,3.4,28.8,561.0,595.48,452.22
2018,8,21,15,45,469.5,187.0,3.35,28.65,484.0,504.93,385.51
2018,8,21,16,0,374.0,188.0,3.3,28.5,407.0,424.16,325.06
2018,8,21,16,15,242.5,142.0,3.1,28.2,279.0,280.53,216.22
2018,8,21,16,30,111.0,96.0,2.9,27.9,151.0,153.99,117.55
2018,8,21,16,45,77.0,76.5,2.7,27.65,112.5,111.13,83.6
2018,8,21,17,0,43.0,57.0,2.5,27.4,74.0,73.73,53.71
2018,8,21,17,15,59.5,67.5,2.25,26.95,87.5,87.12,64.08
2018,8,21,17,30,76.0,78.0,2.0,26.5,101.0,98.32,72.26
2018,8,21,17,45,132.0,54.0,1.8,26.0,84.5,83.11,57.41
2018,8,21,18,0,188.0,30.0,1.6,25.5,68.0,60.89,36.12
2018,8,21,18,15,175.0,30.5,1.6,25.5,57.5,47.79,25.55
2018,8,21,18,30,162.0,31.0,1.6,25.5,47.0,35.56,17.02
2018,8,21,18,45,84.5,17.5,1.55,24.8,25.5,13.69,0.0
2018,8,21,19,0,7.0,4.0,1.5,24.1,4.0,3.93,0.0
2018,8,21,19,15,3.5,2.0,1.6,24.05,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,64.0,8.5,1.6,20.95,11.5,8.36,0.0
2018,8,22,6,0,128.0,17.0,1.8,21.2,23.0,13.37,0.0
2018,8,22,6,15,243.5,30.5,1.9,21.5,59.5,38.27,17.33
2018,8,22,6,30,359.0,44.0,2.0,21.8,96.0,79.25,43.87
2018,8,22,6,45,436.5,53.0,2.05,22.1,142.5,123.37,76.95
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,176.6,120.22
2018,8,22,7,15,565.5,68.5,2.15,22.9,239.5,228.89,164.93
2018,8,22,7,30,617.0,75.0,2.2,23.4,290.0,286.69,214.01
2018,8,22,7,45,653.0,80.0,2.25,23.95,341.0,342.03,260.61
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,400.49,308.34
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,456.34,352.73
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,513.23,396.46
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,565.55,435.46
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,617.81,473.25
2018,8,22,9,15,769.5,114.5,2.5,26.85,621.0,662.16,504.04
2018,8,22,9,30,765.0,126.0,2.5,27.2,659.0,704.03,531.51
2018,8,22,9,45,655.5,181.0,2.55,27.55,655.5,707.79,531.17
2018,8,22,10,0,546.0,236.0,2.6,27.9,652.0,697.31,520.21
2018,8,22,10,15,507.0,268.5,2.55,28.1,667.5,716.86,531.22
2018,8,22,10,30,468.0,301.0,2.5,28.3,683.0,732.17,538.91
2018,8,22,10,45,586.0,250.5,2.5,28.5,744.0,802.73,588.94
2018,8,22,11,0,704.0,200.0,2.5,28.7,805.0,874.98,637.01
2018,8,22,11,15,555.5,271.5,2.5,28.8,755.0,821.6,597.87
2018,8,22,11,30,407.0,343.0,2.5,28.9,705.0,759.77,551.91
2018,8,22,11,45,358.0,362.5,2.5,29.0,683.5,730.5,530.96
2018,8,22,12,0,309.0,382.0,2.5,29.1,662.0,705.75,512.53
2018,8,22,12,15,246.5,388.0,2.5,29.15,611.5,651.6,474.08
2018,8,22,12,30,184.0,394.0,2.5,29.2,561.0,588.5,429.28
2018,8,22,12,45,153.5,384.5,2.45,29.2,523.5,547.73,400.52
2018,8,22,13,0,123.0,375.0,2.4,29.2,486.0,506.63,371.14
2018,8,22,13,15,199.0,370.5,2.35,29.2,546.5,573.62,420.54
2018,8,22,13,30,275.0,366.0,2.3,29.2,607.0,644.74,471.08
2018,8,22,13,45,349.5,347.0,2.25,29.15,645.5,688.41,502.61
2018,8,22,14,0,424.0,328.0,2.2,29.1,684.0,733.91,534.96
2018,8,22,14,15,327.5,291.5,2.15,29.0,561.0,592.7,437.65
2018,8,22,14,30,231.0,255.0,2.1,28.9,438.0,462.16,345.46
2018,8,22,14,45,167.0,271.5,2.1,28.8,400.5,413.07,309.39
2018,8,22,15,0,103.0,288.0,2.1,28.7,363.0,373.25,279.16
2018,8,22,15,15,121.5,270.5,2.05,28.55,354.0,364.44,274.02
2018,8,22,15,30,140.0,253.0,2.0,28.4,345.0,353.83,267.28
2018,8,22,15,45,182.5,238.5,1.95,28.25,350.0,360.05,273.21
2018,8,22,16,0,225.0,224.0,1.9,28.1,355.0,365.39,278.01
2018,8,22,16,15,184.5,195.0,1.8,27.9,296.0,298.31,227.69
2018,8,22,16,30,144.0,166.0,1.7,27.7,237.0,238.61,182.35
2018,8,22,16,45,73.0,111.5,1.6,27.5,147.5,143.96,109.08
2018,8,22,17,0,2.0,57.0,1.5,27.3,58.0,55.87,39.57
2018,8,22,17,15,5.0,56.0,1.35,26.8,57.5,55.81,39.73
2018,8,22,17,30,8.0,55.0,1.2,26.3,57.0,55.4,39.41
2018,8,22,17,45,9.5,53.5,1.05,25.8,55.5,53.82,38.0
2018,8,22,18,0,11.0,52.0,0.9,25.3,54.0,51.94,36.13
2018,8,22,18,15,20.5,37.5,0.9,25.3,40.0,38.3,24.2
2018,8,22,18,30,30.0,23.0,0.9,25.3,26.0,23.15,10.94
2018,8,22,18,45,21.0,13.5,0.9,24.45,15.0,12.37,0.0
2018,8,22,19,0,12.0,4.0,0.9,23.6,4.0,3.93,0.0
2018,8,22,19,15,6.0,2.0,1.0,23.4,2.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,8.85,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,17.69,0.0
2018,8,23,6,15,260.0,31.5,2.45,16.3,62.0,39.83,18.42
2018,8,23,6,30,386.0,45.0,2.6,16.8,100.0,82.75,46.53
2018,8,23,6,45,472.5,53.5,2.75,17.3,149.5,129.39,81.86
2018,8,23,7,0,559.0,62.0,2.9,17.8,199.0,186.22,128.72
2018,8,23,7,15,615.5,67.5,3.0,18.35,252.5,241.54,176.99
2018,8,23,7,30,672.0,73.0,3.1,18.9,306.0,302.9,230.25
2018,8,23,7,45,714.0,77.0,3.25,19.4,361.0,363.06,282.11
2018,8,23,8,0,756.0,81.0,3.4,19.9,416.0,426.45,335.26
2018,8,23,8,15,783.5,84.5,3.35,20.3,468.5,485.35,383.31
2018,8,23,8,30,811.0,88.0,3.3,20.7,521.0,545.68,430.84
2018,8,23,8,45,833.5,90.5,3.25,21.15,571.5,603.02,474.47
2018,8,23,9,0,856.0,93.0,3.2,21.6,622.0,659.01,515.74
2018,8,23,9,15,871.0,95.0,3.15,21.9,667.0,710.44,551.73
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,760.8,585.09
2018,8,23,9,45,897.5,98.5,3.0,22.55,751.5,806.57,614.23
2018,8,23,10,0,909.0,100.0,2.9,22.9,791.0,850.45,641.54
2018,8,23,10,15,917.0,101.0,2.85,23.15,823.0,888.71,665.15
2018,8,23,10,30,925.0,102.0,2.8,23.4,855.0,924.39,686.77
2018,8,23,10,45,930.5,103.0,2.75,23.7,880.5,955.03,704.71
2018,8,23,11,0,936.0,104.0,2.7,24.0,906.0,982.6,720.51
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.0,1004.43,732.78
2018,8,23,11,30,945.0,103.0,2.6,24.4,942.0,1022.87,742.9
2018,8,23,11,45,947.5,103.5,2.55,24.55,952.5,1036.91,750.38
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,1047.32,755.65
2018,8,23,12,15,949.0,104.0,2.5,24.85,964.0,1050.07,756.72
2018,8,23,12,30,948.0,104.0,2.5,25.0,965.0,1049.09,755.62
2018,8,23,12,45,946.5,104.0,2.45,25.1,958.5,1043.91,751.63
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,1035.05,745.48
2018,8,23,13,15,942.5,103.0,2.35,25.25,938.0,1020.53,736.03
2018,8,23,13,30,940.0,102.0,2.3,25.3,924.0,1002.48,724.47
2018,8,23,13,45,934.5,101.0,2.25,25.3,901.0,978.18,709.16
2018,8,23,14,0,929.0,100.0,2.2,25.3,878.0,950.66,691.87
2018,8,23,14,15,922.0,99.0,2.2,25.25,849.0,918.74,672.36
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,884.01,650.92
2018,8,23,14,45,906.0,96.5,2.15,25.15,784.0,844.49,625.72
2018,8,23,15,0,897.0,95.0,2.1,25.1,748.0,802.67,598.81
2018,8,23,15,15,884.5,93.0,2.05,24.95,706.0,755.66,568.33
2018,8,23,15,30,872.0,91.0,2.0,24.8,664.0,707.11,536.42
2018,8,23,15,45,855.5,88.0,2.0,24.65,616.5,653.62,499.84
2018,8,23,16,0,839.0,85.0,2.0,24.5,569.0,600.71,461.45
2018,8,23,16,15,817.5,82.0,1.9,24.25,518.5,543.14,418.17
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,486.03,373.91
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,425.28,325.52
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,366.42,277.07
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,304.69,225.59
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,246.29,175.64
2018,8,23,17,45,594.5,54.5,1.15,21.25,203.0,186.53,125.02
2018,8,23,18,0,533.0,48.0,1.0,20.5,151.0,133.66,81.26
2018,8,23,18,15,433.0,39.5,1.0,20.5,106.0,82.04,43.2
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,42.39,18.11
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,18.68,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,17.69,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,39.2,17.32
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,82.56,45.4
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,129.97,81.63
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,186.83,128.9
2018,8,24,7,15,630.0,65.0,1.9,17.35,252.5,242.7,177.55
2018,8,24,7,30,683.0,71.0,1.8,18.2,306.0,304.19,230.43
2018,8,24,7,45,718.5,76.0,1.75,19.1,359.5,363.41,280.56
2018,8,24,8,0,754.0,81.0,1.7,20.0,413.0,425.15,330.85
2018,8,24,8,15,779.0,84.5,1.85,20.6,464.5,482.7,377.19
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,541.41,422.91
2018,8,24,8,45,823.5,91.5,2.15,21.85,565.0,597.63,465.26
2018,8,24,9,0,843.0,95.0,2.3,22.5,614.0,653.84,506.33
2018,8,24,9,15,858.5,97.0,2.3,22.8,659.0,703.38,540.74
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,753.58,573.64
2018,8,24,9,45,886.5,100.5,2.3,23.45,743.5,799.64,603.01
2018,8,24,10,0,899.0,102.0,2.3,23.8,783.0,843.93,630.74
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.0,881.41,653.36
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,916.31,674.03
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.0,946.63,691.48
2018,8,24,11,0,925.0,106.0,2.1,24.8,897.0,973.91,706.85
2018,8,24,11,15,929.0,106.5,2.0,25.0,915.0,996.06,718.4
2018,8,24,11,30,933.0,107.0,1.9,25.2,933.0,1014.84,727.74
2018,8,24,11,45,935.0,107.5,1.85,25.4,943.0,1028.19,734.31
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,1037.96,738.74
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,1041.55,739.74
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,1041.47,738.63
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,1036.68,735.36
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,1028.23,729.99
2018,8,24,13,15,933.5,104.5,1.7,26.15,928.5,1012.32,720.42
2018,8,24,13,30,929.0,104.0,1.7,26.2,913.0,992.95,708.84
2018,8,24,13,45,923.5,103.0,1.75,26.25,890.5,968.78,694.96
2018,8,24,14,0,918.0,102.0,1.8,26.3,868.0,941.43,679.03
2018,8,24,14,15,909.0,101.5,1.75,26.3,838.0,908.5,658.43
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,872.9,636.09
2018,8,24,14,45,888.5,99.5,1.7,26.25,771.0,831.76,610.63
2018,8,24,15,0,877.0,98.0,1.7,26.2,734.0,788.56,583.55
2018,8,24,15,15,863.5,96.0,1.7,26.1,692.0,741.54,553.65
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,693.12,522.34
2018,8,24,15,45,833.0,92.0,1.7,25.85,604.0,642.88,487.94
2018,8,24,16,0,816.0,90.0,1.7,25.7,558.0,590.18,450.03
2018,8,24,16,15,793.5,86.5,1.65,25.5,507.5,532.62,407.25
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,475.68,363.58
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,415.58,315.95
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,357.57,268.5
2018,8,24,17,15,666.0,70.0,1.25,24.2,299.0,296.0,217.6
2018,8,24,17,30,622.0,65.0,1.1,23.5,246.0,239.06,169.35
2018,8,24,17,45,556.0,57.5,1.0,22.85,194.5,179.41,119.59
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,127.23,77.16
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,76.77,40.5
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,38.51,16.01
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,17.69,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,27.5,7.5,0.9,16.4,8.5,0.0,0.0
2018,8,25,6,0,55.0,15.0,1.0,16.8,17.0,14.74,0.0
2018,8,25,6,15,178.5,32.0,0.95,17.3,54.0,35.89,16.88
2018,8,25,6,30,302.0,49.0,0.9,17.8,91.0,76.81,44.85
2018,8,25,6,45,384.0,60.5,0.9,18.3,137.5,120.58,77.71
2018,8,25,7,0,466.0,72.0,0.9,18.8,184.0,174.95,121.59
2018,8,25,7,15,428.5,88.0,0.75,19.7,211.0,207.94,152.65
2018,8,25,7,30,391.0,104.0,0.6,20.6,238.0,237.28,179.38
2018,8,25,7,45,272.5,142.0,0.5,21.55,243.0,249.83,192.01
2018,8,25,8,0,154.0,180.0,0.4,22.5,248.0,248.43,191.38
2018,8,25,8,15,354.5,166.5,0.35,23.05,347.5,347.17,266.57
2018,8,25,8,30,555.0,153.0,0.3,23.6,447.0,467.54,354.84
2018,8,25,8,45,652.5,139.0,0.3,24.15,516.5,543.3,408.34
2018,8,25,9,0,750.0,125.0,0.3,24.7,586.0,624.57,464.45
2018,8,25,9,15,660.0,167.0,0.3,25.0,594.0,640.01,471.94
2018,8,25,9,30,570.0,209.0,0.3,25.3,602.0,643.19,471.43
2018,8,25,9,45,515.5,243.5,0.35,25.6,614.0,659.84,480.83
2018,8,25,10,0,461.0,278.0,0.4,25.9,626.0,670.72,485.95
2018,8,25,10,15,413.0,308.5,0.45,26.15,630.5,677.71,488.69
2018,8,25,10,30,365.0,339.0,0.5,26.4,635.0,674.57,484.85
2018,8,25,10,45,579.0,252.5,0.5,26.65,738.5,797.94,569.68
2018,8,25,11,0,793.0,166.0,0.5,26.9,842.0,918.16,643.87
2018,8,25,11,15,808.0,162.5,0.55,27.1,863.5,944.35,657.99
2018,8,25,11,30,823.0,159.0,0.6,27.3,885.0,967.91,671.92
2018,8,25,11,45,771.5,185.0,0.6,27.45,872.0,954.39,662.66
2018,8,25,12,0,720.0,211.0,0.6,27.6,859.0,941.12,654.2
2018,8,25,12,15,683.5,230.5,0.6,27.75,846.5,928.38,646.14
2018,8,25,12,30,647.0,250.0,0.6,27.9,834.0,912.46,636.13
2018,8,25,12,45,611.5,261.0,0.55,28.0,810.0,886.08,618.2
2018,8,25,13,0,576.0,272.0,0.5,28.1,786.0,857.45,599.03
2018,8,25,13,15,467.5,299.0,0.45,28.15,712.0,772.01,542.74
2018,8,25,13,30,359.0,326.0,0.4,28.2,638.0,689.17,487.58
2018,8,25,13,45,316.5,334.5,0.35,28.25,604.5,643.96,457.83
2018,8,25,14,0,274.0,343.0,0.3,28.3,571.0,606.35,432.18
2018,8,25,14,15,325.5,317.5,0.4,28.25,579.0,616.9,442.85
2018,8,25,14,30,377.0,292.0,0.5,28.2,587.0,629.49,454.13
2018,8,25,14,45,454.0,255.5,0.55,28.15,594.5,640.89,464.78
2018,8,25,15,0,531.0,219.0,0.6,28.1,602.0,645.33,470.6
2018,8,25,15,15,630.5,174.5,0.5,27.95,603.5,653.2,477.27
2018,8,25,15,30,730.0,130.0,0.4,27.8,605.0,648.33,474.91
2018,8,25,15,45,752.0,114.0,0.35,27.65,572.0,611.38,449.82
2018,8,25,16,0,774.0,98.0,0.3,27.5,539.0,571.38,422.16
2018,8,25,16,15,749.5,94.0,0.25,27.4,489.0,514.24,381.11
2018,8,25,16,30,725.0,90.0,0.2,27.3,439.0,458.01,339.59
2018,8,25,16,45,692.0,85.5,0.15,27.15,387.5,398.55,294.46
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,341.62,249.78
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,281.62,202.4
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,226.05,157.16
2018,8,25,17,45,446.0,63.0,0.3,25.35,175.0,159.6,105.87
2018,8,25,18,0,322.0,58.0,0.4,24.8,118.0,106.69,66.67
2018,8,25,18,15,161.5,41.0,0.4,24.8,71.0,54.29,31.14
2018,8,25,18,30,1.0,24.0,0.4,24.8,24.0,23.07,10.35
2018,8,25,18,45,0.5,12.5,0.6,23.5,12.5,12.29,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.2,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.85,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,15.73,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,34.82,15.08
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,72.58,40.73
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,116.12,73.32
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,168.09,115.21
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,219.52,158.79
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,276.6,206.92
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,331.22,252.59
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,389.05,299.55
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,444.51,343.34
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,501.43,386.78
2018,8,26,8,45,707.5,117.0,2.05,25.65,521.0,553.64,425.4
2018,8,26,9,0,725.0,123.0,2.1,26.2,567.0,605.91,462.9
2018,8,26,9,15,739.5,128.0,2.05,26.6,609.0,654.85,496.72
2018,8,26,9,30,754.0,133.0,2.0,27.0,651.0,701.89,527.95
2018,8,26,9,45,764.5,137.0,2.0,27.4,688.0,744.69,554.91
2018,8,26,10,0,775.0,141.0,2.0,27.8,725.0,785.91,580.42
2018,8,26,10,15,782.0,145.0,1.9,28.1,755.5,822.37,601.79
2018,8,26,10,30,789.0,149.0,1.8,28.4,786.0,856.59,621.32
2018,8,26,10,45,792.5,152.5,1.75,28.75,809.5,884.73,637.0
2018,8,26,11,0,796.0,156.0,1.7,29.1,833.0,910.13,650.82
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.0,931.13,662.02
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,949.16,671.35
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,961.74,676.62
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,971.13,679.95
2018,8,26,12,15,803.0,166.0,1.4,30.25,887.5,974.26,681.24
2018,8,26,12,30,802.0,167.0,1.4,30.4,889.0,974.14,680.73
2018,8,26,12,45,799.0,167.5,1.35,30.55,882.5,968.32,676.13
2018,8,26,13,0,796.0,168.0,1.3,30.7,876.0,959.32,669.77
2018,8,26,13,15,792.5,166.5,1.35,30.75,862.0,944.66,661.81
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,926.98,652.06
2018,8,26,13,45,783.5,163.5,1.4,30.9,827.0,904.53,638.57
2018,8,26,14,0,778.0,162.0,1.4,31.0,806.0,879.37,623.44
2018,8,26,14,15,770.0,158.5,1.4,30.95,777.5,847.37,604.32
2018,8,26,14,30,762.0,155.0,1.4,30.9,749.0,813.1,583.68
2018,8,26,14,45,750.5,151.5,1.45,30.85,714.0,773.9,560.16
2018,8,26,15,0,739.0,148.0,1.5,30.8,679.0,734.67,536.3
2018,8,26,15,15,719.0,146.0,1.45,30.7,637.5,687.54,505.46
2018,8,26,15,30,699.0,144.0,1.4,30.6,596.0,639.92,473.04
2018,8,26,15,45,563.0,169.0,1.35,30.5,516.0,544.63,405.19
2018,8,26,16,0,427.0,194.0,1.3,30.4,436.0,458.24,342.5
2018,8,26,16,15,487.5,163.5,1.3,30.2,415.5,437.82,328.72
2018,8,26,16,30,548.0,133.0,1.3,30.0,395.0,412.14,309.43
2018,8,26,16,45,544.5,119.0,1.25,29.75,353.5,365.52,273.24
2018,8,26,17,0,541.0,105.0,1.2,29.5,312.0,318.46,235.53
2018,8,26,17,15,494.0,96.0,1.1,28.85,262.5,260.42,189.19
2018,8,26,17,30,447.0,87.0,1.0,28.2,213.0,208.79,147.13
2018,8,26,17,45,382.5,74.5,0.9,27.5,166.0,155.15,104.14
2018,8,26,18,0,318.0,62.0,0.8,26.8,119.0,108.94,68.07
2018,8,26,18,15,225.5,46.0,0.8,26.8,79.5,64.42,36.28
2018,8,26,18,30,133.0,30.0,0.8,26.8,40.0,30.59,12.09
2018,8,26,18,45,69.0,15.5,0.9,25.85,20.5,15.24,0.0
2018,8,26,19,0,5.0,1.0,1.0,24.9,1.0,0.0,0.0
2018,8,26,19,15,2.5,0.5,1.0,24.65,0.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,12.78,0.0
2018,8,27,6,15,146.0,31.0,0.85,22.25,47.5,33.24,14.59
2018,8,27,6,30,234.0,49.0,0.9,22.7,80.0,69.7,40.87
2018,8,27,6,45,307.5,63.0,0.95,23.2,123.5,110.39,71.08
2018,8,27,7,0,381.0,77.0,1.0,23.7,167.0,159.76,110.16
2018,8,27,7,15,435.0,88.0,1.0,24.4,215.5,209.3,150.93
2018,8,27,7,30,489.0,99.0,1.0,25.1,264.0,264.78,196.26
2018,8,27,7,45,528.0,108.5,1.0,25.85,314.0,320.12,240.83
2018,8,27,8,0,567.0,118.0,1.0,26.6,364.0,377.78,285.83
2018,8,27,8,15,596.5,125.0,0.9,27.3,412.5,431.51,326.12
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,487.23,366.16
2018,8,27,8,45,647.5,138.5,0.75,28.65,507.0,539.3,402.32
2018,8,27,9,0,669.0,145.0,0.7,29.3,553.0,591.95,437.49
2018,8,27,9,15,685.5,150.0,0.65,29.65,594.5,639.87,468.7
2018,8,27,9,30,702.0,155.0,0.6,30.0,636.0,687.33,498.6
2018,8,27,9,45,713.0,160.0,0.55,30.35,672.5,729.8,524.11
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,770.88,547.37
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,807.08,569.91
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,841.34,591.18
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,870.28,608.28
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,893.54,621.9
2018,8,27,11,15,758.5,180.5,0.85,31.6,835.5,915.09,634.83
2018,8,27,11,30,764.0,182.0,0.9,31.7,853.0,933.87,646.14
2018,8,27,11,45,766.5,183.0,0.95,31.8,862.5,946.36,653.74
2018,8,27,12,0,769.0,184.0,1.0,31.9,872.0,955.82,659.68
2018,8,27,12,15,766.0,184.5,1.05,31.95,871.0,956.28,660.45
2018,8,27,12,30,763.0,185.0,1.1,32.0,870.0,953.62,659.53
2018,8,27,12,45,656.5,231.0,1.1,32.05,817.5,898.15,625.63
2018,8,27,13,0,550.0,277.0,1.1,32.1,765.0,834.45,584.34
2018,8,27,13,15,570.0,262.0,1.15,32.1,760.5,832.96,585.68
2018,8,27,13,30,590.0,247.0,1.2,32.1,756.0,826.8,583.45
2018,8,27,13,45,663.5,212.0,1.2,32.1,770.5,846.3,597.61
2018,8,27,14,0,737.0,177.0,1.2,32.1,785.0,859.65,606.48
2018,8,27,14,15,752.5,162.5,1.2,32.05,764.5,834.93,591.64
2018,8,27,14,30,768.0,148.0,1.2,32.0,744.0,809.61,576.81
2018,8,27,14,45,751.5,147.0,1.15,31.9,707.5,768.7,551.38
2018,8,27,15,0,735.0,146.0,1.1,31.8,671.0,728.06,526.06
2018,8,27,15,15,619.5,173.0,1.1,31.75,597.5,641.13,467.59
2018,8,27,15,30,504.0,200.0,1.1,31.7,524.0,559.02,410.69
2018,8,27,15,45,576.0,166.5,1.05,31.6,510.5,549.24,405.56
2018,8,27,16,0,648.0,133.0,1.0,31.5,497.0,529.16,391.95
2018,8,27,16,15,620.5,126.0,0.95,31.3,448.5,473.24,351.46
2018,8,27,16,30,593.0,119.0,0.9,31.1,400.0,418.86,311.19
2018,8,27,16,45,501.5,119.5,0.85,30.85,337.5,344.0,255.09
2018,8,27,17,0,410.0,120.0,0.8,30.6,275.0,280.26,206.43
2018,8,27,17,15,378.0,103.0,0.7,30.0,228.5,228.19,165.4
2018,8,27,17,30,346.0,86.0,0.6,29.4,182.0,179.48,126.17
2018,8,27,17,45,332.0,71.0,0.55,28.75,147.0,140.06,93.35
2018,8,27,18,0,318.0,56.0,0.5,28.1,112.0,102.19,62.24
2018,8,27,18,15,234.5,42.0,0.5,28.1,75.5,60.72,32.82
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,28.71,9.55
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,14.74,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,11.8,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,31.48,13.0
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,67.0,38.85
2018,8,28,6,45,303.0,62.0,1.05,23.85,121.0,108.55,69.57
2018,8,28,7,0,379.0,77.0,1.1,24.4,165.0,159.13,109.4
2018,8,28,7,15,435.5,87.0,1.2,25.05,213.5,208.23,149.8
2018,8,28,7,30,492.0,97.0,1.3,25.7,262.0,263.56,195.19
2018,8,28,7,45,534.5,105.5,1.35,26.4,312.5,319.44,240.47
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,377.99,286.61
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,432.23,328.16
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,488.53,369.82
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,541.35,407.74
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,594.9,445.0
2018,8,28,9,15,705.5,141.0,1.5,30.15,597.0,644.18,478.6
2018,8,28,9,30,726.0,144.0,1.5,30.5,640.0,693.3,511.21
2018,8,28,9,45,742.5,146.0,1.5,30.85,678.0,737.77,539.05
2018,8,28,10,0,759.0,148.0,1.5,31.2,716.0,779.38,564.23
2018,8,28,10,15,769.0,150.0,1.5,31.4,747.0,815.74,586.03
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,850.09,606.36
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,879.51,623.27
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,906.37,638.52
2018,8,28,11,15,798.0,157.5,1.5,32.25,844.5,928.11,650.81
2018,8,28,11,30,803.0,159.0,1.5,32.4,862.0,946.94,661.36
2018,8,28,11,45,806.0,159.5,1.5,32.55,871.5,959.76,668.29
2018,8,28,12,0,809.0,160.0,1.5,32.7,881.0,969.42,673.42
2018,8,28,12,15,786.0,173.5,1.5,32.8,875.0,963.86,669.53
2018,8,28,12,30,763.0,187.0,1.5,32.9,869.0,954.9,663.85
2018,8,28,12,45,770.5,183.0,1.45,32.95,867.5,954.74,663.16
2018,8,28,13,0,778.0,179.0,1.4,33.0,866.0,951.37,660.52
2018,8,28,13,15,748.0,189.5,1.4,33.0,841.5,927.51,646.27
2018,8,28,13,30,718.0,200.0,1.4,33.0,817.0,897.9,628.67
2018,8,28,13,45,739.0,185.0,1.35,33.0,806.0,886.71,621.97
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,868.98,611.07
2018,8,28,14,15,751.5,167.0,1.3,32.95,766.5,837.4,592.3
2018,8,28,14,30,743.0,164.0,1.3,32.9,738.0,805.99,573.66
2018,8,28,14,45,732.0,160.0,1.25,32.85,703.5,766.95,549.4
2018,8,28,15,0,721.0,156.0,1.2,32.8,669.0,726.29,523.96
2018,8,28,15,15,705.5,151.5,1.2,32.7,628.5,680.44,494.41
2018,8,28,15,30,690.0,147.0,1.2,32.6,588.0,633.81,463.54
2018,8,28,15,45,615.0,153.5,1.15,32.5,524.5,559.76,412.01
2018,8,28,16,0,540.0,160.0,1.1,32.4,461.0,488.83,361.73
2018,8,28,16,15,493.0,154.5,1.05,32.2,409.5,429.35,318.93
2018,8,28,16,30,446.0,149.0,1.0,32.0,358.0,373.65,277.77
2018,8,28,16,45,365.5,142.0,0.95,31.75,300.0,305.98,227.14
2018,8,28,17,0,285.0,135.0,0.9,31.5,242.0,244.38,180.46
2018,8,28,17,15,272.0,110.5,0.85,30.8,199.5,198.57,144.61
2018,8,28,17,30,259.0,86.0,0.8,30.1,157.0,154.16,108.86
2018,8,28,17,45,266.0,73.0,0.7,29.4,132.0,127.46,85.68
2018,8,28,18,0,273.0,60.0,0.6,28.7,107.0,98.49,60.96
2018,8,28,18,15,197.5,43.0,0.6,28.7,70.5,57.72,31.74
2018,8,28,18,30,122.0,26.0,0.6,28.7,34.0,25.49,6.72
2018,8,28,18,45,63.5,13.5,0.65,27.75,17.5,13.27,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,11.8,0.0
2018,8,29,6,15,129.0,29.5,1.15,22.15,43.5,30.87,12.33
2018,8,29,6,30,211.0,47.0,1.2,22.6,74.0,65.33,38.21
2018,8,29,6,45,287.0,62.0,1.25,23.1,117.5,105.89,68.28
2018,8,29,7,0,363.0,77.0,1.3,23.6,161.0,155.48,107.43
2018,8,29,7,15,421.0,88.0,1.3,24.25,209.5,205.02,148.17
2018,8,29,7,30,479.0,99.0,1.3,24.9,258.0,260.99,194.02
2018,8,29,7,45,524.0,106.5,1.35,25.55,308.0,316.1,238.83
2018,8,29,8,0,569.0,114.0,1.4,26.2,358.0,374.18,284.83
2018,8,29,8,15,602.0,119.5,1.4,27.05,407.0,428.22,326.18
2018,8,29,8,30,635.0,125.0,1.4,27.9,456.0,484.58,367.79
2018,8,29,8,45,661.5,129.0,1.4,28.75,502.5,537.49,405.47
2018,8,29,9,0,688.0,133.0,1.4,29.6,549.0,591.4,442.55
2018,8,29,9,15,707.0,136.5,1.35,30.05,591.5,640.25,475.26
2018,8,29,9,30,726.0,140.0,1.3,30.5,634.0,688.8,506.76
2018,8,29,9,45,741.5,142.5,1.25,31.0,672.0,731.42,532.33
2018,8,29,10,0,757.0,145.0,1.2,31.5,710.0,774.28,557.29
2018,8,29,10,15,765.0,148.5,1.3,31.75,740.5,810.39,579.73
2018,8,29,10,30,773.0,152.0,1.4,32.0,771.0,844.38,600.75
2018,8,29,10,45,778.5,155.0,1.45,32.25,795.0,873.29,617.89
2018,8,29,11,0,784.0,158.0,1.5,32.5,819.0,899.59,633.4
2018,8,29,11,15,787.0,160.5,1.6,32.65,835.5,920.28,646.29
2018,8,29,11,30,790.0,163.0,1.7,32.8,852.0,938.02,657.44
2018,8,29,11,45,684.5,219.0,1.75,32.9,821.0,907.22,638.0
2018,8,29,12,0,579.0,275.0,1.8,33.0,790.0,867.13,611.14
2018,8,29,12,15,403.5,343.5,1.85,33.1,702.5,766.57,542.26
2018,8,29,12,30,228.0,412.0,1.9,33.2,615.0,650.67,461.87
2018,8,29,12,45,266.0,389.0,1.95,33.25,624.5,670.41,477.4
2018,8,29,13,0,304.0,366.0,2.0,33.3,634.0,680.52,485.73
2018,8,29,13,15,437.5,310.5,2.0,33.3,689.0,753.44,537.92
2018,8,29,13,30,571.0,255.0,2.0,33.3,744.0,815.6,581.8
2018,8,29,13,45,638.0,220.5,2.05,33.25,753.5,829.76,593.26
2018,8,29,14,0,705.0,186.0,2.1,33.2,763.0,838.11,599.78
2018,8,29,14,15,672.5,193.0,2.1,33.15,727.5,797.26,574.03
2018,8,29,14,30,640.0,200.0,2.1,33.1,692.0,755.73,547.41
2018,8,29,14,45,651.0,185.5,2.1,33.0,665.5,726.88,529.64
2018,8,29,15,0,662.0,171.0,2.1,32.9,639.0,695.12,509.47
2018,8,29,15,15,684.0,153.0,2.0,32.8,611.5,664.85,489.56
2018,8,29,15,30,706.0,135.0,1.9,32.7,584.0,630.75,466.55
2018,8,29,15,45,681.5,132.0,1.85,32.55,538.5,578.71,430.08
2018,8,29,16,0,657.0,129.0,1.8,32.4,493.0,527.22,393.21
2018,8,29,16,15,626.5,123.5,1.75,32.2,444.0,470.8,351.94
2018,8,29,16,30,596.0,118.0,1.7,32.0,395.0,416.18,310.86
2018,8,29,16,45,555.0,111.0,1.65,31.75,344.5,357.65,265.87
2018,8,29,17,0,514.0,104.0,1.6,31.5,294.0,301.19,221.36
2018,8,29,17,15,462.5,94.5,1.45,30.7,245.0,244.6,176.33
2018,8,29,17,30,411.0,85.0,1.3,29.9,196.0,193.45,134.99
2018,8,29,17,45,342.5,71.5,1.15,29.1,150.0,140.65,93.2
2018,8,29,18,0,274.0,58.0,1.0,28.3,104.0,95.84,58.9
2018,8,29,18,15,189.5,40.5,1.0,28.3,67.0,54.04,29.21
2018,8,29,18,30,105.0,23.0,1.0,28.3,30.0,21.88,3.35
2018,8,29,18,45,52.5,11.5,1.0,27.35,15.0,11.3,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,11.8,0.0
2018,8,30,6,15,172.5,27.0,1.0,22.8,45.5,30.02,10.34
2018,8,30,6,30,277.0,42.0,1.0,23.2,77.0,66.79,36.64
2018,8,30,6,45,360.0,53.5,1.05,23.65,121.5,108.86,67.4
2018,8,30,7,0,443.0,65.0,1.1,24.1,166.0,161.7,109.14
2018,8,30,7,15,501.5,73.0,1.15,24.8,216.0,213.18,151.89
2018,8,30,7,30,560.0,81.0,1.2,25.5,266.0,271.07,199.71
2018,8,30,7,45,603.0,86.5,1.25,26.25,317.0,326.48,245.1
2018,8,30,8,0,646.0,92.0,1.3,27.0,368.0,385.85,292.22
2018,8,30,8,15,675.5,96.5,1.3,27.7,417.5,441.07,334.73
2018,8,30,8,30,705.0,101.0,1.3,28.4,467.0,498.11,377.01
2018,8,30,8,45,727.5,105.0,1.3,29.15,514.0,551.53,415.09
2018,8,30,9,0,750.0,109.0,1.3,29.9,561.0,605.67,452.31
2018,8,30,9,15,761.5,113.5,1.2,30.35,602.0,652.84,483.17
2018,8,30,9,30,773.0,118.0,1.1,30.8,643.0,698.92,511.28
2018,8,30,9,45,606.0,195.5,1.05,31.25,621.5,682.52,495.28
2018,8,30,10,0,439.0,273.0,1.0,31.7,600.0,647.42,466.22
2018,8,30,10,15,460.0,275.5,1.05,31.95,631.0,683.55,490.36
2018,8,30,10,30,481.0,278.0,1.1,32.2,662.0,719.33,513.31
2018,8,30,10,45,537.5,259.5,1.15,32.5,701.0,764.67,543.23
2018,8,30,11,0,594.0,241.0,1.2,32.8,740.0,813.03,574.51
2018,8,30,11,15,520.0,281.5,1.3,32.95,725.0,795.05,560.78
2018,8,30,11,30,446.0,322.0,1.4,33.1,710.0,774.78,546.05
2018,8,30,11,45,567.0,264.5,1.45,33.25,763.5,839.75,591.24
2018,8,30,12,0,688.0,207.0,1.5,33.4,817.0,902.8,631.98
2018,8,30,12,15,692.5,208.0,1.55,33.4,822.5,910.74,636.75
2018,8,30,12,30,697.0,209.0,1.6,33.4,828.0,915.83,640.43
2018,8,30,12,45,551.0,263.0,1.65,33.45,750.0,826.19,582.54
2018,8,30,13,0,405.0,317.0,1.7,33.5,672.0,734.26,520.63
2018,8,30,13,15,357.0,282.5,1.7,33.45,592.0,647.0,464.22
2018,8,30,13,30,309.0,248.0,1.7,33.4,512.0,559.42,406.02
2018,8,30,13,45,324.0,247.5,1.7,33.3,517.5,565.83,411.72
2018,8,30,14,0,339.0,247.0,1.7,33.2,523.0,570.28,415.44
2018,8,30,14,15,444.5,237.0,1.7,33.1,585.5,641.24,466.2
2018,8,30,14,30,550.0,227.0,1.7,33.0,648.0,704.5,510.32
2018,8,30,14,45,432.5,225.0,1.7,32.9,546.5,588.39,430.33
2018,8,30,15,0,315.0,223.0,1.7,32.8,445.0,473.23,349.82
2018,8,30,15,15,305.0,221.0,1.6,32.7,425.0,450.51,334.26
2018,8,30,15,30,295.0,219.0,1.5,32.6,405.0,427.72,317.9
2018,8,30,15,45,298.5,216.5,1.45,32.5,392.5,413.05,307.52
2018,8,30,16,0,302.0,214.0,1.4,32.4,380.0,397.26,296.03
2018,8,30,16,15,263.0,195.5,1.35,32.05,330.0,341.29,255.24
2018,8,30,16,30,224.0,177.0,1.3,31.7,280.0,288.89,216.51
2018,8,30,16,45,346.5,143.5,1.2,31.35,280.5,294.68,220.05
2018,8,30,17,0,469.0,110.0,1.1,31.0,281.0,288.92,212.38
2018,8,30,17,15,438.0,97.5,1.0,30.45,237.0,238.47,171.61
2018,8,30,17,30,407.0,85.0,0.9,29.9,193.0,191.17,132.81
2018,8,30,17,45,317.5,71.5,0.85,29.35,144.0,134.61,89.01
2018,8,30,18,0,228.0,58.0,0.8,28.8,95.0,88.57,54.84
2018,8,30,18,15,135.0,38.5,0.8,28.8,58.5,47.29,25.79
2018,8,30,18,30,42.0,19.0,0.8,28.8,22.0,18.31,0.09
2018,8,30,18,45,21.0,9.5,0.8,28.4,11.0,9.34,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
