Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,6.0,1.0,21.85,6.5,0.0,0.0
2018,8,31,6,0,51.0,12.0,1.1,22.0,13.0,11.8,0.0
2018,8,31,6,15,142.0,28.0,1.1,22.4,43.0,29.65,9.95
2018,8,31,6,30,233.0,44.0,1.1,22.8,73.0,64.36,36.43
2018,8,31,6,45,313.0,57.5,1.1,23.15,116.5,105.27,66.55
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,155.66,106.33
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,205.46,147.52
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,262.89,194.58
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,317.36,238.53
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,375.62,283.69
2018,8,31,8,15,616.5,114.0,0.55,26.15,405.5,429.33,324.36
2018,8,31,8,30,646.0,120.0,0.5,26.6,454.0,484.98,364.87
2018,8,31,8,45,668.5,125.5,0.4,27.0,500.0,537.52,401.2
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,590.67,436.4
2018,8,31,9,15,717.5,131.0,0.3,27.9,590.0,641.15,469.61
2018,8,31,9,30,744.0,131.0,0.3,28.4,634.0,690.67,501.08
2018,8,31,9,45,769.0,127.0,0.3,28.95,673.0,735.9,527.56
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,780.51,553.15
2018,8,31,10,15,801.5,126.0,0.35,29.8,742.5,816.79,574.48
2018,8,31,10,30,809.0,129.0,0.4,30.1,773.0,850.78,594.36
2018,8,31,10,45,813.0,132.0,0.5,30.35,796.5,879.16,611.79
2018,8,31,11,0,817.0,135.0,0.6,30.6,820.0,904.75,627.61
2018,8,31,11,15,820.0,137.0,0.65,30.7,836.5,925.4,639.94
2018,8,31,11,30,823.0,139.0,0.7,30.8,853.0,942.99,650.53
2018,8,31,11,45,823.0,141.5,0.7,30.9,862.0,955.05,656.94
2018,8,31,12,0,823.0,144.0,0.7,31.0,871.0,963.83,661.54
2018,8,31,12,15,826.5,142.0,0.75,31.05,873.0,961.98,661.07
2018,8,31,12,30,830.0,140.0,0.8,31.1,875.0,962.83,662.47
2018,8,31,12,45,832.0,137.5,0.8,31.1,869.5,958.4,659.94
2018,8,31,13,0,834.0,135.0,0.8,31.1,864.0,950.66,655.59
2018,8,31,13,15,830.0,134.0,0.8,31.1,849.5,935.44,646.88
2018,8,31,13,30,826.0,133.0,0.8,31.1,835.0,917.13,636.44
2018,8,31,13,45,819.5,132.0,0.75,31.1,813.0,898.41,624.95
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,871.75,608.64
2018,8,31,14,15,804.5,129.0,0.7,31.1,762.0,839.66,589.91
2018,8,31,14,30,796.0,127.0,0.7,31.1,733.0,805.22,569.62
2018,8,31,14,45,784.5,124.5,0.65,31.1,698.0,765.7,545.19
2018,8,31,15,0,773.0,122.0,0.6,31.1,663.0,724.45,519.5
2018,8,31,15,15,757.5,119.0,0.5,30.95,622.5,678.28,489.98
2018,8,31,15,30,742.0,116.0,0.4,30.8,582.0,631.19,458.32
2018,8,31,15,45,712.5,114.5,0.3,30.65,534.0,576.77,420.68
2018,8,31,16,0,683.0,113.0,0.2,30.5,486.0,522.55,382.44
2018,8,31,16,15,638.5,111.0,0.2,30.25,433.0,461.08,339.15
2018,8,31,16,30,594.0,109.0,0.2,30.0,380.0,402.82,296.79
2018,8,31,16,45,576.5,99.0,0.25,29.8,335.5,351.57,258.31
2018,8,31,17,0,559.0,89.0,0.3,29.6,291.0,301.37,218.98
2018,8,31,17,15,509.0,80.0,0.3,29.2,241.0,243.26,172.93
2018,8,31,17,30,459.0,71.0,0.3,28.8,191.0,190.42,130.25
2018,8,31,17,45,395.5,61.0,0.3,28.4,147.0,138.57,88.96
2018,8,31,18,0,332.0,51.0,0.3,28.0,103.0,95.19,55.69
2018,8,31,18,15,231.0,36.5,0.3,28.0,66.0,52.13,26.11
2018,8,31,18,30,130.0,22.0,0.3,28.0,29.0,20.47,0.0
2018,8,31,18,45,65.0,11.0,0.35,27.4,14.5,10.81,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.9,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,23.0,12.0,10.81,0.0
2018,9,1,6,15,131.5,27.5,0.8,23.2,41.0,28.68,8.62
2018,9,1,6,30,219.0,44.0,0.9,23.4,70.0,62.93,35.67
2018,9,1,6,45,299.5,58.0,1.0,23.6,113.5,103.52,65.51
2018,9,1,7,0,380.0,72.0,1.1,23.8,157.0,153.67,105.01
2018,9,1,7,15,439.0,82.0,1.05,24.2,205.5,203.36,146.05
2018,9,1,7,30,498.0,92.0,1.0,24.6,254.0,260.98,193.38
2018,9,1,7,45,505.5,105.0,0.9,25.0,294.5,305.11,230.19
2018,9,1,8,0,513.0,118.0,0.8,25.4,335.0,350.81,266.72
2018,9,1,8,15,433.5,153.5,0.8,25.85,353.0,376.11,286.57
2018,9,1,8,30,354.0,189.0,0.8,26.3,371.0,388.51,295.43
2018,9,1,8,45,380.5,203.0,0.75,26.75,416.0,437.22,330.57
2018,9,1,9,0,407.0,217.0,0.7,27.2,461.0,492.26,368.76
2018,9,1,9,15,506.5,200.5,0.8,27.5,526.5,563.97,420.42
2018,9,1,9,30,606.0,184.0,0.9,27.8,592.0,645.16,477.33
2018,9,1,9,45,666.0,169.0,0.95,28.1,641.5,701.19,515.17
2018,9,1,10,0,726.0,154.0,1.0,28.4,691.0,759.2,552.59
2018,9,1,10,15,763.5,143.5,1.0,28.6,730.0,802.55,578.74
2018,9,1,10,30,801.0,133.0,1.0,28.8,769.0,847.45,605.65
2018,9,1,10,45,807.0,135.5,1.05,28.95,793.0,876.86,623.29
2018,9,1,11,0,813.0,138.0,1.1,29.1,817.0,903.58,639.39
2018,9,1,11,15,817.5,139.0,1.1,29.25,834.0,924.46,651.11
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,942.33,661.05
2018,9,1,11,45,824.0,141.0,1.1,29.5,860.0,954.66,667.8
2018,9,1,12,0,826.0,142.0,1.1,29.6,869.0,963.74,672.72
2018,9,1,12,15,752.0,173.5,1.1,29.65,836.5,927.28,649.96
2018,9,1,12,30,678.0,205.0,1.1,29.7,804.0,891.49,628.08
2018,9,1,12,45,569.5,249.5,1.1,29.75,750.0,829.11,587.88
2018,9,1,13,0,461.0,294.0,1.1,29.8,696.0,763.45,543.52
2018,9,1,13,15,496.5,271.0,1.05,29.8,697.0,766.85,547.33
2018,9,1,13,30,532.0,248.0,1.0,29.8,698.0,769.62,549.93
2018,9,1,13,45,483.5,250.5,0.95,29.85,651.5,714.02,512.63
2018,9,1,14,0,435.0,253.0,0.9,29.9,605.0,661.11,477.2
2018,9,1,14,15,320.5,273.0,0.85,29.8,527.0,563.24,409.65
2018,9,1,14,30,206.0,293.0,0.8,29.7,449.0,478.19,349.35
2018,9,1,14,45,126.5,240.5,0.75,29.65,335.0,346.81,256.5
2018,9,1,15,0,47.0,188.0,0.7,29.6,221.0,222.64,165.26
2018,9,1,15,15,24.0,117.0,0.7,29.45,134.0,132.71,98.1
2018,9,1,15,30,1.0,46.0,0.7,29.3,47.0,45.15,30.1
2018,9,1,15,45,0.5,36.5,0.75,29.15,37.0,35.59,22.73
2018,9,1,16,0,0.0,27.0,0.8,29.0,27.0,26.08,15.25
2018,9,1,16,15,0.0,24.0,0.8,28.6,24.0,23.17,13.02
2018,9,1,16,30,0.0,21.0,0.8,28.2,21.0,20.27,10.77
2018,9,1,16,45,0.0,17.5,0.85,27.85,17.5,16.89,8.09
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,13.5,5.39
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,11.09,3.45
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,7.23,0.26
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,1.0,1.2,20.8,1.0,0.0,0.0
2018,9,2,6,0,0.0,2.0,1.4,21.0,2.0,1.97,0.0
2018,9,2,6,15,0.0,7.0,1.45,21.35,7.0,6.75,0.0
2018,9,2,6,30,0.0,12.0,1.5,21.7,12.0,11.57,3.57
2018,9,2,6,45,0.0,20.5,1.55,22.0,20.5,19.77,10.58
2018,9,2,7,0,0.0,29.0,1.6,22.3,29.0,27.99,17.55
2018,9,2,7,15,0.0,48.5,1.45,22.8,48.5,46.85,33.19
2018,9,2,7,30,0.0,68.0,1.3,23.3,68.0,65.75,48.62
2018,9,2,7,45,0.0,78.0,1.2,23.75,78.0,75.46,56.3
2018,9,2,8,0,0.0,88.0,1.1,24.2,88.0,85.19,63.85
2018,9,2,8,15,0.0,89.0,1.0,24.7,89.0,86.14,64.22
2018,9,2,8,30,0.0,90.0,0.9,25.2,90.0,87.09,64.61
2018,9,2,8,45,2.5,129.0,0.85,25.7,130.5,126.8,95.53
2018,9,2,9,0,5.0,168.0,0.8,26.2,171.0,167.01,126.03
2018,9,2,9,15,9.0,188.0,0.7,26.8,194.0,189.81,142.58
2018,9,2,9,30,13.0,208.0,0.6,27.4,217.0,213.0,159.16
2018,9,2,9,45,35.5,257.0,0.55,28.0,283.0,284.77,211.65
2018,9,2,10,0,58.0,306.0,0.5,28.6,349.0,354.9,260.91
2018,9,2,10,15,122.5,339.0,0.4,28.95,434.5,451.98,328.47
2018,9,2,10,30,187.0,372.0,0.3,29.3,520.0,546.84,391.39
2018,9,2,10,45,255.0,376.0,0.2,29.65,584.5,624.63,441.04
2018,9,2,11,0,323.0,380.0,0.1,30.0,649.0,697.94,486.47
2018,9,2,11,15,307.5,390.0,0.2,30.15,650.5,700.6,487.19
2018,9,2,11,30,292.0,400.0,0.3,30.3,652.0,701.47,487.95
2018,9,2,11,45,422.0,344.5,0.45,30.45,713.0,779.67,542.82
2018,9,2,12,0,552.0,289.0,0.6,30.6,774.0,851.74,592.37
2018,9,2,12,15,686.5,216.5,0.7,30.65,820.0,911.66,632.5
2018,9,2,12,30,821.0,144.0,0.8,30.7,866.0,962.08,663.99
2018,9,2,12,45,827.0,138.5,0.85,30.8,861.0,952.28,658.21
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,945.15,654.93
2018,9,2,13,15,829.0,132.5,0.95,30.9,841.5,930.32,647.25
2018,9,2,13,30,825.0,132.0,1.0,30.9,827.0,912.39,637.77
2018,9,2,13,45,819.0,130.5,1.05,30.85,805.0,893.46,627.81
2018,9,2,14,0,813.0,129.0,1.1,30.8,783.0,866.59,612.83
2018,9,2,14,15,804.5,127.0,1.15,30.75,754.0,834.37,594.4
2018,9,2,14,30,796.0,125.0,1.2,30.7,725.0,799.8,574.27
2018,9,2,14,45,784.5,122.5,1.2,30.6,690.0,760.17,550.13
2018,9,2,15,0,773.0,120.0,1.2,30.5,655.0,718.81,524.6
2018,9,2,15,15,757.0,117.0,1.2,30.35,614.0,672.21,495.27
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,624.73,463.44
2018,9,2,15,45,720.5,110.5,1.15,30.05,528.0,573.93,427.87
2018,9,2,16,0,700.0,107.0,1.1,29.9,483.0,522.5,390.93
2018,9,2,16,15,672.5,102.0,1.1,29.65,434.5,466.22,349.85
2018,9,2,16,30,645.0,97.0,1.1,29.4,386.0,411.39,308.47
2018,9,2,16,45,516.5,100.5,1.05,29.1,313.5,324.47,242.4
2018,9,2,17,0,388.0,104.0,1.0,28.8,241.0,249.22,184.54
2018,9,2,17,15,313.5,92.5,0.9,28.25,191.0,191.3,139.05
2018,9,2,17,30,239.0,81.0,0.8,27.7,141.0,140.36,99.03
2018,9,2,17,45,127.0,63.0,0.7,27.15,94.0,86.45,58.74
2018,9,2,18,0,15.0,45.0,0.6,26.6,47.0,45.46,29.92
2018,9,2,18,15,9.5,28.5,0.6,26.6,29.5,28.08,15.07
2018,9,2,18,30,4.0,12.0,0.6,26.6,12.0,11.71,0.0
2018,9,2,18,45,2.0,6.0,0.6,26.0,6.0,5.9,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.5,11.0,9.83,0.0
2018,9,3,6,15,177.5,24.0,1.1,22.9,41.5,26.72,4.79
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,64.51,33.91
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,106.6,64.5
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,159.03,106.04
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,211.33,149.96
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,270.01,199.02
2018,9,3,7,45,625.5,78.5,1.45,25.5,311.0,325.75,245.34
2018,9,3,8,0,666.0,84.0,1.4,26.0,362.0,385.13,293.07
2018,9,3,8,15,694.0,88.0,1.35,26.4,411.0,440.05,336.05
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,496.38,378.49
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,549.6,417.31
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,603.04,454.98
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,651.72,487.6
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,699.5,517.15
2018,9,3,9,45,754.0,127.5,1.0,28.6,655.5,723.43,529.8
2018,9,3,10,0,716.0,148.0,0.9,28.9,674.0,743.9,540.14
2018,9,3,10,15,772.5,133.5,0.9,29.15,723.5,798.62,573.95
2018,9,3,10,30,829.0,119.0,0.9,29.4,773.0,851.62,605.6
2018,9,3,10,45,835.5,120.5,0.85,29.65,797.0,880.71,620.97
2018,9,3,11,0,842.0,122.0,0.8,29.9,821.0,907.06,634.74
2018,9,3,11,15,846.0,123.0,0.85,30.05,837.5,927.63,646.95
2018,9,3,11,30,850.0,124.0,0.9,30.2,854.0,945.1,657.39
2018,9,3,11,45,764.0,167.0,0.9,30.35,828.5,922.42,642.58
2018,9,3,12,0,678.0,210.0,0.9,30.5,803.0,893.53,624.52
2018,9,3,12,15,469.0,304.0,0.95,30.55,714.5,787.91,554.7
2018,9,3,12,30,260.0,398.0,1.0,30.6,626.0,674.9,476.97
2018,9,3,12,45,285.0,372.5,1.0,30.65,620.5,670.79,476.59
2018,9,3,13,0,310.0,347.0,1.0,30.7,615.0,665.1,474.13
2018,9,3,13,15,233.5,370.0,1.0,30.75,570.0,612.49,437.16
2018,9,3,13,30,157.0,393.0,1.0,30.8,525.0,553.43,395.89
2018,9,3,13,45,264.0,349.0,1.0,30.8,563.5,608.37,437.07
2018,9,3,14,0,371.0,305.0,1.0,30.8,602.0,656.9,472.3
2018,9,3,14,15,463.5,269.5,1.0,30.8,626.5,688.33,495.48
2018,9,3,14,30,556.0,234.0,1.0,30.8,651.0,712.57,513.78
2018,9,3,14,45,569.5,215.0,1.0,30.8,624.0,685.65,496.72
2018,9,3,15,0,583.0,196.0,1.0,30.8,597.0,653.84,476.69
2018,9,3,15,15,589.5,176.5,1.0,30.75,560.5,613.63,450.61
2018,9,3,15,30,596.0,157.0,1.0,30.7,524.0,571.13,422.38
2018,9,3,15,45,453.0,173.0,1.0,30.65,439.0,467.02,348.08
2018,9,3,16,0,310.0,189.0,1.0,30.6,354.0,373.5,279.86
2018,9,3,16,15,404.5,155.5,0.95,30.4,348.5,376.15,282.62
2018,9,3,16,30,499.0,122.0,0.9,30.2,343.0,364.07,272.68
2018,9,3,16,45,347.0,124.5,0.9,29.95,269.0,274.67,205.13
2018,9,3,17,0,195.0,127.0,0.9,29.7,195.0,199.15,148.17
2018,9,3,17,15,290.0,99.0,0.85,29.2,180.5,187.85,136.32
2018,9,3,17,30,385.0,71.0,0.8,28.7,166.0,166.79,114.47
2018,9,3,17,45,338.0,59.0,0.75,28.15,127.5,122.09,78.16
2018,9,3,18,0,291.0,47.0,0.7,27.6,89.0,82.86,47.66
2018,9,3,18,15,193.0,32.0,0.7,27.6,55.0,42.99,19.88
2018,9,3,18,30,95.0,17.0,0.7,27.6,21.0,17.31,0.0
2018,9,3,18,45,47.5,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,8.0,6.0,1.0,22.9,6.0,5.9,0.0
2018,9,4,6,15,81.0,22.5,1.15,23.3,31.0,22.78,2.79
2018,9,4,6,30,154.0,39.0,1.3,23.7,56.0,51.76,29.09
2018,9,4,6,45,226.0,55.0,1.45,24.1,95.5,89.05,56.74
2018,9,4,7,0,298.0,71.0,1.6,24.5,135.0,134.81,92.65
2018,9,4,7,15,399.5,78.5,1.55,25.1,190.0,188.54,135.16
2018,9,4,7,30,501.0,86.0,1.5,25.7,245.0,255.22,188.59
2018,9,4,7,45,552.5,92.0,1.4,26.3,297.0,311.04,234.03
2018,9,4,8,0,604.0,98.0,1.3,26.9,349.0,371.83,282.04
2018,9,4,8,15,622.5,107.0,1.3,27.5,395.0,423.97,322.4
2018,9,4,8,30,641.0,116.0,1.3,28.1,441.0,476.89,361.88
2018,9,4,8,45,567.5,153.5,1.25,28.65,462.0,504.56,380.54
2018,9,4,9,0,494.0,191.0,1.2,29.2,483.0,521.59,390.59
2018,9,4,9,15,417.0,234.0,1.25,29.55,493.5,535.97,398.64
2018,9,4,9,30,340.0,277.0,1.3,29.9,504.0,537.53,397.28
2018,9,4,9,45,346.5,295.0,1.3,30.25,537.5,575.49,422.41
2018,9,4,10,0,353.0,313.0,1.3,30.6,571.0,612.91,446.4
2018,9,4,10,15,405.5,304.5,1.3,30.8,613.5,666.75,482.6
2018,9,4,10,30,458.0,296.0,1.3,31.0,656.0,716.95,515.74
2018,9,4,10,45,404.0,324.0,1.35,31.2,649.0,710.4,508.93
2018,9,4,11,0,350.0,352.0,1.4,31.4,642.0,693.23,495.77
2018,9,4,11,15,457.0,307.5,1.45,31.5,694.0,761.48,543.62
2018,9,4,11,30,564.0,263.0,1.5,31.6,746.0,826.31,587.83
2018,9,4,11,45,475.5,306.5,1.5,31.7,716.5,791.17,561.5
2018,9,4,12,0,387.0,350.0,1.5,31.8,687.0,754.16,534.72
2018,9,4,12,15,263.0,347.5,1.55,31.85,576.5,624.66,447.52
2018,9,4,12,30,139.0,345.0,1.6,31.9,466.0,493.15,356.13
2018,9,4,12,45,299.0,310.5,1.6,31.9,568.5,618.64,447.6
2018,9,4,13,0,459.0,276.0,1.6,31.9,671.0,740.96,532.0
2018,9,4,13,15,533.5,256.0,1.6,31.85,707.5,783.98,561.07
2018,9,4,13,30,608.0,236.0,1.6,31.8,744.0,825.43,589.45
2018,9,4,13,45,548.5,254.0,1.6,31.75,703.0,774.41,555.11
2018,9,4,14,0,489.0,272.0,1.6,31.7,662.0,726.5,523.16
2018,9,4,14,15,346.5,304.5,1.6,31.65,575.5,616.94,447.55
2018,9,4,14,30,204.0,337.0,1.6,31.6,489.0,515.32,375.55
2018,9,4,14,45,260.5,301.5,1.6,31.5,486.0,521.41,382.8
2018,9,4,15,0,317.0,266.0,1.6,31.4,483.0,516.35,381.49
2018,9,4,15,15,271.5,258.0,1.55,31.3,435.5,461.89,342.69
2018,9,4,15,30,226.0,250.0,1.5,31.2,388.0,410.49,305.82
2018,9,4,15,45,115.5,179.0,1.45,31.15,249.5,253.36,190.25
2018,9,4,16,0,5.0,108.0,1.4,31.1,111.0,107.58,78.65
2018,9,4,16,15,2.5,71.5,1.35,30.8,73.0,70.44,50.22
2018,9,4,16,30,0.0,35.0,1.3,30.5,35.0,33.8,21.42
2018,9,4,16,45,1.5,51.5,1.2,30.2,52.0,50.37,34.8
2018,9,4,17,0,3.0,68.0,1.1,29.9,69.0,66.81,48.01
2018,9,4,17,15,1.5,68.5,1.0,29.35,69.0,66.71,48.07
2018,9,4,17,30,0.0,69.0,0.9,28.8,69.0,66.76,48.12
2018,9,4,17,45,0.0,51.0,0.8,28.2,51.0,49.27,33.9
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,31.87,19.57
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,20.46,8.86
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,8.86,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,7.86,0.0
2018,9,5,6,15,157.5,23.0,0.75,23.25,38.5,24.85,1.24
2018,9,5,6,30,267.0,38.0,0.9,23.7,68.0,61.12,32.02
2018,9,5,6,45,358.5,49.0,1.0,24.2,112.0,103.76,62.83
2018,9,5,7,0,450.0,60.0,1.1,24.7,156.0,156.7,104.17
2018,9,5,7,15,512.5,67.5,1.15,25.45,206.0,208.97,147.47
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,268.11,196.29
2018,9,5,7,45,491.0,102.0,1.3,26.95,276.5,295.53,221.99
2018,9,5,8,0,407.0,129.0,1.4,27.7,297.0,314.4,238.94
2018,9,5,8,15,352.5,164.5,1.5,28.1,323.5,343.18,261.72
2018,9,5,8,30,298.0,200.0,1.6,28.5,350.0,368.86,280.7
2018,9,5,8,45,391.0,194.5,1.7,28.95,412.0,438.73,333.0
2018,9,5,9,0,484.0,189.0,1.8,29.4,474.0,512.91,387.33
2018,9,5,9,15,505.5,198.5,1.85,29.65,516.0,560.47,420.72
2018,9,5,9,30,527.0,208.0,1.9,29.9,558.0,608.51,453.93
2018,9,5,9,45,373.5,258.0,1.95,30.2,513.0,557.74,414.37
2018,9,5,10,0,220.0,308.0,2.0,30.5,468.0,494.17,365.45
2018,9,5,10,15,253.5,329.5,2.05,30.75,522.0,559.01,410.92
2018,9,5,10,30,287.0,351.0,2.1,31.0,576.0,618.94,451.52
2018,9,5,10,45,462.0,286.5,2.1,31.2,661.5,723.45,526.05
2018,9,5,11,0,637.0,222.0,2.1,31.4,747.0,830.53,599.8
2018,9,5,11,15,592.0,242.5,2.15,31.6,738.5,822.1,591.67
2018,9,5,11,30,547.0,263.0,2.2,31.8,730.0,807.49,580.62
2018,9,5,11,45,427.5,312.0,2.2,31.95,679.5,750.35,539.13
2018,9,5,12,0,308.0,361.0,2.2,32.1,629.0,681.48,489.75
2018,9,5,12,15,244.0,375.0,2.2,32.2,587.5,635.12,456.96
2018,9,5,12,30,180.0,389.0,2.2,32.3,546.0,579.27,417.34
2018,9,5,12,45,273.0,372.5,2.15,32.35,608.0,658.78,473.96
2018,9,5,13,0,366.0,356.0,2.1,32.4,670.0,727.54,521.46
2018,9,5,13,15,385.5,351.0,2.1,32.4,676.5,735.51,526.92
2018,9,5,13,30,405.0,346.0,2.1,32.4,683.0,748.09,535.75
2018,9,5,13,45,399.5,338.0,2.05,32.4,663.0,718.99,516.67
2018,9,5,14,0,394.0,330.0,2.0,32.4,643.0,695.36,501.31
2018,9,5,14,15,361.0,325.0,1.95,32.3,603.5,650.2,470.94
2018,9,5,14,30,328.0,320.0,1.9,32.2,564.0,605.7,440.82
2018,9,5,14,45,513.0,234.0,1.9,32.15,593.5,656.04,480.96
2018,9,5,15,0,698.0,148.0,1.9,32.1,623.0,687.77,506.97
2018,9,5,15,15,722.0,129.0,1.85,31.9,593.0,655.34,485.4
2018,9,5,15,30,746.0,110.0,1.8,31.7,563.0,618.05,460.39
2018,9,5,15,45,734.5,104.5,1.75,31.55,520.5,569.87,426.28
2018,9,5,16,0,723.0,99.0,1.7,31.4,478.0,521.34,391.0
2018,9,5,16,15,694.5,94.5,1.6,31.1,428.5,463.99,348.26
2018,9,5,16,30,666.0,90.0,1.5,30.8,379.0,408.17,305.41
2018,9,5,16,45,627.0,84.0,1.45,30.5,328.0,348.33,258.5
2018,9,5,17,0,588.0,78.0,1.4,30.2,277.0,291.84,212.83
2018,9,5,17,15,505.5,73.5,1.25,29.4,223.0,227.62,161.51
2018,9,5,17,30,423.0,69.0,1.1,28.6,169.0,171.32,116.41
2018,9,5,17,45,282.5,57.5,0.95,27.75,117.0,108.48,69.47
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,61.88,37.28
2018,9,5,18,15,91.0,29.0,0.8,26.9,39.0,32.73,14.43
2018,9,5,18,30,40.0,12.0,0.8,26.9,13.0,11.8,0.0
2018,9,5,18,45,20.0,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,8.85,0.0
2018,9,6,6,15,161.0,23.0,0.8,21.85,37.5,24.8,0.0
2018,9,6,6,30,273.0,37.0,0.9,22.4,66.0,60.56,31.43
2018,9,6,6,45,364.5,48.0,1.05,22.95,110.5,103.47,62.61
2018,9,6,7,0,456.0,59.0,1.2,23.5,155.0,156.7,104.41
2018,9,6,7,15,517.5,66.0,1.25,24.3,204.5,208.51,147.64
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,267.05,196.34
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,323.54,243.01
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,384.01,291.37
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,440.39,335.16
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,498.3,378.4
2018,9,6,8,45,748.0,96.5,1.25,28.4,504.0,552.03,416.92
2018,9,6,9,0,770.0,100.0,1.2,29.0,551.0,606.1,454.19
2018,9,6,9,15,784.0,103.5,1.05,29.4,593.0,654.67,485.75
2018,9,6,9,30,798.0,107.0,0.9,29.8,635.0,702.25,514.03
2018,9,6,9,45,807.5,110.5,0.8,30.15,671.5,745.12,538.59
2018,9,6,10,0,817.0,114.0,0.7,30.5,708.0,786.15,561.29
2018,9,6,10,15,723.5,151.5,0.65,30.8,694.5,776.71,552.33
2018,9,6,10,30,630.0,189.0,0.6,31.1,681.0,757.28,537.79
2018,9,6,10,45,534.0,237.0,0.5,31.4,663.0,735.77,519.35
2018,9,6,11,0,438.0,285.0,0.4,31.7,645.0,710.8,498.46
2018,9,6,11,15,379.0,322.0,0.35,31.9,638.0,703.0,490.39
2018,9,6,11,30,320.0,359.0,0.3,32.1,631.0,684.55,475.55
2018,9,6,11,45,474.0,298.0,0.25,32.3,706.0,780.01,538.6
2018,9,6,12,0,628.0,237.0,0.2,32.5,781.0,871.1,595.42
2018,9,6,12,15,485.0,301.5,0.2,32.65,722.0,799.36,546.29
2018,9,6,12,30,342.0,366.0,0.2,32.8,663.0,720.1,493.93
2018,9,6,12,45,428.0,326.5,0.15,32.9,694.5,767.21,525.85
2018,9,6,13,0,514.0,287.0,0.1,33.0,726.0,803.75,549.41
2018,9,6,13,15,450.0,310.0,0.1,33.05,689.5,760.29,520.7
2018,9,6,13,30,386.0,333.0,0.1,33.1,653.0,716.55,492.6
2018,9,6,13,45,400.0,318.0,0.1,33.15,641.5,704.81,486.68
2018,9,6,14,0,414.0,303.0,0.1,33.2,630.0,690.85,478.92
2018,9,6,14,15,541.5,240.5,0.1,33.1,651.0,721.95,502.87
2018,9,6,14,30,669.0,178.0,0.1,33.0,672.0,746.3,521.51
2018,9,6,14,45,729.0,146.0,0.1,32.95,659.5,735.61,515.56
2018,9,6,15,0,789.0,114.0,0.1,32.9,647.0,716.88,505.08
2018,9,6,15,15,755.0,116.5,0.15,32.75,600.5,662.54,472.27
2018,9,6,15,30,721.0,119.0,0.2,32.6,554.0,609.75,438.51
2018,9,6,15,45,652.0,125.0,0.25,32.45,494.0,539.08,391.36
2018,9,6,16,0,583.0,131.0,0.3,32.3,434.0,473.11,346.07
2018,9,6,16,15,590.5,116.5,0.35,32.1,396.5,431.05,316.69
2018,9,6,16,30,598.0,102.0,0.4,31.9,359.0,387.05,284.24
2018,9,6,16,45,524.0,97.5,0.4,31.65,301.0,318.16,232.49
2018,9,6,17,0,450.0,93.0,0.4,31.4,243.0,255.12,184.13
2018,9,6,17,15,459.0,77.5,0.45,30.75,207.0,216.33,151.84
2018,9,6,17,30,468.0,62.0,0.5,30.1,171.0,174.55,115.96
2018,9,6,17,45,393.5,52.0,0.5,29.45,127.0,122.32,75.01
2018,9,6,18,0,319.0,42.0,0.5,28.8,83.0,78.89,42.87
2018,9,6,18,15,202.5,28.0,0.5,28.8,49.5,37.14,13.45
2018,9,6,18,30,86.0,14.0,0.5,28.8,16.0,13.76,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.95,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.75,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.9,8.0,7.86,0.0
2018,9,7,6,15,146.5,22.5,0.8,22.5,35.5,23.77,0.0
2018,9,7,6,30,250.0,37.0,0.9,23.1,63.0,58.38,30.36
2018,9,7,6,45,340.0,48.5,1.0,23.7,106.5,99.36,60.09
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,152.0,101.19
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,203.26,143.5
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,261.29,191.07
2018,9,7,7,45,574.5,87.0,0.75,26.85,294.5,313.5,233.6
2018,9,7,8,0,596.0,98.0,0.6,27.7,341.0,367.34,275.39
2018,9,7,8,15,619.5,106.0,0.5,28.25,388.0,420.46,315.23
2018,9,7,8,30,643.0,114.0,0.4,28.8,435.0,474.88,354.14
2018,9,7,8,45,677.0,116.5,0.3,29.4,484.5,530.82,392.41
2018,9,7,9,0,711.0,119.0,0.2,30.0,534.0,588.38,430.1
2018,9,7,9,15,738.0,120.0,0.25,30.35,579.5,639.76,464.39
2018,9,7,9,30,765.0,121.0,0.3,30.7,625.0,692.31,498.18
2018,9,7,9,45,661.5,156.5,0.4,31.05,610.5,682.34,490.1
2018,9,7,10,0,558.0,192.0,0.5,31.4,596.0,660.89,474.48
2018,9,7,10,15,377.0,254.5,0.55,31.65,532.5,590.9,424.12
2018,9,7,10,30,196.0,317.0,0.6,31.9,469.0,497.37,356.95
2018,9,7,10,45,199.0,347.5,0.65,32.1,506.0,537.52,384.16
2018,9,7,11,0,202.0,378.0,0.7,32.3,543.0,577.19,409.49
2018,9,7,11,15,185.0,386.5,0.75,32.5,540.0,574.39,406.5
2018,9,7,11,30,168.0,395.0,0.8,32.7,537.0,570.27,403.06
2018,9,7,11,45,185.5,407.5,0.8,32.85,566.0,602.3,424.05
2018,9,7,12,0,203.0,420.0,0.8,33.0,595.0,633.85,444.19
2018,9,7,12,15,140.5,369.0,0.85,33.05,490.0,520.03,368.35
2018,9,7,12,30,78.0,318.0,0.9,33.1,385.0,397.63,285.0
2018,9,7,12,45,151.0,342.0,0.95,33.2,471.0,500.62,358.49
2018,9,7,13,0,224.0,366.0,1.0,33.3,557.0,601.98,427.16
2018,9,7,13,15,392.5,314.5,1.05,33.25,641.5,710.27,502.54
2018,9,7,13,30,561.0,263.0,1.1,33.2,726.0,804.53,566.92
2018,9,7,13,45,683.0,199.5,1.15,33.2,747.5,838.58,590.98
2018,9,7,14,0,805.0,136.0,1.2,33.2,769.0,858.6,604.58
2018,9,7,14,15,785.5,137.5,1.2,33.1,735.5,820.6,581.46
2018,9,7,14,30,766.0,139.0,1.2,33.0,702.0,780.94,557.69
2018,9,7,14,45,682.0,159.0,1.25,32.9,641.5,710.79,514.08
2018,9,7,15,0,598.0,179.0,1.3,32.8,581.0,642.05,468.2
2018,9,7,15,15,642.0,155.5,1.3,32.6,561.5,623.05,457.37
2018,9,7,15,30,686.0,132.0,1.3,32.4,542.0,598.36,441.67
2018,9,7,15,45,597.0,141.0,1.3,32.2,477.0,520.07,386.34
2018,9,7,16,0,508.0,150.0,1.3,32.0,412.0,446.29,333.25
2018,9,7,16,15,395.0,147.0,1.25,31.7,338.0,358.1,268.45
2018,9,7,16,30,282.0,144.0,1.2,31.4,264.0,277.5,208.14
2018,9,7,16,45,317.0,125.5,1.2,31.15,243.5,256.59,191.33
2018,9,7,17,0,352.0,107.0,1.2,30.9,223.0,233.76,171.52
2018,9,7,17,15,341.5,89.5,1.1,30.1,185.0,191.53,136.84
2018,9,7,17,30,331.0,72.0,1.0,29.3,147.0,150.27,102.3
2018,9,7,17,45,286.0,58.0,0.9,28.55,110.5,107.68,68.14
2018,9,7,18,0,241.0,44.0,0.8,27.8,74.0,70.41,39.54
2018,9,7,18,15,148.0,28.0,0.8,27.8,43.5,33.39,11.13
2018,9,7,18,30,55.0,12.0,0.8,27.8,13.0,11.8,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,6.88,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,23.06,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,56.43,29.97
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,96.63,59.39
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,147.3,98.76
2018,9,8,7,15,423.5,77.0,0.45,24.05,187.0,192.66,137.09
2018,9,8,7,30,453.0,90.0,0.5,24.8,229.0,241.15,177.6
2018,9,8,7,45,395.0,117.5,0.5,25.6,255.5,273.82,205.9
2018,9,8,8,0,337.0,145.0,0.5,26.4,282.0,296.39,224.61
2018,9,8,8,15,328.5,169.5,0.55,27.05,317.5,336.17,254.91
2018,9,8,8,30,320.0,194.0,0.6,27.7,353.0,374.56,282.9
2018,9,8,8,45,297.5,220.5,0.65,28.4,380.0,405.25,304.16
2018,9,8,9,0,275.0,247.0,0.7,29.1,407.0,433.18,322.72
2018,9,8,9,15,304.0,262.0,0.75,29.5,451.0,481.84,356.66
2018,9,8,9,30,333.0,277.0,0.8,29.9,495.0,532.23,390.95
2018,9,8,9,45,327.5,297.0,0.8,30.25,522.0,562.75,410.03
2018,9,8,10,0,322.0,317.0,0.8,30.6,549.0,591.89,427.98
2018,9,8,10,15,311.5,335.5,0.85,30.85,568.0,613.87,441.44
2018,9,8,10,30,301.0,354.0,0.9,31.1,587.0,634.16,453.71
2018,9,8,10,45,288.5,370.0,0.9,31.3,599.0,648.37,461.53
2018,9,8,11,0,276.0,386.0,0.9,31.5,611.0,660.9,468.27
2018,9,8,11,15,257.0,397.5,0.9,31.7,610.5,661.03,466.88
2018,9,8,11,30,238.0,409.0,0.9,31.9,610.0,651.37,459.43
2018,9,8,11,45,200.0,416.5,0.9,32.05,586.5,625.73,441.19
2018,9,8,12,0,162.0,424.0,0.9,32.2,563.0,598.55,422.03
2018,9,8,12,15,162.5,418.5,0.9,32.25,558.0,593.7,419.08
2018,9,8,12,30,163.0,413.0,0.9,32.3,553.0,588.11,415.48
2018,9,8,12,45,204.0,411.0,0.85,32.35,585.0,624.35,440.1
2018,9,8,13,0,245.0,409.0,0.8,32.4,617.0,667.24,468.12
2018,9,8,13,15,188.0,397.5,0.8,32.4,555.5,589.98,416.39
2018,9,8,13,30,131.0,386.0,0.8,32.4,494.0,521.81,370.61
2018,9,8,13,45,76.5,317.5,0.8,32.35,380.0,390.22,280.96
2018,9,8,14,0,22.0,249.0,0.8,32.3,266.0,269.52,195.44
2018,9,8,14,15,22.0,236.5,0.85,32.2,253.0,255.92,186.73
2018,9,8,14,30,22.0,224.0,0.9,32.1,240.0,242.28,177.38
2018,9,8,14,45,99.5,263.0,0.9,32.0,330.0,347.86,256.15
2018,9,8,15,0,177.0,302.0,0.9,31.9,420.0,441.74,323.59
2018,9,8,15,15,268.0,267.5,0.9,31.75,433.0,467.08,343.28
2018,9,8,15,30,359.0,233.0,0.9,31.6,446.0,478.42,353.24
2018,9,8,15,45,353.0,199.0,0.9,31.4,394.0,422.05,314.0
2018,9,8,16,0,347.0,165.0,0.9,31.2,342.0,369.93,277.12
2018,9,8,16,15,271.0,155.5,0.9,30.9,285.0,298.59,224.45
2018,9,8,16,30,195.0,146.0,0.9,30.6,228.0,239.06,179.7
2018,9,8,16,45,267.5,128.0,0.9,30.3,224.0,238.34,178.19
2018,9,8,17,0,340.0,110.0,0.9,30.0,220.0,231.54,170.15
2018,9,8,17,15,327.0,93.5,0.85,29.35,183.5,190.27,136.2
2018,9,8,17,30,314.0,77.0,0.8,28.7,147.0,150.28,102.78
2018,9,8,17,45,244.5,61.0,0.75,28.0,106.5,102.72,65.85
2018,9,8,18,0,175.0,45.0,0.7,27.3,66.0,63.02,36.36
2018,9,8,18,15,104.5,27.5,0.7,27.3,38.5,30.36,8.42
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,9.83,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.97,0.0
2018,9,9,6,15,0.0,11.0,2.05,20.55,11.0,10.61,0.0
2018,9,9,6,30,0.0,20.0,2.1,20.8,20.0,19.3,9.3
2018,9,9,6,45,20.5,35.5,2.1,21.05,39.5,37.55,24.14
2018,9,9,7,0,41.0,51.0,2.1,21.3,59.0,58.23,40.92
2018,9,9,7,15,33.5,64.5,2.05,21.7,72.5,71.98,53.04
2018,9,9,7,30,26.0,78.0,2.0,22.1,86.0,84.88,64.07
2018,9,9,7,45,13.0,66.0,1.9,22.55,70.0,69.52,51.66
2018,9,9,8,0,0.0,54.0,1.8,23.0,54.0,52.17,37.37
2018,9,9,8,15,9.0,103.0,1.7,23.5,107.5,104.33,79.47
2018,9,9,8,30,18.0,152.0,1.6,24.0,161.0,158.08,121.74
2018,9,9,8,45,14.5,166.5,1.5,24.5,174.0,171.23,131.22
2018,9,9,9,0,11.0,181.0,1.4,25.0,187.0,184.04,140.34
2018,9,9,9,15,9.0,183.0,1.35,25.45,188.5,185.07,140.39
2018,9,9,9,30,7.0,185.0,1.3,25.9,190.0,185.93,140.36
2018,9,9,9,45,22.5,220.0,1.2,26.35,236.0,237.45,179.15
2018,9,9,10,0,38.0,255.0,1.1,26.8,282.0,286.8,215.24
2018,9,9,10,15,22.0,204.0,1.1,27.1,220.0,222.4,166.29
2018,9,9,10,30,6.0,153.0,1.1,27.4,158.0,154.25,114.25
2018,9,9,10,45,6.0,164.5,1.15,27.75,169.5,165.8,122.9
2018,9,9,11,0,6.0,176.0,1.2,28.1,181.0,177.36,131.27
2018,9,9,11,15,4.0,154.5,1.2,28.35,158.0,154.34,113.58
2018,9,9,11,30,2.0,133.0,1.2,28.6,135.0,131.32,95.95
2018,9,9,11,45,5.0,162.0,1.15,28.8,166.5,162.85,119.78
2018,9,9,12,0,8.0,191.0,1.1,29.0,198.0,194.55,143.31
2018,9,9,12,15,8.5,199.0,1.1,29.15,206.5,203.02,149.39
2018,9,9,12,30,9.0,207.0,1.1,29.3,215.0,211.46,155.53
2018,9,9,12,45,10.5,221.5,1.1,29.4,230.5,227.32,167.2
2018,9,9,13,0,12.0,236.0,1.1,29.5,246.0,243.15,178.79
2018,9,9,13,15,10.5,214.5,1.1,29.55,223.0,220.06,161.82
2018,9,9,13,30,9.0,193.0,1.1,29.6,200.0,197.05,144.95
2018,9,9,13,45,15.5,229.0,1.1,29.6,241.0,238.62,176.12
2018,9,9,14,0,22.0,265.0,1.1,29.6,282.0,280.12,206.65
2018,9,9,14,15,24.5,267.0,1.1,29.55,285.5,289.54,213.7
2018,9,9,14,30,27.0,269.0,1.1,29.5,289.0,292.77,216.46
2018,9,9,14,45,35.0,268.0,1.1,29.45,292.5,296.94,220.17
2018,9,9,15,0,43.0,267.0,1.1,29.4,296.0,300.43,223.39
2018,9,9,15,15,79.0,253.5,1.15,29.2,302.0,309.78,231.97
2018,9,9,15,30,115.0,240.0,1.2,29.0,308.0,320.52,241.3
2018,9,9,15,45,67.0,209.5,1.2,28.8,248.5,249.99,188.65
2018,9,9,16,0,19.0,179.0,1.2,28.6,189.0,185.82,140.1
2018,9,9,16,15,38.5,156.5,1.25,28.3,173.5,174.77,132.58
2018,9,9,16,30,58.0,134.0,1.3,28.0,158.0,158.79,120.63
2018,9,9,16,45,30.5,109.0,1.3,27.65,121.5,119.52,90.06
2018,9,9,17,0,3.0,84.0,1.3,27.3,85.0,82.47,61.07
2018,9,9,17,15,1.5,71.0,1.25,26.7,71.5,69.2,50.58
2018,9,9,17,30,0.0,58.0,1.2,26.1,58.0,56.12,39.97
2018,9,9,17,45,0.0,42.0,1.1,25.45,42.0,40.58,27.09
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,25.1,14.01
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,13.51,0.07
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.97,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
