Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.8,19.5,16.02,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.3,38.0,38.83,14.24
2018,9,20,6,45,223.5,45.0,0.75,21.75,77.0,77.63,46.89
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,126.35,84.52
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,170.13,121.21
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,218.63,161.56
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,273.39,205.58
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,334.04,252.64
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,396.61,300.99
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,461.85,350.09
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,515.15,389.76
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,569.36,429.14
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,619.85,464.5
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,670.61,499.22
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,714.7,527.8
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,759.74,556.14
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,795.28,577.52
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,828.57,597.32
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,856.35,614.15
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,881.35,629.24
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,900.59,640.29
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,916.7,649.48
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,926.72,654.08
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,933.4,656.74
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,933.42,655.68
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,930.08,652.73
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,920.69,646.21
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,908.08,637.89
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,891.06,627.11
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,871.01,614.58
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,844.38,598.02
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,815.13,579.89
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,780.44,558.39
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,743.68,535.5
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,701.24,508.73
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,658.9,481.12
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,610.19,449.25
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,561.2,416.17
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,506.41,377.87
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,452.61,338.91
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,394.69,295.75
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,339.52,253.07
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,279.38,205.43
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,224.3,160.58
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,165.71,113.39
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,116.84,74.51
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,68.4,38.39
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,30.22,1.95
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,12.12,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,14.95,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,33.21,11.13
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,68.7,42.91
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,111.28,76.39
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,145.52,105.72
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,182.14,136.99
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,217.77,167.07
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,255.73,198.48
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,313.49,244.5
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,372.22,290.34
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,456.36,354.81
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,552.01,425.95
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,600.51,460.69
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,649.08,494.94
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,692.62,524.78
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,735.25,553.41
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,771.53,576.34
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,806.05,597.63
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,834.35,615.04
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,860.29,630.87
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,880.61,643.09
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,898.11,653.56
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,908.19,658.95
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,915.2,662.5
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,914.7,661.8
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,914.99,661.82
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,909.86,658.1
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,901.38,652.4
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,883.49,641.32
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,862.64,628.45
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,835.82,611.27
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,806.45,592.44
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,771.44,570.41
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,736.65,548.4
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,693.96,520.3
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,650.12,489.94
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,600.72,455.02
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,551.21,419.23
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,496.6,378.9
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,443.24,338.41
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,384.52,292.88
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,328.85,248.49
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,267.96,199.27
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,214.33,154.97
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,158.02,109.26
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,110.25,71.19
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,63.96,36.23
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,26.95,0.0
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,11.41,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,14.08,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,36.95,10.05
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,76.56,44.74
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,127.08,83.81
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,178.76,126.86
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,237.48,176.21
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,293.48,223.58
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,354.04,273.46
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,409.23,317.44
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,466.65,361.43
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,519.38,400.49
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,572.71,438.56
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,623.35,472.48
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,672.65,503.85
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,717.52,529.81
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,761.46,554.06
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,797.16,572.49
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,830.49,588.85
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,858.1,601.25
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,882.83,612.07
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,896.51,620.51
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,912.02,630.63
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,921.48,637.32
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,927.59,642.24
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,932.19,645.66
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,927.73,643.72
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,908.57,633.17
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,886.47,620.98
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,824.15,583.65
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,755.61,539.4
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,688.72,496.22
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,623.35,452.87
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,595.52,435.78
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,565.89,416.83
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,537.14,398.37
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,506.65,378.24
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,398.16,300.0
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,305.33,231.24
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,337.87,256.86
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,364.42,276.0
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,321.36,242.98
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,277.11,208.15
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,222.23,164.39
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,171.32,122.86
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,139.16,94.92
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,108.44,68.26
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,60.74,32.54
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,23.13,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,9.34,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,13.27,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,33.39,7.28
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,72.62,43.04
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,121.65,80.87
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,157.5,111.75
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,196.95,145.78
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,137.54,104.3
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,49.27,34.99
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,57.49,41.67
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,65.82,48.24
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,70.29,51.61
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,74.75,54.97
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,135.14,102.97
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,196.45,150.23
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,205.93,156.93
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,215.76,164.13
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,212.52,160.33
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,202.99,151.84
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,212.57,158.76
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,222.18,165.59
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,204.84,152.36
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,187.51,139.27
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,148.97,110.09
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,110.65,80.82
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,132.27,97.54
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,153.95,114.02
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,172.7,128.21
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,191.48,142.38
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,168.64,125.17
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,145.95,108.09
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,165.5,123.28
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,185.04,138.28
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,198.92,149.56
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,207.66,156.97
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,216.43,164.11
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,224.79,170.96
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,207.19,158.1
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,189.67,145.21
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,136.98,104.4
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,84.84,63.19
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,114.16,87.2
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,139.53,107.44
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,107.8,82.02
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,77.67,57.89
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,70.6,50.89
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,60.3,40.48
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,36.53,20.3
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,14.6,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,6.88,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,2.01,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,4.39,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,14.33,4.81
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,26.5,14.62
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,33.36,20.74
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,41.11,27.72
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,39.04,26.94
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,32.82,21.98
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,52.17,38.0
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,71.55,53.76
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,85.66,65.0
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,99.9,76.2
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,104.14,79.23
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,108.43,82.32
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,122.78,93.36
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,137.17,104.32
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,138.59,105.09
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,140.04,105.94
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,157.84,119.55
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,175.74,133.09
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,201.04,152.36
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,226.51,171.56
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,221.09,167.15
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,215.64,162.84
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,202.2,152.49
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,188.76,142.16
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,187.72,141.39
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,186.66,140.61
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,200.39,151.28
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,214.08,161.88
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,196.52,148.56
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,179.04,135.34
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,145.64,109.69
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,112.64,84.08
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,95.41,70.75
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,78.37,57.43
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,69.15,50.27
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,59.94,43.06
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,50.25,35.38
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,40.57,27.64
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,35.24,23.41
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,29.92,19.13
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,69.67,50.47
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,98.67,70.75
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,95.18,64.4
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,86.7,53.47
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,50.79,25.06
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,22.76,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,12.66,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,35.38,2.57
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,60.53,33.51
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,87.87,56.51
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,86.6,60.89
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,70.69,51.49
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,81.57,61.48
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,88.47,67.25
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,113.12,86.84
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,138.27,106.47
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,158.42,121.8
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,178.75,137.04
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,160.59,122.21
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,142.18,107.33
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,159.25,120.22
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,176.46,133.01
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,188.28,141.61
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,200.2,150.24
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,231.02,173.15
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,262.13,195.93
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,262.84,195.95
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,263.51,196.11
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,278.15,206.73
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,292.79,217.24
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,370.12,273.76
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,439.95,323.16
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,469.35,344.67
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,488.7,359.46
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,651.32,477.97
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,789.96,572.04
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,797.19,575.68
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,801.26,579.06
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,771.41,560.07
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,735.09,537.17
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,698.33,513.88
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,656.02,486.63
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,606.77,452.18
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,556.86,416.16
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,501.92,375.69
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,447.56,334.57
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,389.08,290.09
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,333.18,245.91
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,272.47,197.09
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,216.67,150.85
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,156.95,102.34
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,106.35,62.16
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,56.93,25.1
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,21.81,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,12.11,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,34.18,0.0
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,75.25,41.44
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,127.75,82.03
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,179.6,125.57
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,239.57,176.56
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,295.17,224.39
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,355.12,274.59
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,410.09,320.04
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,466.49,365.32
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,519.74,406.75
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,573.32,447.25
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,621.4,482.76
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,668.53,516.11
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,710.36,544.0
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,750.3,570.27
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,785.03,592.64
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,812.99,610.2
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,633.31,481.07
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,409.14,310.19
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,425.59,322.42
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,441.37,333.21
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,356.01,268.14
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,261.59,195.5
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,319.67,239.4
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,377.96,282.4
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,438.15,328.54
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,496.23,372.4
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,559.88,419.67
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,619.9,463.61
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,696.39,521.98
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,757.65,567.67
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,715.75,539.15
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,673.2,509.5
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,597.63,454.85
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,530.09,405.12
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,456.97,350.84
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,385.0,296.61
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,250.48,193.74
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,121.92,92.66
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,75.01,55.33
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,30.89,19.68
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,20.26,11.02
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,9.64,2.27
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,7.23,0.24
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,4.82,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,3.37,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,2.49,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,5.14,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.97,0.48
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,10.6,3.01
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,15.91,7.53
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,21.22,12.02
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,29.92,19.25
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,38.62,26.39
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,64.03,47.13
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,89.73,67.78
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,84.48,63.21
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,79.32,58.79
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,116.71,88.45
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,154.75,118.05
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,171.17,130.34
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,187.68,142.63
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,206.7,156.77
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,225.84,170.85
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,222.27,167.71
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,218.75,164.76
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,174.23,130.69
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,130.0,96.61
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,176.03,131.95
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,222.5,166.89
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,225.32,168.97
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,228.09,171.19
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,193.28,144.82
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,158.72,118.47
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,318.85,243.02
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,465.99,352.5
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,477.19,360.36
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,478.83,362.25
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,347.94,265.13
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,224.3,170.54
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,290.1,223.92
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,347.95,269.46
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,367.0,285.03
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,384.54,298.91
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,209.73,163.35
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,53.64,38.0
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,43.9,30.35
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,34.17,22.48
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,40.65,27.24
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,42.7,27.58
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,69.82,45.77
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,85.37,52.74
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,43.79,17.7
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,13.61,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.47,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,4.99,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,11.7,3.38
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,18.33,9.33
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,32.34,21.14
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,46.37,32.91
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,59.93,44.15
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,73.63,55.32
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,157.59,123.4
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,252.63,198.86
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,310.41,243.64
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,371.73,290.41
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,384.71,298.59
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,394.61,304.32
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,394.68,302.94
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,392.57,299.9
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,367.54,280.56
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,341.38,260.45
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,368.52,279.42
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,402.65,302.9
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,408.12,306.39
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,413.48,310.0
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,466.26,347.89
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,510.29,378.77
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,401.47,299.3
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,301.95,225.43
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,343.88,256.9
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,385.55,287.0
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,436.34,324.44
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,493.41,365.42
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,518.09,383.47
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,547.04,404.25
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,535.55,397.07
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,521.43,388.33
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,451.21,338.23
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,378.59,285.94
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,360.4,273.84
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,341.01,260.11
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,321.92,246.4
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,294.87,226.05
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,263.66,201.55
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,230.53,174.55
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,173.37,129.39
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,122.53,89.36
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,84.84,59.11
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,51.87,32.91
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,29.91,9.88
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,10.19,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,9.5,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,24.51,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,62.72,34.63
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,111.48,72.98
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,126.33,90.91
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,129.91,98.25
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,164.0,127.94
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,192.33,151.69
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,263.81,208.61
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,341.01,268.84
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,386.93,303.33
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,434.3,338.03
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,455.28,352.38
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,474.15,364.88
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,526.46,402.23
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,574.82,435.67
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,604.16,454.2
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,631.64,471.22
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,599.59,444.79
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,570.09,420.31
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,632.82,464.95
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,705.02,513.68
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,723.33,525.63
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,740.02,537.12
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,798.74,577.46
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,851.87,611.06
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,637.99,465.6
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,405.91,298.8
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,574.66,425.64
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,725.88,531.01
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,617.66,453.55
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,506.96,375.36
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,559.52,417.07
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,594.61,444.6
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,542.11,407.05
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,492.89,371.97
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,458.64,348.56
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,423.45,323.6
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,396.82,304.38
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,366.14,280.96
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,322.68,246.65
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,279.49,211.36
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,223.03,165.35
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,172.23,123.36
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,120.2,81.37
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,75.51,46.15
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,36.16,8.95
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,8.52,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
