Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,9.34,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,25.59,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,65.3,35.96
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,115.31,75.45
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,167.05,118.41
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,227.17,169.01
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,283.06,216.49
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,344.24,267.02
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,372.84,291.61
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,392.59,307.93
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,372.26,291.5
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,336.39,261.77
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,430.05,333.96
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,536.18,412.15
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,639.2,486.27
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,745.94,558.44
2018,9,30,10,15,797.5,123.5,1.15,24.7,663.0,781.23,578.96
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,814.22,598.43
2018,9,30,10,45,660.0,182.5,1.05,25.15,655.5,772.2,568.24
2018,9,30,11,0,513.0,239.0,1.0,25.4,619.0,714.65,525.5
2018,9,30,11,15,289.5,265.0,1.0,25.55,480.0,543.72,404.19
2018,9,30,11,30,66.0,291.0,1.0,25.7,341.0,357.0,265.89
2018,9,30,11,45,35.0,232.5,1.0,25.85,259.0,267.62,200.59
2018,9,30,12,0,4.0,174.0,1.0,26.0,177.0,173.99,129.57
2018,9,30,12,15,9.0,206.0,1.0,26.1,213.0,210.71,157.74
2018,9,30,12,30,14.0,238.0,1.0,26.2,249.0,247.65,185.29
2018,9,30,12,45,24.0,269.5,1.0,26.3,288.0,296.4,221.38
2018,9,30,13,0,34.0,301.0,1.0,26.4,327.0,338.53,252.1
2018,9,30,13,15,30.5,289.0,1.0,26.45,312.0,322.18,240.03
2018,9,30,13,30,27.0,277.0,1.0,26.5,297.0,305.87,228.32
2018,9,30,13,45,22.0,254.5,1.05,26.55,270.5,270.45,202.56
2018,9,30,14,0,17.0,232.0,1.1,26.6,244.0,242.94,182.46
2018,9,30,14,15,36.0,243.0,1.15,26.55,266.5,274.99,207.52
2018,9,30,14,30,55.0,254.0,1.2,26.5,289.0,299.81,226.84
2018,9,30,14,45,86.5,247.0,1.25,26.45,298.0,312.98,237.92
2018,9,30,15,0,118.0,240.0,1.3,26.4,307.0,329.27,251.19
2018,9,30,15,15,177.5,219.5,1.3,26.25,311.0,339.67,260.54
2018,9,30,15,30,237.0,199.0,1.3,26.1,315.0,349.39,268.84
2018,9,30,15,45,206.5,170.5,1.35,25.9,264.0,291.07,224.78
2018,9,30,16,0,176.0,142.0,1.4,25.7,213.0,231.44,179.02
2018,9,30,16,15,117.5,105.5,1.35,25.3,150.0,158.79,122.03
2018,9,30,16,30,59.0,69.0,1.3,24.9,87.0,92.5,69.22
2018,9,30,16,45,204.5,60.0,1.25,24.5,106.0,131.69,97.47
2018,9,30,17,0,350.0,51.0,1.2,24.1,125.0,149.67,105.11
2018,9,30,17,15,322.0,44.5,1.15,23.4,98.0,115.71,75.29
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,84.66,48.41
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,38.78,4.26
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,10.42,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.45,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,17.0,25.0,27.72,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.5,62.5,68.37,36.03
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,121.26,77.54
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,173.29,120.99
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,234.25,172.63
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,290.92,221.32
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,352.46,272.76
2018,10,1,8,15,692.0,75.5,1.25,21.15,344.0,409.22,319.04
2018,10,1,8,30,727.0,80.0,1.3,21.8,393.0,467.54,364.92
2018,10,1,8,45,751.5,83.0,1.3,22.4,438.5,520.7,405.22
2018,10,1,9,0,776.0,86.0,1.3,23.0,484.0,574.26,444.39
2018,10,1,9,15,796.0,88.0,1.25,23.4,526.0,623.86,479.38
2018,10,1,9,30,816.0,90.0,1.2,23.8,568.0,672.79,512.18
2018,10,1,9,45,832.0,91.0,1.1,24.15,604.5,716.71,539.1
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,755.46,561.84
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,790.79,582.58
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,823.61,601.35
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,850.74,616.31
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,874.83,629.25
2018,10,1,11,15,878.5,101.0,0.8,25.8,758.5,893.34,639.6
2018,10,1,11,30,882.0,102.0,0.8,26.0,773.0,908.52,647.98
2018,10,1,11,45,883.5,102.5,0.75,26.2,779.5,917.94,651.93
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,923.85,653.86
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,923.13,654.01
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,918.88,652.17
2018,10,1,12,45,874.5,106.0,0.85,26.7,772.0,908.43,646.6
2018,10,1,13,0,869.0,107.0,0.9,26.8,762.0,894.62,639.06
2018,10,1,13,15,864.0,106.0,0.95,26.85,744.5,875.83,628.56
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,853.88,616.07
2018,10,1,13,45,852.0,104.0,1.05,26.9,702.5,827.24,600.64
2018,10,1,14,0,845.0,103.0,1.1,26.9,678.0,801.94,586.01
2018,10,1,14,15,833.5,101.5,1.15,26.85,646.0,765.59,564.0
2018,10,1,14,30,822.0,100.0,1.2,26.8,614.0,727.07,540.33
2018,10,1,14,45,806.5,97.5,1.2,26.75,576.0,682.73,511.8
2018,10,1,15,0,791.0,95.0,1.2,26.7,538.0,637.02,480.94
2018,10,1,15,15,768.5,92.5,1.2,26.5,494.0,585.86,444.97
2018,10,1,15,30,746.0,90.0,1.2,26.3,450.0,534.52,407.81
2018,10,1,15,45,715.5,86.0,1.2,26.15,402.5,478.31,365.79
2018,10,1,16,0,685.0,82.0,1.2,26.0,355.0,422.53,322.72
2018,10,1,16,15,642.5,77.5,1.1,25.65,305.5,362.74,275.16
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,306.23,228.79
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,244.13,177.54
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,188.46,130.86
2018,10,1,17,15,380.0,48.5,0.9,23.95,112.5,130.17,83.86
2018,10,1,17,30,287.0,38.0,0.9,23.3,68.0,82.31,46.22
2018,10,1,17,45,169.0,23.5,0.85,22.6,38.5,37.41,0.0
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,10.13,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,13.96,0.0
2018,10,2,6,45,49.0,31.5,1.4,18.15,37.5,38.6,21.44
2018,10,2,7,0,80.0,50.0,1.6,18.7,61.0,66.13,45.15
2018,10,2,7,15,235.0,62.0,1.65,19.2,114.5,124.88,89.55
2018,10,2,7,30,390.0,74.0,1.7,19.7,168.0,198.14,147.86
2018,10,2,7,45,506.5,74.5,1.75,20.15,226.5,264.73,202.79
2018,10,2,8,0,623.0,75.0,1.8,20.6,285.0,341.94,266.03
2018,10,2,8,15,561.5,99.0,2.0,21.25,311.0,372.67,292.85
2018,10,2,8,30,500.0,123.0,2.2,21.9,337.0,393.41,310.35
2018,10,2,8,45,564.5,122.5,2.35,22.55,389.5,457.15,360.17
2018,10,2,9,0,629.0,122.0,2.5,23.2,442.0,523.14,410.38
2018,10,2,9,15,573.0,149.5,2.55,23.55,460.0,543.83,424.48
2018,10,2,9,30,517.0,177.0,2.6,23.9,478.0,555.39,431.48
2018,10,2,9,45,529.5,184.0,2.65,24.25,509.0,592.23,457.89
2018,10,2,10,0,542.0,191.0,2.7,24.6,540.0,628.24,483.08
2018,10,2,10,15,412.0,252.0,2.7,24.85,524.5,607.04,463.2
2018,10,2,10,30,282.0,313.0,2.7,25.1,509.0,569.81,431.96
2018,10,2,10,45,535.0,223.5,2.7,25.35,610.0,703.78,533.6
2018,10,2,11,0,788.0,134.0,2.7,25.6,711.0,839.15,627.79
2018,10,2,11,15,741.5,155.0,2.7,25.75,706.5,836.82,624.16
2018,10,2,11,30,695.0,176.0,2.7,25.9,702.0,827.48,617.06
2018,10,2,11,45,507.5,261.5,2.7,26.05,647.5,751.94,561.19
2018,10,2,12,0,320.0,347.0,2.7,26.2,593.0,667.04,496.67
2018,10,2,12,15,390.0,319.0,2.7,26.25,618.0,700.59,522.73
2018,10,2,12,30,460.0,291.0,2.7,26.3,643.0,741.0,552.3
2018,10,2,12,45,435.0,299.0,2.65,26.35,628.5,723.19,538.79
2018,10,2,13,0,410.0,307.0,2.6,26.4,614.0,703.91,524.72
2018,10,2,13,15,389.5,304.5,2.6,26.4,590.5,668.86,500.58
2018,10,2,13,30,369.0,302.0,2.6,26.4,567.0,640.8,481.08
2018,10,2,13,45,321.5,301.5,2.55,26.4,526.5,591.93,445.86
2018,10,2,14,0,274.0,301.0,2.5,26.4,486.0,544.18,411.2
2018,10,2,14,15,269.5,287.0,2.45,26.3,462.0,516.87,392.31
2018,10,2,14,30,265.0,273.0,2.4,26.2,438.0,488.94,372.68
2018,10,2,14,45,240.0,257.0,2.35,26.1,399.0,437.59,335.34
2018,10,2,15,0,215.0,241.0,2.3,26.0,360.0,394.28,303.43
2018,10,2,15,15,321.0,197.0,2.2,25.85,358.5,409.24,316.99
2018,10,2,15,30,427.0,153.0,2.1,25.7,357.0,413.85,321.54
2018,10,2,15,45,548.5,117.0,2.0,25.55,350.5,420.8,326.59
2018,10,2,16,0,670.0,81.0,1.9,25.4,344.0,411.88,317.93
2018,10,2,16,15,621.0,76.0,1.75,24.95,293.5,349.75,267.68
2018,10,2,16,30,572.0,71.0,1.6,24.5,243.0,291.66,219.6
2018,10,2,16,45,429.5,68.5,1.45,24.05,183.5,211.34,155.17
2018,10,2,17,0,287.0,66.0,1.3,23.6,124.0,145.5,103.1
2018,10,2,17,15,272.5,50.0,1.25,23.0,92.0,108.54,71.02
2018,10,2,17,30,258.0,34.0,1.2,22.4,60.0,73.25,40.11
2018,10,2,17,45,148.0,20.0,1.15,21.8,33.0,31.52,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.2,6.0,6.74,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,25.17,0.0
2018,10,3,6,45,238.0,30.5,1.15,19.3,57.5,63.53,31.96
2018,10,3,7,0,360.0,43.0,1.3,19.9,93.0,114.04,72.09
2018,10,3,7,15,442.0,51.5,1.25,20.35,139.0,164.81,114.16
2018,10,3,7,30,524.0,60.0,1.2,20.8,185.0,224.67,164.57
2018,10,3,7,45,577.0,66.0,1.15,21.3,234.0,280.27,212.06
2018,10,3,8,0,630.0,72.0,1.1,21.8,283.0,340.83,262.29
2018,10,3,8,15,666.5,77.0,1.05,22.55,331.5,397.22,307.56
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,456.01,352.82
2018,10,3,8,45,729.5,85.5,1.0,24.1,425.5,508.73,392.08
2018,10,3,9,0,756.0,89.0,1.0,24.9,471.0,562.86,430.86
2018,10,3,9,15,772.0,92.5,0.95,25.35,511.5,610.44,463.76
2018,10,3,9,30,788.0,96.0,0.9,25.8,552.0,657.09,494.86
2018,10,3,9,45,769.0,110.5,0.85,26.3,578.5,688.89,513.4
2018,10,3,10,0,750.0,125.0,0.8,26.8,605.0,716.72,529.07
2018,10,3,10,15,786.0,117.0,0.85,27.0,641.0,760.39,556.99
2018,10,3,10,30,822.0,109.0,0.9,27.2,677.0,803.12,583.81
2018,10,3,10,45,822.5,113.5,0.9,27.4,697.0,828.26,598.3
2018,10,3,11,0,823.0,118.0,0.9,27.6,717.0,850.31,610.98
2018,10,3,11,15,844.0,111.0,0.95,27.75,736.0,869.58,622.85
2018,10,3,11,30,865.0,104.0,1.0,27.9,755.0,891.14,636.26
2018,10,3,11,45,850.5,112.5,1.0,28.05,757.0,894.5,637.45
2018,10,3,12,0,836.0,121.0,1.0,28.2,759.0,899.76,640.2
2018,10,3,12,15,828.5,123.5,1.0,28.25,755.0,896.01,637.63
2018,10,3,12,30,821.0,126.0,1.0,28.3,751.0,888.91,633.2
2018,10,3,12,45,678.5,188.0,1.0,28.3,700.0,825.27,593.03
2018,10,3,13,0,536.0,250.0,1.0,28.3,649.0,753.88,544.78
2018,10,3,13,15,430.5,283.5,0.95,28.3,599.0,688.95,499.71
2018,10,3,13,30,325.0,317.0,0.9,28.3,549.0,618.67,450.41
2018,10,3,13,45,233.5,310.5,0.85,28.3,474.0,520.15,382.0
2018,10,3,14,0,142.0,304.0,0.8,28.3,399.0,433.59,320.2
2018,10,3,14,15,225.0,281.5,0.7,28.2,424.0,468.82,347.94
2018,10,3,14,30,308.0,259.0,0.6,28.1,449.0,504.89,374.45
2018,10,3,14,45,320.0,241.0,0.55,28.0,427.0,482.13,358.69
2018,10,3,15,0,332.0,223.0,0.5,27.9,405.0,457.52,341.9
2018,10,3,15,15,338.0,197.5,0.5,27.8,370.0,419.29,315.43
2018,10,3,15,30,344.0,172.0,0.5,27.7,335.0,379.7,287.34
2018,10,3,15,45,469.0,133.5,0.45,27.6,330.0,392.31,296.85
2018,10,3,16,0,594.0,95.0,0.4,27.5,325.0,388.52,292.26
2018,10,3,16,15,552.5,87.0,0.35,27.2,277.5,330.4,246.71
2018,10,3,16,30,511.0,79.0,0.3,26.9,230.0,275.67,202.89
2018,10,3,16,45,426.5,70.5,0.3,26.6,179.5,209.44,150.31
2018,10,3,17,0,342.0,62.0,0.3,26.3,129.0,154.18,106.07
2018,10,3,17,15,280.5,48.0,0.35,26.05,92.0,107.11,68.12
2018,10,3,17,30,219.0,34.0,0.4,25.8,55.0,67.26,35.82
2018,10,3,17,45,122.5,19.5,0.45,25.5,30.0,28.4,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.91,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.7,20.0,22.87,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.3,54.0,59.8,29.41
2018,10,4,7,0,325.0,44.0,1.3,20.9,88.0,108.32,68.46
2018,10,4,7,15,407.0,54.0,1.3,21.35,133.5,158.49,109.67
2018,10,4,7,30,489.0,64.0,1.3,21.8,179.0,217.79,159.26
2018,10,4,7,45,543.0,71.0,1.3,22.25,227.5,272.8,206.07
2018,10,4,8,0,597.0,78.0,1.3,22.7,276.0,332.92,255.93
2018,10,4,8,15,635.5,83.0,1.4,23.4,324.0,388.46,301.04
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,446.65,346.75
2018,10,4,8,45,702.5,92.0,1.6,24.8,417.5,500.4,387.74
2018,10,4,9,0,731.0,96.0,1.7,25.5,463.0,555.06,428.13
2018,10,4,9,15,761.5,94.5,1.7,25.95,505.5,604.44,463.68
2018,10,4,9,30,792.0,93.0,1.7,26.4,548.0,655.16,499.09
2018,10,4,9,45,819.5,89.5,1.7,26.85,586.5,701.31,528.78
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,743.13,554.99
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,778.65,576.49
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,811.75,596.12
2018,10,4,10,45,876.0,88.5,1.55,28.2,706.5,839.57,612.06
2018,10,4,11,0,884.0,89.0,1.5,28.5,729.0,864.46,625.99
2018,10,4,11,15,889.0,89.0,1.4,28.7,743.5,883.08,635.43
2018,10,4,11,30,894.0,89.0,1.3,28.9,758.0,898.37,642.73
2018,10,4,11,45,896.5,89.0,1.25,29.1,765.0,907.99,647.14
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,914.08,649.47
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,914.33,648.53
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,910.99,645.54
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,901.63,638.95
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,888.75,630.35
2018,10,4,13,15,808.5,116.5,1.05,29.7,704.0,836.25,598.52
2018,10,4,13,30,721.0,146.0,1.1,29.7,658.0,780.96,564.72
2018,10,4,13,45,678.5,158.5,1.1,29.7,626.5,742.41,540.76
2018,10,4,14,0,636.0,171.0,1.1,29.7,595.0,703.08,515.12
2018,10,4,14,15,674.0,144.5,1.1,29.65,574.0,683.8,504.15
2018,10,4,14,30,712.0,118.0,1.1,29.6,553.0,659.39,489.07
2018,10,4,14,45,700.5,114.5,1.1,29.5,519.5,620.64,463.0
2018,10,4,15,0,689.0,111.0,1.1,29.4,486.0,580.57,435.38
2018,10,4,15,15,612.5,112.5,1.05,29.35,425.5,504.97,380.98
2018,10,4,15,30,536.0,114.0,1.0,29.3,365.0,434.3,329.12
2018,10,4,15,45,353.0,100.5,0.95,29.2,258.5,295.29,225.32
2018,10,4,16,0,170.0,87.0,0.9,29.1,152.0,172.12,130.68
2018,10,4,16,15,303.0,83.5,0.9,28.75,179.0,218.77,165.59
2018,10,4,16,30,436.0,80.0,0.9,28.4,206.0,245.99,182.19
2018,10,4,16,45,273.0,71.5,0.85,28.05,145.0,162.25,117.16
2018,10,4,17,0,110.0,63.0,0.8,27.7,84.0,92.09,64.4
2018,10,4,17,15,186.0,46.0,0.8,27.2,68.5,86.26,55.19
2018,10,4,17,30,262.0,29.0,0.8,26.7,53.0,67.48,33.41
2018,10,4,17,45,151.0,17.5,0.8,26.25,29.0,27.94,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,20.94,0.0
2018,10,5,6,45,249.0,26.0,1.5,21.3,53.5,59.77,27.03
2018,10,5,7,0,383.0,38.0,1.7,21.7,89.0,112.44,69.07
2018,10,5,7,15,465.5,46.5,1.65,22.1,135.5,164.3,111.99
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,225.31,163.39
2018,10,5,7,45,600.5,60.0,1.55,22.95,230.5,280.73,210.99
2018,10,5,8,0,653.0,65.0,1.5,23.4,279.0,340.98,261.32
2018,10,5,8,15,689.0,69.0,1.4,24.05,327.5,396.46,306.24
2018,10,5,8,30,725.0,73.0,1.3,24.7,376.0,454.73,351.43
2018,10,5,8,45,751.0,75.5,1.2,25.35,421.0,507.65,390.83
2018,10,5,9,0,777.0,78.0,1.1,26.0,466.0,561.1,428.91
2018,10,5,9,15,794.5,81.0,1.1,26.6,507.0,609.76,462.85
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,657.56,494.68
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,696.34,518.86
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,736.32,543.59
2018,10,5,10,15,844.5,91.0,1.2,28.65,646.5,770.92,564.65
2018,10,5,10,30,853.0,93.0,1.2,28.9,675.0,803.03,583.91
2018,10,5,10,45,858.5,94.0,1.15,29.15,696.0,828.86,598.32
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,851.71,610.76
2018,10,5,11,15,867.5,96.0,1.1,29.5,731.0,869.7,621.16
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,884.41,629.6
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,892.52,633.88
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,897.17,636.18
2018,10,5,12,15,871.0,98.0,1.05,30.0,754.0,896.44,634.64
2018,10,5,12,30,870.0,98.0,1.0,30.1,752.0,892.24,631.11
2018,10,5,12,45,823.5,115.0,0.95,30.15,727.5,867.88,615.23
2018,10,5,13,0,777.0,132.0,0.9,30.2,703.0,835.82,594.78
2018,10,5,13,15,795.5,121.5,0.85,30.25,694.0,828.01,589.86
2018,10,5,13,30,814.0,111.0,0.8,30.3,685.0,816.4,582.33
2018,10,5,13,45,667.0,154.5,0.7,30.3,613.5,726.51,523.82
2018,10,5,14,0,520.0,198.0,0.6,30.3,542.0,634.39,460.74
2018,10,5,14,15,572.0,173.0,0.55,30.25,534.0,634.12,462.57
2018,10,5,14,30,624.0,148.0,0.5,30.2,526.0,625.36,457.59
2018,10,5,14,45,539.5,157.0,0.4,30.15,469.0,549.1,403.98
2018,10,5,15,0,455.0,166.0,0.3,30.1,412.0,481.29,355.87
2018,10,5,15,15,556.5,131.0,0.35,30.05,406.5,488.38,363.09
2018,10,5,15,30,658.0,96.0,0.4,30.0,401.0,481.9,359.14
2018,10,5,15,45,627.0,92.0,0.45,29.95,357.0,429.1,320.36
2018,10,5,16,0,596.0,88.0,0.5,29.9,313.0,377.86,281.76
2018,10,5,16,15,531.0,83.0,0.55,29.5,262.0,313.44,232.64
2018,10,5,16,30,466.0,78.0,0.6,29.1,211.0,254.9,186.64
2018,10,5,16,45,413.0,67.0,0.65,28.7,167.0,198.76,141.32
2018,10,5,17,0,360.0,56.0,0.7,28.3,123.0,149.98,101.22
2018,10,5,17,15,287.5,43.5,0.75,27.5,86.0,101.89,62.98
2018,10,5,17,30,215.0,31.0,0.8,26.7,49.0,62.14,30.21
2018,10,5,17,45,121.5,18.0,0.8,25.95,26.5,25.93,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.8,16.0,18.55,0.0
2018,10,6,6,45,194.0,28.5,1.8,20.1,49.5,54.82,24.73
2018,10,6,7,0,310.0,43.0,2.0,20.4,83.0,103.46,65.01
2018,10,6,7,15,309.0,50.5,2.0,20.85,106.0,129.62,89.84
2018,10,6,7,30,308.0,58.0,2.0,21.3,129.0,155.46,114.31
2018,10,6,7,45,169.5,81.5,2.0,21.75,122.0,146.13,111.87
2018,10,6,8,0,31.0,105.0,2.0,22.2,115.0,117.85,91.09
2018,10,6,8,15,19.0,113.0,1.95,22.7,119.5,119.47,92.3
2018,10,6,8,30,7.0,121.0,1.9,23.2,124.0,122.07,93.95
2018,10,6,8,45,26.5,153.5,1.85,23.7,166.5,169.53,131.51
2018,10,6,9,0,46.0,186.0,1.8,24.2,209.0,216.42,167.83
2018,10,6,9,15,36.0,198.0,1.7,24.55,217.0,224.27,172.88
2018,10,6,9,30,26.0,210.0,1.6,24.9,225.0,225.87,173.12
2018,10,6,9,45,32.5,231.0,1.5,25.3,251.0,258.96,197.71
2018,10,6,10,0,39.0,252.0,1.4,25.7,277.0,287.14,218.08
2018,10,6,10,15,92.0,274.0,1.35,26.0,335.5,353.44,267.96
2018,10,6,10,30,145.0,296.0,1.3,26.3,394.0,430.38,324.04
2018,10,6,10,45,388.0,238.5,1.2,26.55,513.5,592.23,443.59
2018,10,6,11,0,631.0,181.0,1.1,26.8,633.0,750.93,553.82
2018,10,6,11,15,491.5,241.5,1.0,27.05,598.0,700.83,513.04
2018,10,6,11,30,352.0,302.0,0.9,27.3,563.0,639.84,466.97
2018,10,6,11,45,329.5,319.0,0.85,27.5,564.5,641.2,466.62
2018,10,6,12,0,307.0,336.0,0.8,27.7,566.0,640.91,464.56
2018,10,6,12,15,367.0,312.0,0.75,27.85,586.5,668.77,484.18
2018,10,6,12,30,427.0,288.0,0.7,28.0,607.0,703.54,507.57
2018,10,6,12,45,367.5,307.5,0.65,28.1,579.5,659.79,476.19
2018,10,6,13,0,308.0,327.0,0.6,28.2,552.0,624.34,450.82
2018,10,6,13,15,373.0,293.5,0.6,28.25,559.5,638.71,463.07
2018,10,6,13,30,438.0,260.0,0.6,28.3,567.0,657.65,477.52
2018,10,6,13,45,574.5,201.0,0.55,28.3,588.0,698.18,507.39
2018,10,6,14,0,711.0,142.0,0.5,28.3,609.0,727.02,527.95
2018,10,6,14,15,734.0,127.0,0.55,28.3,588.0,705.86,515.33
2018,10,6,14,30,757.0,112.0,0.6,28.3,567.0,678.98,499.44
2018,10,6,14,45,742.0,107.5,0.65,28.25,529.5,635.25,471.28
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,591.73,442.07
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,541.1,407.0
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,490.77,370.98
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,435.16,329.46
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,381.56,288.15
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,322.58,241.87
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,267.46,197.21
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,207.76,148.51
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,154.18,104.45
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,100.26,62.14
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,57.02,26.61
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,22.44,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,31.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,62.0,13.0,0.5,20.9,15.0,16.52,0.0
2018,10,7,6,45,161.0,28.5,0.5,21.25,46.0,50.51,21.75
2018,10,7,7,0,260.0,44.0,0.5,21.6,77.0,95.41,60.02
2018,10,7,7,15,277.5,54.0,0.5,22.05,104.0,125.65,86.8
2018,10,7,7,30,295.0,64.0,0.5,22.5,131.0,157.77,115.14
2018,10,7,7,45,148.0,80.0,0.45,22.9,113.5,136.9,103.59
2018,10,7,8,0,1.0,96.0,0.4,23.3,96.0,94.39,71.58
2018,10,7,8,15,3.5,116.0,0.4,23.75,117.0,115.49,88.36
2018,10,7,8,30,6.0,136.0,0.4,24.2,138.0,136.9,104.86
2018,10,7,8,45,7.5,151.0,0.4,24.65,154.0,152.92,116.85
2018,10,7,9,0,9.0,166.0,0.4,25.1,170.0,169.1,128.81
2018,10,7,9,15,16.0,187.5,0.4,25.5,196.0,195.66,148.68
2018,10,7,9,30,23.0,209.0,0.4,25.9,222.0,222.84,168.65
2018,10,7,9,45,32.5,229.0,0.4,26.25,248.5,256.94,193.57
2018,10,7,10,0,42.0,249.0,0.4,26.6,275.0,286.31,214.58
2018,10,7,10,15,50.5,261.0,0.45,26.9,294.0,306.88,229.2
2018,10,7,10,30,59.0,273.0,0.5,27.2,313.0,327.82,244.06
2018,10,7,10,45,74.0,293.0,0.5,27.5,344.5,363.09,269.0
2018,10,7,11,0,89.0,313.0,0.5,27.8,376.0,398.84,293.82
2018,10,7,11,15,161.0,325.5,0.6,28.0,442.5,485.06,355.85
2018,10,7,11,30,233.0,338.0,0.7,28.2,509.0,564.26,411.35
2018,10,7,11,45,482.0,249.0,0.75,28.4,607.5,709.73,514.87
2018,10,7,12,0,731.0,160.0,0.8,28.6,706.0,842.36,602.8
2018,10,7,12,15,749.5,151.5,0.85,28.75,710.0,846.19,603.95
2018,10,7,12,30,768.0,143.0,0.9,28.9,714.0,850.58,607.23
2018,10,7,12,45,789.0,133.5,0.95,29.0,713.0,852.69,609.3
2018,10,7,13,0,810.0,124.0,1.0,29.1,712.0,851.14,609.19
2018,10,7,13,15,767.0,137.0,1.05,29.1,682.5,815.39,587.51
2018,10,7,13,30,724.0,150.0,1.1,29.1,653.0,781.09,566.91
2018,10,7,13,45,625.0,177.5,1.15,29.15,600.5,712.76,522.53
2018,10,7,14,0,526.0,205.0,1.2,29.2,548.0,643.38,475.02
2018,10,7,14,15,569.5,180.0,1.2,29.1,534.5,635.75,472.04
2018,10,7,14,30,613.0,155.0,1.2,29.0,521.0,620.67,463.21
2018,10,7,14,45,608.5,144.5,1.25,28.95,487.5,582.79,437.62
2018,10,7,15,0,604.0,134.0,1.3,28.9,454.0,543.35,410.45
2018,10,7,15,15,635.5,117.0,1.25,28.75,428.0,517.29,392.04
2018,10,7,15,30,667.0,100.0,1.2,28.6,402.0,486.64,369.37
2018,10,7,15,45,591.5,101.5,1.2,28.45,347.5,416.79,316.82
2018,10,7,16,0,516.0,103.0,1.2,28.3,293.0,352.73,267.56
2018,10,7,16,15,481.5,92.0,1.15,27.9,248.5,297.08,223.57
2018,10,7,16,30,447.0,81.0,1.1,27.5,204.0,246.47,182.16
2018,10,7,16,45,404.0,69.5,1.0,27.05,163.0,196.0,140.13
2018,10,7,17,0,361.0,58.0,0.9,26.6,122.0,149.98,101.36
2018,10,7,17,15,264.5,44.0,0.9,26.0,82.5,96.56,59.51
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,53.13,22.67
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,21.15,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,44.0,6.5,1.25,19.65,7.5,0.0,0.0
2018,10,8,6,30,88.0,13.0,1.5,20.2,15.0,18.0,0.0
2018,10,8,6,45,216.5,26.0,1.75,20.75,48.0,54.38,20.99
2018,10,8,7,0,345.0,39.0,2.0,21.3,81.0,105.51,64.59
2018,10,8,7,15,437.0,46.5,2.1,21.85,126.5,156.01,105.98
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,216.66,156.86
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,272.72,205.1
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,334.43,256.98
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,390.06,303.34
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,448.9,350.78
2018,10,8,8,45,759.0,70.5,2.6,24.95,411.5,502.78,393.13
2018,10,8,9,0,789.0,72.0,2.7,25.4,457.0,557.51,434.87
2018,10,8,9,15,802.5,75.5,2.7,25.7,496.5,604.36,469.49
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,646.98,499.75
2018,10,8,9,45,784.5,96.5,2.7,26.25,559.0,677.26,519.48
2018,10,8,10,0,753.0,114.0,2.7,26.5,582.0,699.51,533.44
2018,10,8,10,15,559.5,189.5,2.75,26.75,546.5,651.49,495.59
2018,10,8,10,30,366.0,265.0,2.8,27.0,511.0,583.57,441.97
2018,10,8,10,45,234.0,262.5,2.8,27.25,421.5,479.72,364.07
2018,10,8,11,0,102.0,260.0,2.8,27.5,332.0,360.97,273.32
2018,10,8,11,15,60.5,245.0,2.8,27.65,288.0,302.45,228.72
2018,10,8,11,30,19.0,230.0,2.8,27.8,244.0,244.05,183.37
2018,10,8,11,45,16.5,228.0,2.8,27.95,240.0,239.91,180.12
2018,10,8,12,0,14.0,226.0,2.8,28.1,236.0,235.68,176.71
2018,10,8,12,15,53.0,264.0,2.8,28.15,303.0,317.35,239.08
2018,10,8,12,30,92.0,302.0,2.8,28.2,370.0,392.54,295.25
2018,10,8,12,45,108.0,301.0,2.8,28.3,379.5,413.57,310.73
2018,10,8,13,0,124.0,300.0,2.8,28.4,389.0,425.02,319.52
2018,10,8,13,15,203.0,294.0,2.8,28.35,436.0,483.82,364.75
2018,10,8,13,30,282.0,288.0,2.8,28.3,483.0,547.32,412.28
2018,10,8,13,45,275.0,260.0,2.8,28.3,444.0,504.34,381.78
2018,10,8,14,0,268.0,232.0,2.8,28.3,405.0,460.76,351.01
2018,10,8,14,15,423.5,183.0,2.8,28.2,440.5,524.2,401.65
2018,10,8,14,30,579.0,134.0,2.8,28.1,476.0,571.75,439.29
2018,10,8,14,45,408.5,115.0,2.8,28.0,348.5,412.76,320.66
2018,10,8,15,0,238.0,96.0,2.8,27.9,221.0,261.62,204.41
2018,10,8,15,15,457.5,93.0,2.7,27.7,307.0,382.65,299.53
2018,10,8,15,30,677.0,90.0,2.6,27.5,393.0,479.0,371.19
2018,10,8,15,45,393.0,81.5,2.5,27.25,253.0,293.25,227.95
2018,10,8,16,0,109.0,73.0,2.4,27.0,113.0,127.41,97.09
2018,10,8,16,15,287.5,67.0,2.2,26.6,150.0,190.74,145.76
2018,10,8,16,30,466.0,61.0,2.0,26.2,187.0,232.23,172.84
2018,10,8,16,45,465.5,53.0,1.8,25.75,156.0,196.63,140.18
2018,10,8,17,0,465.0,45.0,1.6,25.3,125.0,160.5,106.67
2018,10,8,17,15,356.0,35.5,1.5,24.75,84.5,103.54,61.39
2018,10,8,17,30,247.0,26.0,1.4,24.2,44.0,57.48,20.42
2018,10,8,17,45,131.0,14.5,1.35,23.65,23.0,21.87,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,2.0,19.7,10.0,10.41,0.0
2018,10,9,6,45,35.0,26.5,2.2,20.05,30.0,31.23,11.32
2018,10,9,7,0,60.0,43.0,2.4,20.4,50.0,55.45,36.28
2018,10,9,7,15,89.5,63.0,2.55,20.85,79.5,86.49,62.06
2018,10,9,7,30,119.0,83.0,2.7,21.3,109.0,120.89,90.81
2018,10,9,7,45,211.0,96.5,2.8,21.75,157.0,176.21,135.51
2018,10,9,8,0,303.0,110.0,2.9,22.2,205.0,238.9,186.53
2018,10,9,8,15,344.0,120.0,3.0,22.65,245.0,288.73,227.38
2018,10,9,8,30,385.0,130.0,3.1,23.1,285.0,338.13,267.22
2018,10,9,8,45,232.0,154.5,3.25,23.55,251.0,293.64,231.85
2018,10,9,9,0,79.0,179.0,3.4,24.0,217.0,228.9,178.93
2018,10,9,9,15,53.5,189.0,3.4,24.3,216.0,226.17,175.93
2018,10,9,9,30,28.0,199.0,3.4,24.6,215.0,221.24,170.89
2018,10,9,9,45,44.5,214.0,3.45,24.9,241.0,249.75,192.89
2018,10,9,10,0,61.0,229.0,3.5,25.2,267.0,279.36,215.48
2018,10,9,10,15,52.0,249.5,3.45,25.4,283.0,295.87,227.07
2018,10,9,10,30,43.0,270.0,3.4,25.6,299.0,311.8,238.14
2018,10,9,10,45,41.5,274.0,3.4,25.8,302.5,315.68,240.48
2018,10,9,11,0,40.0,278.0,3.4,26.0,306.0,319.38,242.76
2018,10,9,11,15,86.0,297.5,3.35,26.05,359.5,380.75,289.83
2018,10,9,11,30,132.0,317.0,3.3,26.1,413.0,451.97,343.09
2018,10,9,11,45,115.0,320.0,3.2,26.15,404.0,441.27,334.03
2018,10,9,12,0,98.0,323.0,3.1,26.2,395.0,420.91,318.36
2018,10,9,12,15,116.5,308.5,3.05,26.15,394.0,430.54,326.23
2018,10,9,12,30,135.0,294.0,3.0,26.1,393.0,430.67,327.13
2018,10,9,12,45,157.5,259.0,2.9,26.05,373.0,411.4,314.19
2018,10,9,13,0,180.0,224.0,2.8,26.0,353.0,399.33,306.52
2018,10,9,13,15,197.5,261.0,2.75,25.9,399.0,442.98,338.96
2018,10,9,13,30,215.0,298.0,2.7,25.8,445.0,493.63,375.81
2018,10,9,13,45,297.5,276.0,2.65,25.75,471.5,539.12,411.0
2018,10,9,14,0,380.0,254.0,2.6,25.7,498.0,571.13,436.17
2018,10,9,14,15,319.0,252.5,2.6,25.6,450.0,511.87,392.29
2018,10,9,14,30,258.0,251.0,2.6,25.5,402.0,455.45,350.37
2018,10,9,14,45,231.0,231.5,2.55,25.45,360.0,406.14,313.93
2018,10,9,15,0,204.0,212.0,2.5,25.4,318.0,352.34,273.59
2018,10,9,15,15,175.0,186.5,2.4,25.25,272.0,299.03,232.99
2018,10,9,15,30,146.0,161.0,2.3,25.1,226.0,247.95,193.46
2018,10,9,15,45,185.0,144.5,2.2,24.95,217.0,243.0,189.83
2018,10,9,16,0,224.0,128.0,2.1,24.8,208.0,237.83,185.09
2018,10,9,16,15,186.5,112.0,1.85,24.5,171.5,193.96,149.51
2018,10,9,16,30,149.0,96.0,1.6,24.2,135.0,150.84,114.35
2018,10,9,16,45,113.0,75.0,1.4,23.9,101.0,110.27,81.13
2018,10,9,17,0,77.0,54.0,1.2,23.6,67.0,73.7,51.31
2018,10,9,17,15,62.0,37.5,1.15,23.15,45.5,49.69,31.05
2018,10,9,17,30,47.0,21.0,1.1,22.7,24.0,26.61,6.58
2018,10,9,17,45,27.0,11.0,1.05,22.2,12.5,12.3,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
