Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.5,1.0,1.85,19.9,1.0,0.0,0.0
2018,10,10,6,30,1.0,2.0,2.0,20.1,2.0,2.02,0.0
2018,10,10,6,45,0.5,4.0,2.1,20.3,4.0,3.91,0.0
2018,10,10,7,0,0.0,6.0,2.2,20.5,6.0,5.78,0.0
2018,10,10,7,15,0.0,9.5,2.3,20.75,9.5,9.16,1.89
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,12.53,4.79
2018,10,10,7,45,0.0,21.5,2.55,21.25,21.5,20.74,11.68
2018,10,10,8,0,0.0,30.0,2.7,21.5,30.0,28.95,18.52
2018,10,10,8,15,0.0,63.0,2.8,21.85,63.0,60.89,44.87
2018,10,10,8,30,0.0,96.0,2.9,22.2,96.0,93.46,71.3
2018,10,10,8,45,0.0,102.5,3.0,22.5,102.5,99.77,76.09
2018,10,10,9,0,0.0,109.0,3.1,22.8,109.0,106.11,80.88
2018,10,10,9,15,0.0,97.0,3.25,23.1,97.0,94.06,70.85
2018,10,10,9,30,0.0,85.0,3.4,23.4,85.0,82.23,61.09
2018,10,10,9,45,0.0,69.0,3.55,23.65,69.0,66.73,48.43
2018,10,10,10,0,0.0,53.0,3.7,23.9,53.0,51.25,35.83
2018,10,10,10,15,0.0,77.0,3.8,24.1,77.0,74.5,54.36
2018,10,10,10,30,0.0,101.0,3.9,24.3,101.0,97.89,72.81
2018,10,10,10,45,0.5,116.5,3.95,24.45,117.0,113.63,85.09
2018,10,10,11,0,1.0,132.0,4.0,24.6,133.0,129.45,97.38
2018,10,10,11,15,0.5,113.0,3.95,24.65,113.5,110.18,82.1
2018,10,10,11,30,0.0,94.0,3.9,24.7,94.0,91.03,66.93
2018,10,10,11,45,1.0,117.0,3.9,24.75,117.5,114.6,85.5
2018,10,10,12,0,2.0,140.0,3.9,24.8,141.0,138.32,104.06
2018,10,10,12,15,1.0,125.0,3.85,24.8,125.5,122.53,91.63
2018,10,10,12,30,0.0,110.0,3.8,24.8,110.0,106.8,79.27
2018,10,10,12,45,0.5,125.0,3.75,24.8,125.5,122.08,91.35
2018,10,10,13,0,1.0,140.0,3.7,24.8,141.0,137.42,103.43
2018,10,10,13,15,0.5,115.5,3.6,24.85,116.0,112.65,84.03
2018,10,10,13,30,0.0,91.0,3.5,24.9,91.0,88.1,64.74
2018,10,10,13,45,1.5,121.5,3.45,24.95,122.5,119.39,89.62
2018,10,10,14,0,3.0,152.0,3.4,25.0,154.0,151.03,114.6
2018,10,10,14,15,1.5,110.5,3.3,25.0,111.5,108.43,81.18
2018,10,10,14,30,0.0,69.0,3.2,25.0,69.0,66.73,48.15
2018,10,10,14,45,0.0,79.5,3.15,25.0,79.5,76.9,56.45
2018,10,10,15,0,0.0,90.0,3.1,25.0,90.0,87.13,64.81
2018,10,10,15,15,0.5,86.5,3.0,24.85,86.5,84.02,62.54
2018,10,10,15,30,1.0,83.0,2.9,24.7,83.0,80.89,60.26
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,56.78,40.87
2018,10,10,16,0,0.0,34.0,2.7,24.5,34.0,32.82,21.39
2018,10,10,16,15,0.0,41.0,2.6,24.3,41.0,39.59,27.02
2018,10,10,16,30,0.0,48.0,2.5,24.1,48.0,46.37,32.56
2018,10,10,16,45,0.0,40.5,2.4,23.95,40.5,39.11,26.45
2018,10,10,17,0,0.0,33.0,2.3,23.8,33.0,31.86,20.2
2018,10,10,17,15,0.0,22.5,2.25,23.65,22.5,21.72,11.36
2018,10,10,17,30,0.0,12.0,2.2,23.5,12.0,11.57,0.0
2018,10,10,17,45,0.0,6.0,2.15,23.35,6.0,5.9,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.98,0.0
2018,10,11,6,45,0.0,3.0,4.0,23.0,3.0,2.89,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.1,5.0,4.82,0.0
2018,10,11,7,15,0.0,6.5,4.45,23.25,6.5,6.26,0.0
2018,10,11,7,30,0.0,8.0,4.7,23.4,8.0,7.71,0.7
2018,10,11,7,45,0.0,10.0,4.9,23.55,10.0,9.64,2.33
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,11.57,3.93
2018,10,11,8,15,0.0,38.5,5.3,23.85,38.5,37.17,25.03
2018,10,11,8,30,0.0,65.0,5.5,24.0,65.0,62.83,45.94
2018,10,11,8,45,0.0,70.5,5.75,24.1,70.5,68.16,50.11
2018,10,11,9,0,0.0,76.0,6.0,24.2,76.0,73.49,54.25
2018,10,11,9,15,0.0,66.5,6.1,24.3,66.5,64.29,46.63
2018,10,11,9,30,0.0,57.0,6.2,24.4,57.0,55.1,39.06
2018,10,11,9,45,0.0,51.0,6.3,24.45,51.0,49.3,34.28
2018,10,11,10,0,0.0,45.0,6.4,24.5,45.0,43.5,29.51
2018,10,11,10,15,0.0,44.0,6.35,24.6,44.0,42.54,28.66
2018,10,11,10,30,0.0,43.0,6.3,24.7,43.0,41.58,27.83
2018,10,11,10,45,0.0,45.0,6.2,24.8,45.0,43.52,29.32
2018,10,11,11,0,0.0,47.0,6.1,24.9,47.0,45.46,30.82
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,47.4,32.33
2018,10,11,11,30,0.0,51.0,5.8,25.0,51.0,49.34,33.85
2018,10,11,11,45,0.0,51.5,5.65,25.1,51.5,49.83,34.2
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,50.32,34.57
2018,10,11,12,15,0.0,51.0,5.5,25.2,51.0,49.35,33.8
2018,10,11,12,30,0.0,50.0,5.5,25.2,50.0,48.38,33.03
2018,10,11,12,45,0.0,48.0,5.5,25.2,48.0,46.44,31.51
2018,10,11,13,0,0.0,46.0,5.5,25.2,46.0,44.5,29.99
2018,10,11,13,15,0.0,48.0,5.75,25.15,48.0,46.43,31.57
2018,10,11,13,30,0.0,50.0,6.0,25.1,50.0,48.36,33.16
2018,10,11,13,45,0.0,47.5,6.3,25.0,47.5,45.94,31.28
2018,10,11,14,0,0.0,45.0,6.6,24.9,45.0,43.51,29.41
2018,10,11,14,15,0.0,38.0,6.9,24.85,38.0,36.73,24.02
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,29.95,18.61
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,27.05,16.32
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,24.14,14.02
2018,10,11,15,15,0.0,25.0,7.8,24.6,25.0,24.14,14.08
2018,10,11,15,30,0.0,25.0,7.8,24.6,25.0,24.13,14.13
2018,10,11,15,45,0.0,21.0,7.8,24.55,21.0,20.27,11.01
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,16.4,7.86
2018,10,11,16,15,0.0,18.5,7.5,24.35,18.5,17.84,9.08
2018,10,11,16,30,0.0,20.0,7.2,24.2,20.0,19.29,10.25
2018,10,11,16,45,0.0,17.5,6.9,24.05,17.5,16.88,8.19
2018,10,11,17,0,0.0,15.0,6.6,23.9,15.0,14.46,6.05
2018,10,11,17,15,0.0,10.5,6.4,23.65,10.5,10.12,2.2
2018,10,11,17,30,0.0,6.0,6.2,23.4,6.0,5.78,0.0
2018,10,11,17,45,0.0,3.0,6.05,23.1,3.0,2.95,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,17.79,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,58.4,11.21
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,120.94,72.69
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,178.28,122.85
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,245.49,182.52
2018,10,12,7,45,729.0,49.0,2.7,11.9,239.5,306.2,238.19
2018,10,12,8,0,782.0,53.0,2.9,12.4,292.0,371.5,296.6
2018,10,12,8,15,816.5,56.5,2.9,12.9,343.5,432.13,349.59
2018,10,12,8,30,851.0,60.0,2.9,13.4,395.0,492.72,400.72
2018,10,12,8,45,873.0,63.0,2.95,13.85,442.5,548.89,446.8
2018,10,12,9,0,895.0,66.0,3.0,14.3,490.0,604.91,491.22
2018,10,12,9,15,910.5,68.0,2.9,14.75,532.5,655.2,529.31
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,704.1,564.2
2018,10,12,9,45,938.5,71.0,2.75,15.65,611.5,748.09,593.66
2018,10,12,10,0,951.0,72.0,2.7,16.1,648.0,789.91,621.05
2018,10,12,10,15,957.5,73.5,2.6,16.45,677.0,825.22,643.27
2018,10,12,10,30,964.0,75.0,2.5,16.8,706.0,857.54,663.1
2018,10,12,10,45,969.0,76.0,2.4,17.2,728.0,884.88,679.09
2018,10,12,11,0,974.0,77.0,2.3,17.6,750.0,908.83,692.6
2018,10,12,11,15,976.5,77.0,2.2,17.9,763.0,925.98,701.66
2018,10,12,11,30,979.0,77.0,2.1,18.2,776.0,939.41,708.25
2018,10,12,11,45,979.5,77.0,2.0,18.5,781.5,947.3,711.17
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,951.33,711.64
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,949.26,709.09
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,943.32,704.2
2018,10,12,12,45,972.5,76.5,1.7,19.4,768.5,931.69,695.1
2018,10,12,13,0,969.0,76.0,1.6,19.6,757.0,916.33,683.71
2018,10,12,13,15,963.0,75.5,1.5,19.7,737.5,895.22,668.92
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,870.67,652.0
2018,10,12,13,45,948.5,74.0,1.3,19.9,690.5,840.28,631.24
2018,10,12,14,0,940.0,73.0,1.2,20.0,663.0,806.89,608.54
2018,10,12,14,15,929.0,72.0,1.05,20.0,629.5,768.86,582.24
2018,10,12,14,30,918.0,71.0,0.9,20.0,596.0,728.42,554.21
2018,10,12,14,45,901.5,69.0,0.8,19.95,555.0,681.02,521.89
2018,10,12,15,0,885.0,67.0,0.7,19.9,514.0,632.13,486.56
2018,10,12,15,15,863.5,65.5,0.65,19.85,469.0,579.71,447.84
2018,10,12,15,30,842.0,64.0,0.6,19.8,424.0,526.86,407.64
2018,10,12,15,45,798.5,62.5,0.6,19.7,372.0,464.94,359.86
2018,10,12,16,0,755.0,61.0,0.6,19.6,320.0,403.33,310.73
2018,10,12,16,15,650.5,57.0,0.6,19.2,255.0,318.32,242.97
2018,10,12,16,30,546.0,53.0,0.6,18.8,190.0,243.88,182.1
2018,10,12,16,45,442.5,48.5,0.6,18.4,143.0,179.26,128.47
2018,10,12,17,0,339.0,44.0,0.6,18.0,96.0,125.64,84.35
2018,10,12,17,15,235.0,29.5,0.6,17.65,59.0,73.36,42.3
2018,10,12,17,30,131.0,15.0,0.6,17.3,22.0,29.99,0.0
2018,10,12,17,45,65.5,7.5,0.65,17.0,11.0,10.44,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,20.5,3.5,1.65,10.1,3.5,0.0,0.0
2018,10,13,6,30,41.0,7.0,1.8,10.5,7.0,9.11,0.0
2018,10,13,6,45,196.0,22.0,1.9,10.85,41.0,45.8,4.66
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,102.42,62.92
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,155.1,107.9
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,218.66,163.07
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,278.16,216.41
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,343.53,273.84
2018,10,13,8,15,717.0,71.0,2.95,13.75,320.5,401.99,324.88
2018,10,13,8,30,760.0,75.0,3.1,14.1,371.0,464.23,377.52
2018,10,13,8,45,791.5,77.5,3.2,14.5,419.0,521.0,424.25
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,578.64,470.3
2018,10,13,9,15,846.5,81.5,3.25,15.2,510.5,630.61,510.47
2018,10,13,9,30,870.0,83.0,3.2,15.5,554.0,682.01,549.06
2018,10,13,9,45,887.5,83.5,3.15,15.8,591.5,723.73,577.76
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,766.91,607.02
2018,10,13,10,15,916.5,85.0,3.0,16.35,659.5,804.05,631.32
2018,10,13,10,30,928.0,86.0,2.9,16.6,690.0,838.62,653.48
2018,10,13,10,45,936.0,87.0,2.8,16.9,713.0,867.52,671.26
2018,10,13,11,0,944.0,88.0,2.7,17.2,736.0,893.26,686.71
2018,10,13,11,15,949.0,88.0,2.6,17.4,750.5,912.02,697.49
2018,10,13,11,30,954.0,88.0,2.5,17.6,765.0,927.23,705.88
2018,10,13,11,45,956.0,87.5,2.4,17.85,770.5,935.61,709.55
2018,10,13,12,0,958.0,87.0,2.3,18.1,776.0,940.25,710.81
2018,10,13,12,15,956.5,86.5,2.2,18.2,772.5,938.01,707.99
2018,10,13,12,30,955.0,86.0,2.1,18.3,769.0,931.99,702.81
2018,10,13,12,45,952.5,85.5,2.0,18.45,758.5,921.36,694.56
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,907.05,684.02
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,886.49,670.23
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,862.54,654.27
2018,10,13,13,45,932.0,82.0,1.75,18.75,683.0,832.93,634.52
2018,10,13,14,0,924.0,81.0,1.7,18.8,656.0,800.37,612.76
2018,10,13,14,15,911.0,79.5,1.6,18.75,621.5,760.81,585.81
2018,10,13,14,30,898.0,78.0,1.5,18.7,587.0,719.03,557.18
2018,10,13,14,45,881.5,76.5,1.45,18.65,547.0,672.97,525.61
2018,10,13,15,0,865.0,75.0,1.4,18.6,507.0,625.48,490.48
2018,10,13,15,15,842.5,72.0,1.3,18.4,461.5,574.15,451.46
2018,10,13,15,30,820.0,69.0,1.2,18.2,416.0,519.81,409.16
2018,10,13,15,45,779.0,67.0,1.15,18.0,365.0,457.62,359.87
2018,10,13,16,0,738.0,65.0,1.1,17.8,314.0,397.61,310.73
2018,10,13,16,15,659.0,60.0,1.0,17.3,255.5,323.23,249.43
2018,10,13,16,30,580.0,55.0,0.9,16.8,197.0,255.39,192.15
2018,10,13,16,45,533.0,47.0,0.8,16.3,154.0,200.86,144.07
2018,10,13,17,0,486.0,39.0,0.7,15.8,111.0,151.03,99.74
2018,10,13,17,15,340.5,29.5,0.75,15.15,70.0,89.24,50.08
2018,10,13,17,30,195.0,20.0,0.8,14.5,29.0,40.68,0.0
2018,10,13,17,45,97.5,10.0,0.85,13.85,14.5,14.14,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,1.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,2.0,1.0,1.9,8.9,1.0,1.09,0.0
2018,10,14,6,45,1.0,3.0,1.9,9.05,3.0,3.02,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,4.82,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.55,7.5,7.23,0.52
2018,10,14,7,30,0.0,10.0,1.7,9.9,10.0,9.64,2.7
2018,10,14,7,45,0.0,18.0,1.65,10.2,18.0,17.36,9.46
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,25.09,16.19
2018,10,14,8,15,0.5,49.5,1.45,10.8,49.5,48.04,35.97
2018,10,14,8,30,1.0,73.0,1.3,11.1,73.0,71.07,55.53
2018,10,14,8,45,0.5,76.5,1.15,11.4,76.5,74.24,57.96
2018,10,14,9,0,0.0,80.0,1.0,11.7,80.0,77.37,60.34
2018,10,14,9,15,0.0,90.5,1.15,11.85,90.5,87.65,68.75
2018,10,14,9,30,0.0,101.0,1.3,12.0,101.0,98.0,77.16
2018,10,14,9,45,0.0,90.0,1.4,12.1,90.0,87.08,67.83
2018,10,14,10,0,0.0,79.0,1.5,12.2,79.0,76.43,58.79
2018,10,14,10,15,0.0,90.5,1.45,12.45,90.5,87.59,67.9
2018,10,14,10,30,0.0,102.0,1.4,12.7,102.0,98.89,77.03
2018,10,14,10,45,2.5,134.0,1.35,13.0,135.5,132.7,104.6
2018,10,14,11,0,5.0,166.0,1.3,13.3,169.0,166.93,132.02
2018,10,14,11,15,17.0,211.5,1.25,13.85,223.0,223.38,176.91
2018,10,14,11,30,29.0,257.0,1.2,14.4,277.0,288.62,227.42
2018,10,14,11,45,17.5,219.5,1.2,15.0,231.5,232.23,182.33
2018,10,14,12,0,6.0,182.0,1.2,15.6,186.0,184.06,143.83
2018,10,14,12,15,11.5,210.5,1.15,15.95,218.5,217.82,170.54
2018,10,14,12,30,17.0,239.0,1.1,16.3,251.0,251.81,196.78
2018,10,14,12,45,22.0,248.0,1.1,16.7,263.5,265.33,207.02
2018,10,14,13,0,27.0,257.0,1.1,17.1,276.0,286.6,223.24
2018,10,14,13,15,34.5,259.5,1.1,17.35,283.0,295.21,229.97
2018,10,14,13,30,42.0,262.0,1.1,17.6,290.0,303.48,236.52
2018,10,14,13,45,82.0,271.5,1.15,17.9,323.0,344.6,269.15
2018,10,14,14,0,122.0,281.0,1.2,18.2,356.0,391.02,305.07
2018,10,14,14,15,191.0,253.5,1.25,18.3,364.0,407.75,319.83
2018,10,14,14,30,260.0,226.0,1.3,18.4,372.0,426.34,335.76
2018,10,14,14,45,223.0,208.5,1.35,18.5,327.5,372.97,294.92
2018,10,14,15,0,186.0,191.0,1.4,18.6,283.0,315.94,251.05
2018,10,14,15,15,96.5,151.0,1.4,18.5,198.5,213.43,169.76
2018,10,14,15,30,7.0,111.0,1.4,18.4,114.0,112.25,87.46
2018,10,14,15,45,9.0,99.5,1.4,18.25,103.0,101.54,79.13
2018,10,14,16,0,11.0,88.0,1.4,18.1,92.0,90.65,70.29
2018,10,14,16,15,6.0,74.0,1.2,17.75,76.0,74.38,56.85
2018,10,14,16,30,1.0,60.0,1.0,17.4,60.0,58.65,43.72
2018,10,14,16,45,21.0,45.0,0.8,17.05,48.0,50.13,35.77
2018,10,14,17,0,41.0,30.0,0.6,16.7,36.0,39.61,25.57
2018,10,14,17,15,49.5,22.0,0.6,16.4,26.5,32.06,17.01
2018,10,14,17,30,58.0,14.0,0.6,16.1,17.0,19.33,0.0
2018,10,14,17,45,29.0,7.0,0.6,15.85,8.5,6.88,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,16.5,3.0,0.6,14.7,3.0,0.0,0.0
2018,10,15,6,30,33.0,6.0,0.7,14.9,6.0,7.62,0.0
2018,10,15,6,45,143.0,18.5,0.85,15.1,31.5,35.37,0.0
2018,10,15,7,0,253.0,31.0,1.0,15.3,57.0,79.39,46.87
2018,10,15,7,15,233.0,41.0,1.0,15.65,75.5,99.52,68.25
2018,10,15,7,30,213.0,51.0,1.0,16.0,94.0,118.15,87.21
2018,10,15,7,45,107.5,57.0,1.05,16.3,79.0,97.56,74.53
2018,10,15,8,0,2.0,63.0,1.1,16.6,64.0,61.75,46.57
2018,10,15,8,15,4.0,86.5,1.35,17.25,88.0,86.1,66.8
2018,10,15,8,30,6.0,110.0,1.6,17.9,112.0,110.79,86.88
2018,10,15,8,45,105.0,136.0,1.8,18.6,184.0,198.55,158.93
2018,10,15,9,0,204.0,162.0,2.0,19.3,256.0,294.31,235.68
2018,10,15,9,15,456.0,133.0,2.3,19.95,369.0,436.35,349.28
2018,10,15,9,30,708.0,104.0,2.6,20.6,482.0,594.78,471.44
2018,10,15,9,45,758.5,99.0,2.95,21.25,528.0,649.48,511.77
2018,10,15,10,0,809.0,94.0,3.3,21.9,574.0,706.69,552.2
2018,10,15,10,15,735.5,126.0,3.4,22.35,578.5,712.25,554.26
2018,10,15,10,30,662.0,158.0,3.5,22.8,583.0,708.99,550.21
2018,10,15,10,45,719.0,143.0,3.6,23.2,618.5,754.62,581.96
2018,10,15,11,0,776.0,128.0,3.7,23.6,654.0,796.87,610.5
2018,10,15,11,15,794.0,123.5,3.75,23.8,671.0,819.28,625.18
2018,10,15,11,30,812.0,119.0,3.8,24.0,688.0,838.98,638.14
2018,10,15,11,45,705.0,157.0,3.85,24.25,654.0,797.13,608.04
2018,10,15,12,0,598.0,195.0,3.9,24.5,620.0,747.62,572.09
2018,10,15,12,15,633.0,180.0,3.9,24.6,628.5,761.71,582.91
2018,10,15,12,30,668.0,165.0,3.9,24.7,637.0,772.79,590.58
2018,10,15,12,45,603.0,183.0,3.95,24.8,604.0,730.69,560.4
2018,10,15,13,0,538.0,201.0,4.0,24.9,571.0,683.57,525.61
2018,10,15,13,15,387.5,223.5,3.95,24.95,486.5,574.2,443.2
2018,10,15,13,30,237.0,246.0,3.9,25.0,402.0,460.02,355.72
2018,10,15,13,45,294.5,240.5,3.85,25.0,426.5,493.29,382.51
2018,10,15,14,0,352.0,235.0,3.8,25.0,451.0,522.58,405.46
2018,10,15,14,15,419.5,194.5,3.7,24.9,438.0,524.33,408.71
2018,10,15,14,30,487.0,154.0,3.6,24.8,425.0,512.36,401.73
2018,10,15,14,45,591.0,124.5,3.55,24.7,430.5,533.46,419.15
2018,10,15,15,0,695.0,95.0,3.5,24.6,436.0,540.78,425.44
2018,10,15,15,15,708.0,86.0,3.3,24.4,405.5,507.71,399.43
2018,10,15,15,30,721.0,77.0,3.1,24.2,375.0,470.68,369.7
2018,10,15,15,45,688.5,72.5,2.9,24.05,329.0,415.74,325.03
2018,10,15,16,0,656.0,68.0,2.7,23.9,283.0,361.52,279.82
2018,10,15,16,15,607.5,62.0,2.4,23.3,235.5,301.65,229.55
2018,10,15,16,30,559.0,56.0,2.1,22.7,188.0,245.87,181.49
2018,10,15,16,45,482.0,48.5,1.8,22.15,142.5,185.42,130.04
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,133.04,85.77
2018,10,15,17,15,274.5,29.5,1.5,21.1,60.5,77.15,40.41
2018,10,15,17,30,144.0,18.0,1.5,20.6,24.0,31.07,0.0
2018,10,15,17,45,72.0,9.0,1.45,20.1,12.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,3.5,1.5,2.2,16.0,1.5,0.0,0.0
2018,10,16,6,30,7.0,3.0,2.3,16.0,3.0,3.31,0.0
2018,10,16,6,45,18.5,15.0,2.35,15.95,16.5,17.05,0.0
2018,10,16,7,0,30.0,27.0,2.4,15.9,30.0,33.28,19.23
2018,10,16,7,15,17.0,42.5,2.4,16.05,44.5,46.28,32.11
2018,10,16,7,30,4.0,58.0,2.4,16.2,59.0,57.94,42.95
2018,10,16,7,45,26.0,74.5,2.45,16.35,82.0,83.53,64.37
2018,10,16,8,0,48.0,91.0,2.5,16.5,105.0,110.22,86.77
2018,10,16,8,15,33.5,107.0,2.45,16.75,117.5,122.64,97.29
2018,10,16,8,30,19.0,123.0,2.4,17.0,130.0,130.55,103.62
2018,10,16,8,45,39.5,122.0,2.4,17.2,139.5,143.95,114.67
2018,10,16,9,0,60.0,121.0,2.4,17.4,149.0,156.29,124.92
2018,10,16,9,15,37.0,132.5,2.35,17.75,150.0,156.27,124.05
2018,10,16,9,30,14.0,144.0,2.3,18.1,151.0,150.54,118.4
2018,10,16,9,45,131.0,194.5,2.2,18.4,271.0,296.22,236.71
2018,10,16,10,0,248.0,245.0,2.1,18.7,391.0,448.36,354.42
2018,10,16,10,15,257.0,263.0,2.0,19.05,421.0,482.55,378.05
2018,10,16,10,30,266.0,281.0,1.9,19.4,451.0,516.37,401.63
2018,10,16,10,45,239.0,292.0,1.75,19.75,448.5,504.5,390.59
2018,10,16,11,0,212.0,303.0,1.6,20.1,446.0,498.67,384.15
2018,10,16,11,15,125.0,286.0,1.4,20.35,370.5,409.69,315.27
2018,10,16,11,30,38.0,269.0,1.2,20.6,295.0,309.44,237.26
2018,10,16,11,45,28.5,258.5,1.0,20.9,278.0,290.14,222.18
2018,10,16,12,0,19.0,248.0,0.8,21.2,261.0,262.98,200.79
2018,10,16,12,15,16.5,230.5,0.65,21.4,242.0,242.74,185.15
2018,10,16,12,30,14.0,213.0,0.5,21.6,223.0,222.57,169.51
2018,10,16,12,45,14.0,213.0,0.3,21.85,223.0,222.5,169.03
2018,10,16,13,0,14.0,213.0,0.1,22.1,223.0,222.4,168.37
2018,10,16,13,15,28.0,235.0,0.3,22.2,253.5,263.64,200.42
2018,10,16,13,30,42.0,257.0,0.5,22.3,284.0,298.21,227.08
2018,10,16,13,45,61.5,249.0,0.7,22.4,287.0,304.05,232.73
2018,10,16,14,0,81.0,241.0,0.9,22.5,290.0,308.74,237.62
2018,10,16,14,15,45.5,201.0,0.95,22.35,228.5,237.86,183.54
2018,10,16,14,30,10.0,161.0,1.0,22.2,167.0,165.3,127.1
2018,10,16,14,45,14.5,159.5,1.1,22.0,167.0,166.61,128.95
2018,10,16,15,0,19.0,158.0,1.2,21.8,167.0,167.62,130.29
2018,10,16,15,15,9.5,117.5,1.15,21.55,122.0,120.35,92.81
2018,10,16,15,30,0.0,77.0,1.1,21.3,77.0,74.48,55.86
2018,10,16,15,45,0.0,55.0,1.1,21.05,55.0,53.14,38.57
2018,10,16,16,0,0.0,33.0,1.1,20.8,33.0,31.85,21.01
2018,10,16,16,15,0.0,22.5,1.0,20.45,22.5,21.71,12.57
2018,10,16,16,30,0.0,12.0,0.9,20.1,12.0,11.57,4.05
2018,10,16,16,45,0.0,9.0,0.8,19.8,9.0,8.67,1.57
2018,10,16,17,0,0.0,6.0,0.7,19.5,6.0,5.78,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.25,4.0,3.85,0.0
2018,10,16,17,30,0.0,2.0,0.4,19.0,2.0,1.97,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,15.3,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,15.2,2.0,1.97,0.0
2018,10,17,6,45,0.0,11.5,1.4,15.15,11.5,11.1,0.0
2018,10,17,7,0,0.0,21.0,1.4,15.1,21.0,20.27,10.14
2018,10,17,7,15,5.0,37.0,1.45,15.2,38.0,37.01,24.95
2018,10,17,7,30,10.0,53.0,1.5,15.3,55.0,54.48,40.04
2018,10,17,7,45,8.5,57.5,1.6,15.45,59.5,58.62,43.95
2018,10,17,8,0,7.0,62.0,1.7,15.6,64.0,62.71,47.58
2018,10,17,8,15,29.5,77.5,1.8,15.75,88.5,89.96,70.47
2018,10,17,8,30,52.0,93.0,1.9,15.9,113.0,118.16,94.11
2018,10,17,8,45,159.5,136.5,1.95,16.05,207.5,228.04,185.08
2018,10,17,9,0,267.0,180.0,2.0,16.2,302.0,349.84,282.86
2018,10,17,9,15,250.0,201.5,2.1,16.45,324.0,374.1,300.88
2018,10,17,9,30,233.0,223.0,2.2,16.7,346.0,389.85,312.4
2018,10,17,9,45,195.0,234.5,2.35,17.0,342.0,384.16,306.8
2018,10,17,10,0,157.0,246.0,2.5,17.3,338.0,375.28,298.59
2018,10,17,10,15,303.5,240.5,2.55,17.65,429.0,492.84,391.36
2018,10,17,10,30,450.0,235.0,2.6,18.0,520.0,618.3,486.42
2018,10,17,10,45,407.5,256.0,2.65,18.4,520.5,617.19,482.63
2018,10,17,11,0,365.0,277.0,2.7,18.8,521.0,604.96,471.72
2018,10,17,11,15,315.5,297.5,2.75,19.05,511.5,591.45,459.85
2018,10,17,11,30,266.0,318.0,2.8,19.3,502.0,575.41,446.08
2018,10,17,11,45,274.5,318.0,2.85,19.55,509.5,584.79,452.9
2018,10,17,12,0,283.0,318.0,2.9,19.8,517.0,593.11,458.82
2018,10,17,12,15,346.0,298.0,2.95,19.9,540.0,625.37,484.27
2018,10,17,12,30,409.0,278.0,3.0,20.0,563.0,664.33,514.05
2018,10,17,12,45,552.5,223.5,3.05,20.15,602.5,724.08,561.04
2018,10,17,13,0,696.0,169.0,3.1,20.3,642.0,781.96,604.97
2018,10,17,13,15,821.0,120.5,3.1,20.3,663.5,817.14,630.04
2018,10,17,13,30,946.0,72.0,3.1,20.3,685.0,842.41,648.32
2018,10,17,13,45,939.5,71.0,3.15,20.35,659.0,813.83,629.05
2018,10,17,14,0,933.0,70.0,3.2,20.4,633.0,782.22,607.96
2018,10,17,14,15,922.0,68.5,3.15,20.35,599.5,743.94,581.69
2018,10,17,14,30,911.0,67.0,3.1,20.3,566.0,703.3,553.52
2018,10,17,14,45,895.0,65.5,3.1,20.25,526.5,657.3,520.95
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,609.82,484.83
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,556.93,443.34
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,503.75,400.5
2018,10,17,15,45,804.0,56.5,2.5,19.45,348.5,447.24,353.79
2018,10,17,16,0,774.0,53.0,2.3,19.2,300.0,389.74,304.93
2018,10,17,16,15,725.5,49.5,2.1,18.45,249.5,326.92,251.11
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,267.91,198.98
2018,10,17,16,45,596.0,40.0,1.65,16.95,150.0,202.07,141.63
2018,10,17,17,0,515.0,34.0,1.4,16.2,101.0,144.54,91.71
2018,10,17,17,15,348.5,25.0,1.4,15.55,61.5,80.69,37.74
2018,10,17,17,30,182.0,16.0,1.4,14.9,22.0,31.59,0.0
2018,10,17,17,45,91.0,8.0,1.4,14.25,11.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,18.0,2.5,1.75,7.55,2.5,0.0,0.0
2018,10,18,6,30,36.0,5.0,1.9,7.8,5.0,4.91,0.0
2018,10,18,6,45,175.5,18.5,2.1,8.0,33.0,36.28,0.0
2018,10,18,7,0,315.0,32.0,2.3,8.2,61.0,89.32,51.73
2018,10,18,7,15,461.0,37.5,2.55,8.65,110.0,145.94,99.88
2018,10,18,7,30,607.0,43.0,2.8,9.1,159.0,217.78,161.42
2018,10,18,7,45,565.0,58.5,3.05,9.55,191.0,255.61,200.36
2018,10,18,8,0,523.0,74.0,3.3,10.0,223.0,287.17,232.21
2018,10,18,8,15,674.0,66.5,3.35,10.35,294.5,372.62,305.37
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,470.78,387.79
2018,10,18,8,45,850.5,61.5,3.45,11.0,413.0,524.4,433.11
2018,10,18,9,0,876.0,64.0,3.5,11.3,460.0,580.12,478.8
2018,10,18,9,15,861.5,74.0,3.45,11.55,493.0,622.11,511.78
2018,10,18,9,30,847.0,84.0,3.4,11.8,526.0,657.88,538.99
2018,10,18,9,45,882.0,80.5,3.3,12.05,568.0,705.87,574.05
2018,10,18,10,0,917.0,77.0,3.2,12.3,610.0,756.52,609.48
2018,10,18,10,15,939.5,73.5,3.05,12.6,643.0,796.77,636.16
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,834.95,660.92
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,862.53,678.05
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,886.77,692.73
2018,10,18,11,15,977.5,72.5,2.55,13.8,734.0,904.85,702.59
2018,10,18,11,30,981.0,73.0,2.4,14.1,748.0,919.27,709.85
2018,10,18,11,45,982.0,73.5,2.3,14.35,753.5,927.77,713.66
2018,10,18,12,0,983.0,74.0,2.2,14.6,759.0,932.42,714.95
2018,10,18,12,15,980.5,74.0,2.05,14.75,755.0,929.63,711.0
2018,10,18,12,30,978.0,74.0,1.9,14.9,751.0,922.98,704.59
2018,10,18,12,45,974.0,74.0,1.8,15.05,739.5,911.25,695.45
2018,10,18,13,0,970.0,74.0,1.7,15.2,728.0,895.82,683.98
2018,10,18,13,15,964.5,73.0,1.6,15.3,708.5,874.43,668.72
2018,10,18,13,30,959.0,72.0,1.5,15.4,689.0,849.61,651.27
2018,10,18,13,45,951.0,71.5,1.45,15.45,662.5,820.13,631.4
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,787.66,609.47
2018,10,18,14,15,931.5,70.0,1.35,15.5,602.0,749.31,583.45
2018,10,18,14,30,920.0,69.0,1.3,15.5,568.0,708.6,555.6
2018,10,18,14,45,903.5,67.0,1.2,15.45,527.5,661.43,521.83
2018,10,18,15,0,887.0,65.0,1.1,15.4,487.0,612.81,484.87
2018,10,18,15,15,865.0,62.5,1.05,15.3,442.0,559.38,443.86
2018,10,18,15,30,843.0,60.0,1.0,15.2,397.0,505.6,401.31
2018,10,18,15,45,811.0,56.5,0.9,15.05,347.5,447.84,354.02
2018,10,18,16,0,779.0,53.0,0.8,14.9,298.0,389.28,304.63
2018,10,18,16,15,730.5,49.0,0.8,14.35,247.0,325.84,250.77
2018,10,18,16,30,682.0,45.0,0.8,13.8,196.0,266.22,198.3
2018,10,18,16,45,600.0,39.0,0.75,13.3,147.0,200.15,140.63
2018,10,18,17,0,518.0,33.0,0.7,12.8,98.0,142.5,90.33
2018,10,18,17,15,350.0,24.0,0.75,12.2,59.0,78.34,34.05
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,30.11,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,31.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,63.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,233.5,18.0,0.25,6.2,35.5,41.43,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,100.09,55.85
2018,10,19,7,15,507.5,36.5,0.2,6.95,111.5,154.22,104.51
2018,10,19,7,30,611.0,44.0,0.2,7.5,158.0,218.81,160.51
2018,10,19,7,45,671.0,49.0,0.2,8.05,208.5,278.31,213.7
2018,10,19,8,0,731.0,54.0,0.2,8.6,259.0,343.16,270.04
2018,10,19,8,15,769.0,57.5,0.4,9.55,308.5,401.77,320.72
2018,10,19,8,30,807.0,61.0,0.6,10.5,358.0,462.58,371.53
2018,10,19,8,45,832.0,63.5,0.85,11.4,404.0,517.18,416.42
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,569.45,458.24
2018,10,19,9,15,875.5,68.0,1.25,13.0,491.5,619.19,496.45
2018,10,19,9,30,894.0,70.0,1.4,13.7,533.0,667.89,532.83
2018,10,19,9,45,907.0,71.0,1.6,14.4,568.0,710.31,562.48
2018,10,19,10,0,920.0,72.0,1.8,15.1,603.0,750.69,590.18
2018,10,19,10,15,927.0,73.5,1.85,15.4,631.0,784.81,612.78
2018,10,19,10,30,934.0,75.0,1.9,15.7,659.0,816.08,633.27
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.0,840.78,649.0
2018,10,19,11,0,942.0,76.0,2.0,16.4,699.0,862.17,662.49
2018,10,19,11,15,944.0,76.5,2.05,16.65,711.5,878.45,672.79
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,891.15,680.78
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,898.2,685.53
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,901.52,687.92
2018,10,19,12,15,942.5,78.5,2.35,17.6,729.0,899.01,686.13
2018,10,19,12,30,941.0,78.0,2.4,17.8,725.0,892.79,681.99
2018,10,19,12,45,938.0,77.0,2.5,17.95,713.5,881.07,674.78
2018,10,19,13,0,935.0,76.0,2.6,18.1,702.0,865.77,665.18
2018,10,19,13,15,928.5,75.5,2.65,18.15,682.5,844.69,651.48
2018,10,19,13,30,922.0,75.0,2.7,18.2,663.0,820.36,635.54
2018,10,19,13,45,912.5,73.5,2.7,18.25,636.0,789.48,614.61
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,755.83,591.66
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,717.67,565.77
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,677.39,538.04
2018,10,19,14,45,859.5,68.5,2.8,18.15,503.0,631.8,504.76
2018,10,19,15,0,842.0,67.0,2.8,18.1,464.0,584.98,468.73
2018,10,19,15,15,817.0,64.5,2.7,17.9,419.5,534.3,428.63
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,480.98,385.42
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,422.6,336.96
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,365.98,288.45
2018,10,19,16,15,668.0,51.5,2.15,16.55,230.0,303.54,234.48
2018,10,19,16,30,615.0,47.0,1.9,15.8,181.0,245.5,182.96
2018,10,19,16,45,529.0,41.0,1.65,15.05,134.5,183.31,128.7
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,129.36,81.95
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,69.15,26.85
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,25.12,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
