Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,11,30,0.0,58.0,1.9,11.4,58.0,56.08,41.95
2018,11,9,11,45,0.0,50.5,1.85,11.5,50.5,48.82,35.79
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,41.57,29.65
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,44.95,32.49
2018,11,9,12,30,0.0,50.0,1.9,11.9,50.0,48.34,35.34
2018,11,9,12,45,0.0,60.0,1.9,12.05,60.0,58.02,43.48
2018,11,9,13,0,0.0,70.0,1.9,12.2,70.0,67.7,51.62
2018,11,9,13,15,0.0,60.5,2.0,12.25,60.5,58.5,43.92
2018,11,9,13,30,0.0,51.0,2.1,12.3,51.0,49.29,36.22
2018,11,9,13,45,0.0,47.5,2.2,12.4,47.5,45.9,33.41
2018,11,9,14,0,0.0,44.0,2.3,12.5,44.0,42.51,30.58
2018,11,9,14,15,0.0,55.5,2.35,12.4,55.5,53.64,40.11
2018,11,9,14,30,0.0,67.0,2.4,12.3,67.0,64.77,49.66
2018,11,9,14,45,0.0,66.0,2.5,12.2,66.0,63.8,48.97
2018,11,9,15,0,0.0,65.0,2.6,12.1,65.0,62.82,48.27
2018,11,9,15,15,0.0,54.5,2.55,11.9,54.5,52.65,39.71
2018,11,9,15,30,0.0,44.0,2.5,11.7,44.0,42.49,31.06
2018,11,9,15,45,0.0,27.0,2.4,11.55,27.0,26.05,16.9
2018,11,9,16,0,0.0,10.0,2.3,11.4,10.0,9.64,2.67
2018,11,9,16,15,0.0,8.5,2.15,11.2,8.5,8.19,1.37
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,6.74,0.03
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.82,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.89,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.47,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,156.0,15.0,2.7,1.9,18.0,32.91,0.0
2018,11,10,7,15,323.5,25.0,2.95,2.2,54.0,85.9,30.54
2018,11,10,7,30,491.0,35.0,3.2,2.5,90.0,155.44,106.46
2018,11,10,7,45,579.5,41.5,3.45,2.8,136.5,211.87,159.61
2018,11,10,8,0,668.0,48.0,3.7,3.1,183.0,278.75,221.61
2018,11,10,8,15,721.5,52.5,3.75,3.45,231.0,337.98,277.4
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,400.87,335.03
2018,11,10,8,45,809.5,60.5,3.9,4.15,324.5,456.92,385.67
2018,11,10,9,0,844.0,64.0,4.0,4.5,370.0,514.0,435.7
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.0,563.9,477.94
2018,11,10,9,30,893.0,67.0,3.9,5.3,452.0,610.15,516.08
2018,11,10,9,45,910.5,69.0,3.9,5.7,488.0,654.47,551.66
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,697.1,584.93
2018,11,10,10,15,940.0,71.5,3.85,6.5,552.5,732.24,609.92
2018,11,10,10,30,952.0,72.0,3.8,6.9,581.0,764.83,632.7
2018,11,10,10,45,960.5,72.5,3.75,7.3,602.5,792.08,651.21
2018,11,10,11,0,969.0,73.0,3.7,7.7,624.0,816.21,667.29
2018,11,10,11,15,973.5,73.5,3.7,7.95,637.5,833.99,679.22
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,848.25,688.65
2018,11,10,11,45,980.0,74.0,3.7,8.5,656.0,856.35,693.52
2018,11,10,12,0,982.0,74.0,3.7,8.8,661.0,860.75,695.83
2018,11,10,12,15,981.0,74.0,3.7,9.0,658.0,859.04,694.07
2018,11,10,12,30,980.0,74.0,3.7,9.2,655.0,853.59,689.76
2018,11,10,12,45,976.5,74.0,3.7,9.35,644.0,842.51,681.59
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,827.84,670.92
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,806.08,655.09
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,781.01,636.89
2018,11,10,13,45,952.0,69.5,3.6,9.65,567.0,750.69,614.97
2018,11,10,14,0,943.0,68.0,3.6,9.7,540.0,717.53,590.82
2018,11,10,14,15,929.0,66.5,3.55,9.55,506.5,678.52,561.57
2018,11,10,14,30,915.0,65.0,3.5,9.4,473.0,637.43,528.95
2018,11,10,14,45,895.0,62.5,3.4,9.3,433.0,589.9,490.22
2018,11,10,15,0,875.0,60.0,3.3,9.2,393.0,541.3,449.64
2018,11,10,15,15,845.5,57.0,3.15,8.8,348.5,489.05,405.22
2018,11,10,15,30,816.0,54.0,3.0,8.4,304.0,434.49,357.59
2018,11,10,15,45,771.0,50.5,2.8,8.0,256.5,373.87,303.54
2018,11,10,16,0,726.0,47.0,2.6,7.6,209.0,315.84,250.18
2018,11,10,16,15,651.5,41.5,2.35,6.65,161.5,249.74,190.13
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,190.09,135.14
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,120.76,72.25
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,57.01,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,9.83,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.5,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.3,14.0,26.92,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.7,50.5,80.88,23.13
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,151.34,104.05
2018,11,11,7,45,585.5,39.5,2.15,-2.45,133.5,210.06,159.97
2018,11,11,8,0,674.0,46.0,2.3,-1.8,180.0,276.9,222.43
2018,11,11,8,15,722.5,50.5,2.35,-0.95,226.5,334.31,276.83
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,394.9,332.39
2018,11,11,8,45,805.0,58.5,2.45,0.75,318.0,450.36,381.96
2018,11,11,9,0,839.0,62.0,2.5,1.6,363.0,506.83,430.57
2018,11,11,9,15,862.5,64.0,2.4,2.25,403.5,556.41,471.75
2018,11,11,9,30,886.0,66.0,2.3,2.9,444.0,602.3,508.55
2018,11,11,9,45,902.5,68.0,2.25,3.6,479.5,645.67,542.11
2018,11,11,10,0,919.0,70.0,2.2,4.3,515.0,687.31,573.26
2018,11,11,10,15,927.5,71.0,2.0,4.85,541.5,720.32,594.64
2018,11,11,10,30,936.0,72.0,1.8,5.4,568.0,750.64,613.35
2018,11,11,10,45,943.0,73.0,1.6,5.9,589.0,776.98,628.65
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,800.22,641.2
2018,11,11,11,15,954.0,74.5,1.25,6.75,623.0,817.34,649.92
2018,11,11,11,30,958.0,75.0,1.1,7.1,636.0,831.01,656.03
2018,11,11,11,45,958.0,75.0,1.0,7.4,640.0,837.43,657.83
2018,11,11,12,0,958.0,75.0,0.9,7.7,644.0,840.21,657.23
2018,11,11,12,15,955.5,75.5,0.8,7.9,640.5,837.95,653.46
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,832.08,647.36
2018,11,11,12,45,949.0,75.0,0.6,8.3,625.5,819.74,636.96
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,803.93,624.38
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.5,783.67,611.04
2018,11,11,13,30,931.0,74.0,0.5,8.6,577.0,760.24,595.58
2018,11,11,13,45,918.0,72.5,0.45,8.7,549.0,727.91,572.88
2018,11,11,14,0,905.0,71.0,0.4,8.8,521.0,693.06,548.43
2018,11,11,14,15,890.0,69.0,0.35,8.75,488.0,654.07,520.19
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,613.19,489.33
2018,11,11,14,45,853.0,65.0,0.3,8.65,416.0,569.6,456.19
2018,11,11,15,0,831.0,63.0,0.3,8.6,377.0,521.96,419.03
2018,11,11,15,15,799.5,60.0,0.3,8.4,333.5,468.0,375.99
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,414.67,331.89
2018,11,11,15,45,720.0,53.0,0.3,8.0,243.5,354.65,280.98
2018,11,11,16,0,672.0,49.0,0.3,7.8,197.0,297.59,230.81
2018,11,11,16,15,593.5,43.5,0.4,7.25,151.5,233.12,174.63
2018,11,11,16,30,515.0,38.0,0.5,6.7,106.0,177.61,124.94
2018,11,11,16,45,365.0,28.5,0.55,6.15,67.0,109.79,63.96
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,49.13,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,9.34,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,0.8,1.4,2.0,1.97,0.0
2018,11,12,7,15,0.0,4.0,1.0,1.8,4.0,3.85,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.2,6.0,5.78,0.0
2018,11,12,7,45,0.0,8.5,1.4,2.65,8.5,8.19,1.51
2018,11,12,8,0,0.0,11.0,1.6,3.1,11.0,10.6,3.74
2018,11,12,8,15,0.5,23.5,1.6,3.4,23.5,22.86,14.69
2018,11,12,8,30,1.0,36.0,1.6,3.7,36.0,35.17,25.66
2018,11,12,8,45,0.5,43.5,1.65,4.0,43.5,42.24,31.88
2018,11,12,9,0,0.0,51.0,1.7,4.3,51.0,49.27,37.98
2018,11,12,9,15,0.0,50.0,1.65,4.55,50.0,48.3,37.01
2018,11,12,9,30,0.0,49.0,1.6,4.8,49.0,47.34,36.04
2018,11,12,9,45,0.0,56.0,1.6,5.0,56.0,54.12,41.84
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,60.9,47.6
2018,11,12,10,15,0.0,64.5,1.5,5.3,64.5,62.36,48.74
2018,11,12,10,30,0.0,66.0,1.4,5.4,66.0,63.81,49.89
2018,11,12,10,45,0.0,54.0,1.35,5.5,54.0,52.2,39.77
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,40.59,29.68
2018,11,12,11,15,0.0,47.0,1.55,5.45,47.0,45.43,33.86
2018,11,12,11,30,0.0,52.0,1.8,5.3,52.0,50.27,38.02
2018,11,12,11,45,0.0,58.0,2.0,5.15,58.0,56.08,43.03
2018,11,12,12,0,0.0,64.0,2.2,5.0,64.0,61.89,48.05
2018,11,12,12,15,0.0,53.0,2.3,4.95,53.0,51.24,38.87
2018,11,12,12,30,0.0,42.0,2.4,4.9,42.0,40.59,29.68
2018,11,12,12,45,0.0,37.5,2.45,4.85,37.5,36.24,25.93
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,31.89,22.18
2018,11,12,13,15,0.0,34.5,2.6,4.8,34.5,33.33,23.47
2018,11,12,13,30,0.0,36.0,2.7,4.8,36.0,34.78,24.77
2018,11,12,13,45,0.0,34.5,2.85,4.85,34.5,33.33,23.53
2018,11,12,14,0,0.0,33.0,3.0,4.9,33.0,31.87,22.31
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,37.19,27.02
2018,11,12,14,30,0.0,44.0,3.4,4.8,44.0,42.5,31.74
2018,11,12,14,45,0.0,34.5,3.6,4.8,34.5,33.31,23.74
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,24.13,15.69
2018,11,12,15,15,0.0,20.0,3.95,4.75,20.0,19.3,11.45
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,14.47,7.18
2018,11,12,15,45,0.0,11.5,4.3,4.6,11.5,11.09,4.18
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,7.71,1.15
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,6.74,0.24
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,5.78,0.0
2018,11,12,16,45,2.0,4.0,3.8,4.8,4.0,4.27,0.0
2018,11,12,17,0,4.0,2.0,3.6,4.9,2.0,2.53,0.0
2018,11,12,17,15,2.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.98,0.0
2018,11,13,7,15,0.0,4.0,1.2,5.3,4.0,3.85,0.0
2018,11,13,7,30,0.0,7.0,1.3,5.5,7.0,6.74,0.0
2018,11,13,7,45,0.0,9.0,1.35,5.7,9.0,8.67,1.84
2018,11,13,8,0,0.0,11.0,1.4,5.9,11.0,10.6,3.64
2018,11,13,8,15,0.0,14.0,1.5,6.15,14.0,13.5,6.26
2018,11,13,8,30,0.0,17.0,1.6,6.4,17.0,16.4,8.84
2018,11,13,8,45,0.0,30.0,1.7,6.7,30.0,28.95,19.88
2018,11,13,9,0,0.0,43.0,1.8,7.0,43.0,41.52,30.82
2018,11,13,9,15,0.0,57.5,1.75,7.3,57.5,55.56,42.92
2018,11,13,9,30,0.0,72.0,1.7,7.6,72.0,69.61,54.89
2018,11,13,9,45,1.5,99.0,1.65,7.9,99.5,97.4,78.51
2018,11,13,10,0,3.0,126.0,1.6,8.2,127.0,125.8,102.29
2018,11,13,10,15,1.5,107.5,1.55,8.45,108.0,105.81,85.04
2018,11,13,10,30,0.0,89.0,1.5,8.7,89.0,86.14,68.19
2018,11,13,10,45,2.0,100.5,1.45,9.0,101.5,99.04,79.0
2018,11,13,11,0,4.0,112.0,1.4,9.3,114.0,112.07,89.78
2018,11,13,11,15,18.5,158.0,1.4,9.4,168.5,169.93,138.19
2018,11,13,11,30,33.0,204.0,1.4,9.5,223.0,236.29,192.41
2018,11,13,11,45,32.5,209.5,1.45,9.6,228.5,242.08,196.66
2018,11,13,12,0,32.0,215.0,1.5,9.7,234.0,247.8,201.16
2018,11,13,12,15,19.5,187.0,1.5,9.7,198.5,200.99,162.87
2018,11,13,12,30,7.0,159.0,1.5,9.7,163.0,162.24,130.9
2018,11,13,12,45,3.5,124.5,1.5,9.75,126.5,124.32,99.57
2018,11,13,13,0,0.0,90.0,1.5,9.8,90.0,87.08,68.43
2018,11,13,13,15,0.0,75.5,1.5,9.8,75.5,73.02,56.7
2018,11,13,13,30,0.0,61.0,1.5,9.8,61.0,58.97,44.88
2018,11,13,13,45,0.0,57.5,1.5,9.75,57.5,55.58,42.09
2018,11,13,14,0,0.0,54.0,1.5,9.7,54.0,52.19,39.28
2018,11,13,14,15,0.0,63.0,1.5,9.7,63.0,60.9,46.82
2018,11,13,14,30,0.0,72.0,1.5,9.7,72.0,69.61,54.37
2018,11,13,14,45,0.0,66.0,1.5,9.65,66.0,63.79,49.51
2018,11,13,15,0,0.0,60.0,1.5,9.6,60.0,57.98,44.63
2018,11,13,15,15,0.0,46.0,1.35,9.4,46.0,44.43,33.04
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,30.89,21.34
2018,11,13,15,45,0.0,32.5,1.1,9.05,32.5,31.37,21.75
2018,11,13,16,0,0.0,33.0,1.0,8.9,33.0,31.85,22.06
2018,11,13,16,15,0.0,26.0,1.0,8.6,26.0,25.09,15.99
2018,11,13,16,30,0.0,19.0,1.0,8.3,19.0,18.33,9.83
2018,11,13,16,45,4.5,13.0,1.0,8.05,13.0,13.5,4.01
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,8.13,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.9,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.8,5.0,6.54,0.0
2018,11,14,7,15,7.5,12.5,2.7,3.9,12.5,13.36,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,19.3,10.1
2018,11,14,7,45,0.0,30.5,2.85,4.05,30.5,29.45,19.81
2018,11,14,8,0,0.0,41.0,2.9,4.1,41.0,39.6,29.11
2018,11,14,8,15,0.0,54.0,3.0,4.25,54.0,52.44,40.64
2018,11,14,8,30,0.0,67.0,3.1,4.4,67.0,65.36,52.11
2018,11,14,8,45,1.5,78.0,3.15,4.55,78.5,76.93,62.24
2018,11,14,9,0,3.0,89.0,3.2,4.7,90.0,88.65,72.39
2018,11,14,9,15,1.5,77.5,3.2,4.85,78.0,75.93,61.12
2018,11,14,9,30,0.0,66.0,3.2,5.0,66.0,63.8,50.38
2018,11,14,9,45,0.0,80.0,3.25,5.15,80.0,77.37,62.03
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,91.3,73.89
2018,11,14,10,15,0.0,95.0,3.25,5.45,95.0,92.21,74.48
2018,11,14,10,30,0.0,96.0,3.2,5.6,96.0,93.15,75.11
2018,11,14,10,45,0.0,103.5,3.2,5.75,103.5,100.62,81.34
2018,11,14,11,0,0.0,111.0,3.2,5.9,111.0,108.11,87.58
2018,11,14,11,15,1.0,133.0,3.15,6.05,133.5,131.09,106.97
2018,11,14,11,30,2.0,155.0,3.1,6.2,156.0,154.32,126.42
2018,11,14,11,45,1.0,148.5,3.05,6.3,149.0,146.84,119.94
2018,11,14,12,0,0.0,142.0,3.0,6.4,142.0,139.4,113.58
2018,11,14,12,15,0.0,119.5,2.95,6.5,119.5,116.57,94.29
2018,11,14,12,30,0.0,97.0,2.9,6.6,97.0,94.02,75.18
2018,11,14,12,45,0.0,98.5,2.9,6.7,98.5,95.53,76.5
2018,11,14,13,0,0.0,100.0,2.9,6.8,100.0,97.05,77.83
2018,11,14,13,15,0.0,103.0,2.85,6.8,103.0,100.09,80.49
2018,11,14,13,30,0.0,106.0,2.8,6.8,106.0,103.16,83.21
2018,11,14,13,45,0.0,105.0,2.8,6.8,105.0,102.23,82.55
2018,11,14,14,0,0.0,104.0,2.8,6.8,104.0,101.33,81.93
2018,11,14,14,15,0.0,97.0,2.75,6.65,97.0,94.38,76.19
2018,11,14,14,30,0.0,90.0,2.7,6.5,90.0,87.46,70.44
2018,11,14,14,45,1.0,85.0,2.65,6.4,85.5,83.15,66.93
2018,11,14,15,0,2.0,80.0,2.6,6.3,81.0,78.79,63.32
2018,11,14,15,15,7.5,76.0,2.5,6.1,78.5,77.59,62.46
2018,11,14,15,30,13.0,72.0,2.4,5.9,76.0,75.98,61.09
2018,11,14,15,45,6.5,49.5,2.3,5.75,51.5,50.39,38.65
2018,11,14,16,0,0.0,27.0,2.2,5.6,27.0,26.05,17.25
2018,11,14,16,15,0.0,23.0,2.15,5.35,23.0,22.19,13.67
2018,11,14,16,30,0.0,19.0,2.1,5.1,19.0,18.33,9.94
2018,11,14,16,45,7.0,13.5,2.05,4.9,13.5,14.46,4.44
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,9.79,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,3.59,0.0
2018,11,15,7,15,3.0,7.0,4.6,0.95,7.0,7.27,0.0
2018,11,15,7,30,0.0,11.0,4.6,1.0,11.0,10.6,2.98
2018,11,15,7,45,0.0,15.5,4.55,1.1,15.5,14.95,7.37
2018,11,15,8,0,0.0,20.0,4.5,1.2,20.0,19.29,11.45
2018,11,15,8,15,0.0,23.0,4.4,1.25,23.0,22.19,14.17
2018,11,15,8,30,0.0,26.0,4.3,1.3,26.0,25.09,16.84
2018,11,15,8,45,0.0,25.5,4.2,1.4,25.5,24.6,16.41
2018,11,15,9,0,0.0,25.0,4.1,1.5,25.0,24.12,15.96
2018,11,15,9,15,3.5,48.5,3.95,1.55,50.0,48.74,37.91
2018,11,15,9,30,7.0,72.0,3.8,1.6,75.0,73.66,59.92
2018,11,15,9,45,4.0,71.0,3.6,1.7,72.5,71.09,57.45
2018,11,15,10,0,1.0,70.0,3.4,1.8,70.0,68.32,54.8
2018,11,15,10,15,0.5,66.0,3.55,1.85,66.0,64.14,51.0
2018,11,15,10,30,0.0,62.0,3.7,1.9,62.0,59.94,47.2
2018,11,15,10,45,0.0,64.5,3.9,1.95,64.5,62.36,49.24
2018,11,15,11,0,0.0,67.0,4.1,2.0,67.0,64.79,51.29
2018,11,15,11,15,0.0,70.0,4.15,2.0,70.0,67.7,53.77
2018,11,15,11,30,0.0,73.0,4.2,2.0,73.0,70.61,56.26
2018,11,15,11,45,0.0,85.5,4.25,2.0,85.5,82.72,66.77
2018,11,15,12,0,0.0,98.0,4.3,2.0,98.0,95.02,77.41
2018,11,15,12,15,0.0,89.5,4.25,2.0,89.5,86.6,70.11
2018,11,15,12,30,0.0,81.0,4.2,2.0,81.0,78.36,62.98
2018,11,15,12,45,0.0,75.5,4.1,2.05,75.5,73.03,58.37
2018,11,15,13,0,0.0,70.0,4.0,2.1,70.0,67.69,53.77
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,67.69,53.83
2018,11,15,13,30,0.0,70.0,3.8,2.1,70.0,67.69,53.9
2018,11,15,13,45,1.5,84.5,3.65,2.1,85.0,82.77,67.21
2018,11,15,14,0,3.0,99.0,3.5,2.1,100.0,98.28,80.89
2018,11,15,14,15,1.5,72.5,3.4,2.05,73.0,71.05,57.17
2018,11,15,14,30,0.0,46.0,3.3,2.0,46.0,44.43,33.82
2018,11,15,14,45,184.0,54.5,3.2,1.95,122.0,169.69,147.09
2018,11,15,15,0,368.0,63.0,3.1,1.9,198.0,273.2,236.9
2018,11,15,15,15,475.5,64.0,2.85,1.85,216.5,310.87,266.88
2018,11,15,15,30,583.0,65.0,2.6,1.8,235.0,337.98,285.87
2018,11,15,15,45,570.0,61.5,2.35,1.7,205.0,301.43,250.33
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,264.74,213.81
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,201.61,156.01
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,146.46,105.35
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,83.86,44.45
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,30.51,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,15.83,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,62.7,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,131.55,84.31
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,185.83,138.14
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,251.75,199.17
2018,11,16,8,15,683.5,49.0,2.5,-0.45,203.5,308.82,253.52
2018,11,16,8,30,738.0,54.0,2.6,0.1,249.0,369.72,310.01
2018,11,16,8,45,772.5,57.5,2.65,0.7,292.5,423.27,358.87
2018,11,16,9,0,807.0,61.0,2.7,1.3,336.0,477.95,407.05
2018,11,16,9,15,832.5,64.0,2.6,1.6,376.5,527.97,449.88
2018,11,16,9,30,858.0,67.0,2.5,1.9,417.0,577.64,490.98
2018,11,16,9,45,874.5,68.0,2.4,2.25,450.5,615.53,521.45
2018,11,16,10,0,891.0,69.0,2.3,2.6,484.0,654.81,552.02
2018,11,16,10,15,900.5,71.5,2.3,3.0,511.5,689.25,577.78
2018,11,16,10,30,910.0,74.0,2.3,3.4,539.0,721.17,600.34
2018,11,16,10,45,916.0,75.5,2.3,3.8,559.5,746.72,617.85
2018,11,16,11,0,922.0,77.0,2.3,4.2,580.0,769.26,633.06
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.0,786.57,644.73
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,800.55,654.04
2018,11,16,11,45,930.0,80.0,2.45,5.45,611.0,808.06,658.54
2018,11,16,12,0,930.0,81.0,2.5,5.9,616.0,812.07,660.64
2018,11,16,12,15,929.5,81.0,2.55,6.2,613.5,811.03,659.52
2018,11,16,12,30,929.0,81.0,2.6,6.5,611.0,806.47,656.0
2018,11,16,12,45,926.0,80.0,2.6,6.85,600.5,795.39,647.32
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,780.93,636.32
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,760.4,621.46
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,736.77,604.33
2018,11,16,13,45,901.5,74.0,2.7,7.95,527.0,707.21,582.39
2018,11,16,14,0,892.0,72.0,2.7,8.2,501.0,675.03,558.32
2018,11,16,14,15,877.0,70.0,2.6,8.25,468.5,636.96,527.87
2018,11,16,14,30,862.0,68.0,2.5,8.3,436.0,600.24,497.81
2018,11,16,14,45,841.0,65.5,2.45,8.4,398.0,554.5,460.19
2018,11,16,15,0,820.0,63.0,2.4,8.5,360.0,507.87,420.92
2018,11,16,15,15,765.0,61.5,2.15,8.2,312.5,445.38,367.88
2018,11,16,15,30,710.0,60.0,1.9,7.9,265.0,385.52,315.83
2018,11,16,15,45,668.0,53.5,1.65,7.6,221.0,328.56,264.91
2018,11,16,16,0,626.0,47.0,1.4,7.3,177.0,274.15,214.89
2018,11,16,16,15,547.0,39.0,1.35,6.45,132.0,210.28,157.8
2018,11,16,16,30,468.0,31.0,1.3,5.6,87.0,153.65,106.32
2018,11,16,16,45,290.5,21.5,1.3,4.7,51.0,84.43,40.98
2018,11,16,17,0,113.0,12.0,1.3,3.8,15.0,27.15,0.0
2018,11,16,17,15,56.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,33.5,3.5,1.0,-1.1,3.5,0.0,0.0
2018,11,17,7,0,67.0,7.0,1.0,-0.9,7.0,13.77,0.0
2018,11,17,7,15,236.0,18.0,1.2,-0.15,36.0,53.78,0.0
2018,11,17,7,30,405.0,29.0,1.4,0.6,65.0,123.3,76.28
2018,11,17,7,45,502.5,36.5,1.6,1.4,107.5,178.3,130.47
2018,11,17,8,0,600.0,44.0,1.8,2.2,150.0,241.05,187.77
2018,11,17,8,15,659.0,49.0,1.8,2.75,195.5,298.15,240.99
2018,11,17,8,30,718.0,54.0,1.8,3.3,241.0,359.55,296.67
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.0,413.66,344.9
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,469.24,392.67
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,518.89,434.21
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,568.32,474.25
2018,11,17,9,45,867.5,67.5,2.0,6.5,443.5,608.2,505.96
2018,11,17,10,0,887.0,69.0,2.1,7.2,478.0,649.7,538.03
2018,11,17,10,15,899.0,70.0,2.05,7.7,506.0,683.94,562.79
2018,11,17,10,30,911.0,71.0,2.0,8.2,534.0,715.8,584.26
2018,11,17,10,45,919.5,72.0,2.0,8.7,555.0,742.58,602.06
2018,11,17,11,0,928.0,73.0,2.0,9.2,576.0,766.43,617.63
2018,11,17,11,15,932.5,74.0,1.85,9.6,589.5,784.21,627.62
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,798.67,635.1
2018,11,17,11,45,937.5,75.0,1.6,10.35,607.5,805.5,637.71
2018,11,17,12,0,938.0,75.0,1.5,10.7,612.0,808.8,637.94
2018,11,17,12,15,936.0,75.0,1.4,11.0,608.5,806.65,634.53
2018,11,17,12,30,934.0,75.0,1.3,11.3,605.0,800.98,628.8
2018,11,17,12,45,931.0,74.0,1.15,11.6,594.5,789.92,618.77
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,775.46,606.47
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,755.14,591.18
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,731.73,573.85
2018,11,17,13,45,904.5,70.0,0.75,12.35,521.5,702.64,553.24
2018,11,17,14,0,894.0,69.0,0.7,12.5,496.0,670.98,530.71
2018,11,17,14,15,878.5,67.0,0.7,12.5,463.5,632.65,502.57
2018,11,17,14,30,863.0,65.0,0.7,12.5,431.0,592.49,472.43
2018,11,17,14,45,840.5,63.0,0.7,12.55,393.0,549.79,439.34
2018,11,17,15,0,818.0,61.0,0.7,12.6,355.0,503.11,402.31
2018,11,17,15,15,786.0,57.5,0.65,12.35,312.5,449.71,359.01
2018,11,17,15,30,754.0,54.0,0.6,12.1,270.0,397.03,314.84
2018,11,17,15,45,704.5,50.0,0.55,11.85,225.0,338.03,264.38
2018,11,17,16,0,655.0,46.0,0.5,11.6,180.0,282.12,215.01
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.0,218.43,159.62
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,164.04,110.95
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,94.73,43.09
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,37.94,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.9,0.0
2018,11,18,7,15,194.0,18.0,0.85,2.35,32.5,46.9,0.0
2018,11,18,7,30,338.0,30.0,0.9,2.9,59.0,109.09,65.38
2018,11,18,7,45,401.0,39.0,0.95,3.4,94.0,153.68,111.58
2018,11,18,8,0,464.0,48.0,1.0,3.9,129.0,203.88,157.86
2018,11,18,8,15,440.0,62.5,1.0,4.3,156.5,234.54,188.93
2018,11,18,8,30,416.0,77.0,1.0,4.7,184.0,260.4,214.46
2018,11,18,8,45,378.0,97.0,1.0,5.1,207.0,284.69,237.16
2018,11,18,9,0,340.0,117.0,1.0,5.5,230.0,304.63,254.86
2018,11,18,9,15,324.0,135.0,0.95,6.05,253.0,323.79,270.78
2018,11,18,9,30,308.0,153.0,0.9,6.6,276.0,346.87,289.02
2018,11,18,9,45,346.5,161.5,0.85,7.1,311.0,390.15,323.51
2018,11,18,10,0,385.0,170.0,0.8,7.6,346.0,442.31,363.79
2018,11,18,10,15,307.0,192.5,0.8,8.15,338.0,419.37,343.38
2018,11,18,10,30,229.0,215.0,0.8,8.7,330.0,390.87,318.95
2018,11,18,10,45,236.5,225.0,0.8,9.25,348.0,412.1,334.96
2018,11,18,11,0,244.0,235.0,0.8,9.8,366.0,441.11,356.16
2018,11,18,11,15,332.5,223.5,0.9,10.3,407.0,497.37,400.67
2018,11,18,11,30,421.0,212.0,1.0,10.8,448.0,563.25,451.21
2018,11,18,11,45,461.0,203.5,1.1,11.25,464.0,587.48,469.44
2018,11,18,12,0,501.0,195.0,1.2,11.7,480.0,610.23,486.9
2018,11,18,12,15,663.0,148.5,1.2,11.95,524.0,685.98,545.25
2018,11,18,12,30,825.0,102.0,1.2,12.2,568.0,751.28,591.88
2018,11,18,12,45,780.5,112.0,1.25,12.45,546.5,722.06,570.46
2018,11,18,13,0,736.0,122.0,1.3,12.7,525.0,693.91,550.84
2018,11,18,13,15,736.0,118.0,1.3,12.8,509.5,677.72,539.48
2018,11,18,13,30,736.0,114.0,1.3,12.9,494.0,658.82,525.71
2018,11,18,13,45,785.0,97.0,1.3,13.0,485.0,653.65,522.79
2018,11,18,14,0,834.0,80.0,1.3,13.1,476.0,646.07,517.57
2018,11,18,14,15,770.5,87.0,1.25,13.05,434.0,589.28,473.86
2018,11,18,14,30,707.0,94.0,1.2,13.0,392.0,536.01,432.42
2018,11,18,14,45,655.0,91.5,1.15,12.95,348.5,478.51,387.28
2018,11,18,15,0,603.0,89.0,1.1,12.9,305.0,422.89,342.61
2018,11,18,15,15,516.5,89.0,1.0,12.55,258.0,355.79,288.01
2018,11,18,15,30,430.0,89.0,0.9,12.2,211.0,292.95,235.95
2018,11,18,15,45,427.5,74.5,0.8,11.85,178.5,255.85,203.26
2018,11,18,16,0,425.0,60.0,0.7,11.5,146.0,219.57,169.86
2018,11,18,16,15,406.0,48.0,0.75,11.05,113.5,179.18,132.68
2018,11,18,16,30,387.0,36.0,0.8,10.6,81.0,140.24,95.44
2018,11,18,16,45,240.5,24.5,0.85,10.2,48.0,76.96,33.0
2018,11,18,17,0,94.0,13.0,0.9,9.8,15.0,25.38,0.0
2018,11,18,17,15,47.0,6.5,0.95,9.5,7.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,63.0,17.0,0.85,5.3,20.5,26.04,0.0
2018,11,19,7,30,96.0,29.0,0.9,5.7,37.0,54.83,31.45
2018,11,19,7,45,149.5,44.0,0.9,6.1,65.5,90.14,65.6
2018,11,19,8,0,203.0,59.0,0.9,6.5,94.0,130.12,100.9
2018,11,19,8,15,297.5,68.5,0.9,6.75,136.0,188.24,150.98
2018,11,19,8,30,392.0,78.0,0.9,7.0,178.0,250.86,204.9
2018,11,19,8,45,317.0,102.0,0.9,7.3,192.0,262.04,216.5
2018,11,19,9,0,242.0,126.0,0.9,7.6,206.0,260.15,216.02
2018,11,19,9,15,394.5,119.0,0.8,7.95,267.5,348.92,289.56
2018,11,19,9,30,547.0,112.0,0.7,8.3,329.0,445.53,366.57
2018,11,19,9,45,546.5,123.5,0.55,8.7,356.0,474.48,387.11
2018,11,19,10,0,546.0,135.0,0.4,9.1,383.0,504.59,408.15
2018,11,19,10,15,535.0,147.5,0.5,9.55,402.5,527.08,424.92
2018,11,19,10,30,524.0,160.0,0.6,10.0,422.0,547.16,439.68
2018,11,19,10,45,649.0,133.5,0.7,10.5,471.5,621.7,497.02
2018,11,19,11,0,774.0,107.0,0.8,11.0,521.0,692.17,549.12
2018,11,19,11,15,816.0,98.0,1.0,11.6,543.5,724.67,572.37
2018,11,19,11,30,858.0,89.0,1.2,12.2,566.0,754.89,594.33
2018,11,19,11,45,852.5,91.5,1.4,12.75,569.5,759.63,598.13
2018,11,19,12,0,847.0,94.0,1.6,13.3,573.0,761.06,599.82
2018,11,19,12,15,870.0,86.5,1.7,13.65,576.5,769.52,606.06
2018,11,19,12,30,893.0,79.0,1.8,14.0,580.0,769.92,606.56
2018,11,19,12,45,889.5,78.5,1.85,14.35,570.0,759.53,599.06
2018,11,19,13,0,886.0,78.0,1.9,14.7,560.0,745.91,589.43
2018,11,19,13,15,881.0,77.0,1.95,14.9,543.0,727.49,576.74
2018,11,19,13,30,876.0,76.0,2.0,15.1,526.0,706.08,561.92
2018,11,19,13,45,735.0,104.0,2.05,15.3,469.0,628.31,503.81
2018,11,19,14,0,594.0,132.0,2.1,15.5,412.0,547.34,440.95
2018,11,19,14,15,687.5,104.0,2.05,15.45,407.5,557.19,449.91
2018,11,19,14,30,781.0,76.0,2.0,15.4,403.0,556.45,449.52
2018,11,19,14,45,763.5,71.5,1.95,15.35,367.5,513.6,415.11
2018,11,19,15,0,746.0,67.0,1.9,15.3,332.0,469.83,379.34
2018,11,19,15,15,725.0,62.0,1.7,14.75,293.5,423.18,340.43
2018,11,19,15,30,704.0,57.0,1.5,14.2,255.0,376.46,300.2
2018,11,19,15,45,639.0,53.0,1.3,13.7,209.5,313.96,246.52
2018,11,19,16,0,574.0,49.0,1.1,13.2,164.0,257.91,197.11
2018,11,19,16,15,471.5,43.0,1.1,12.3,121.5,192.5,141.12
2018,11,19,16,30,369.0,37.0,1.1,11.4,79.0,136.55,92.57
2018,11,19,16,45,218.5,24.0,1.15,10.55,46.0,71.92,28.62
2018,11,19,17,0,68.0,11.0,1.2,9.7,13.0,19.88,0.0
2018,11,19,17,15,34.0,5.5,1.25,9.45,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
