Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,7.5,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,15.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,36.0,15.5,1.55,7.4,17.5,20.48,0.0
2018,11,20,7,30,57.0,28.0,1.7,8.0,32.0,42.96,22.75
2018,11,20,7,45,86.0,44.0,1.9,8.6,55.5,70.91,50.85
2018,11,20,8,0,115.0,60.0,2.1,9.2,79.0,100.87,77.46
2018,11,20,8,15,190.0,75.0,2.3,9.7,117.5,152.61,121.71
2018,11,20,8,30,265.0,90.0,2.5,10.2,156.0,207.74,169.17
2018,11,20,8,45,423.5,88.5,2.7,10.75,216.5,293.43,241.52
2018,11,20,9,0,582.0,87.0,2.9,11.3,277.0,389.86,322.02
2018,11,20,9,15,624.5,90.5,3.05,11.65,317.0,440.3,364.39
2018,11,20,9,30,667.0,94.0,3.2,12.0,357.0,492.23,407.22
2018,11,20,9,45,750.5,87.0,3.35,12.35,406.5,557.92,460.48
2018,11,20,10,0,834.0,80.0,3.5,12.7,456.0,624.81,513.68
2018,11,20,10,15,805.0,90.5,3.5,12.85,471.5,641.37,525.89
2018,11,20,10,30,776.0,101.0,3.5,13.0,487.0,656.06,536.49
2018,11,20,10,45,764.0,109.0,3.45,13.15,502.0,673.75,549.21
2018,11,20,11,0,752.0,117.0,3.4,13.3,517.0,688.19,559.21
2018,11,20,11,15,818.0,103.0,3.4,13.4,547.5,729.5,589.6
2018,11,20,11,30,884.0,89.0,3.4,13.5,578.0,772.07,620.42
2018,11,20,11,45,885.0,90.0,3.35,13.6,583.5,780.25,625.39
2018,11,20,12,0,886.0,91.0,3.3,13.7,589.0,785.08,628.28
2018,11,20,12,15,888.0,90.0,3.3,13.75,587.0,785.01,628.1
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,781.57,625.61
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,771.35,618.04
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,757.81,608.2
2018,11,20,13,15,880.5,84.0,3.2,13.85,547.0,737.51,593.91
2018,11,20,13,30,873.0,83.0,3.2,13.8,529.0,714.26,577.49
2018,11,20,13,45,861.0,81.5,3.2,13.75,503.5,684.61,556.21
2018,11,20,14,0,849.0,80.0,3.2,13.7,478.0,652.57,531.85
2018,11,20,14,15,832.5,77.5,3.1,13.55,446.5,614.43,502.03
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,574.62,470.33
2018,11,20,14,45,793.5,72.0,2.95,13.2,378.0,529.54,433.98
2018,11,20,15,0,771.0,69.0,2.9,13.0,341.0,483.78,396.11
2018,11,20,15,15,739.0,64.5,2.65,12.5,299.5,431.52,351.96
2018,11,20,15,30,707.0,60.0,2.4,12.0,258.0,380.03,307.19
2018,11,20,15,45,656.0,55.0,2.15,11.5,214.0,323.58,257.29
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,268.87,207.81
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,207.03,153.03
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,152.54,103.57
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,86.07,32.27
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,32.74,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,16.5,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,33.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,210.5,15.5,0.95,-0.35,29.5,45.47,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,111.68,58.4
2018,11,21,7,45,495.0,34.0,1.05,1.1,98.0,168.69,120.35
2018,11,21,8,0,602.0,41.0,1.1,1.8,140.0,232.07,177.94
2018,11,21,8,15,665.0,45.5,1.2,2.45,185.0,289.35,231.21
2018,11,21,8,30,728.0,50.0,1.3,3.1,230.0,351.27,287.39
2018,11,21,8,45,768.0,53.5,1.45,3.75,274.0,406.14,336.73
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,462.66,385.91
2018,11,21,9,15,835.5,59.0,1.6,4.95,358.0,512.16,427.51
2018,11,21,9,30,863.0,61.0,1.6,5.5,398.0,558.47,465.26
2018,11,21,9,45,882.5,62.5,1.6,6.0,433.0,601.61,499.36
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,643.36,531.36
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,678.23,558.12
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,710.74,581.28
2018,11,21,10,45,933.0,66.5,1.9,7.9,543.5,735.51,598.41
2018,11,21,11,0,939.0,67.0,2.0,8.4,563.0,757.23,613.32
2018,11,21,11,15,944.0,67.5,2.05,8.8,576.5,775.03,625.19
2018,11,21,11,30,949.0,68.0,2.1,9.2,590.0,789.51,634.71
2018,11,21,11,45,951.0,68.5,2.2,9.55,595.5,798.3,640.73
2018,11,21,12,0,953.0,69.0,2.3,9.9,601.0,803.56,644.33
2018,11,21,12,15,952.5,68.5,2.35,10.2,598.5,802.2,642.99
2018,11,21,12,30,952.0,68.0,2.4,10.5,596.0,797.26,639.25
2018,11,21,12,45,946.5,67.5,2.45,10.75,584.5,785.06,630.46
2018,11,21,13,0,941.0,67.0,2.5,11.0,573.0,769.47,619.33
2018,11,21,13,15,934.5,65.5,2.45,11.15,554.5,748.72,604.05
2018,11,21,13,30,928.0,64.0,2.4,11.3,536.0,724.84,586.54
2018,11,21,13,45,916.5,63.5,2.4,11.45,510.5,695.77,565.48
2018,11,21,14,0,905.0,63.0,2.4,11.6,485.0,664.14,542.15
2018,11,21,14,15,888.0,61.0,2.25,11.6,452.0,625.01,511.01
2018,11,21,14,30,871.0,59.0,2.1,11.6,419.0,584.12,477.97
2018,11,21,14,45,849.0,56.5,2.0,11.55,381.5,538.4,440.77
2018,11,21,15,0,827.0,54.0,1.9,11.5,344.0,491.88,401.98
2018,11,21,15,15,795.0,51.5,1.65,11.05,302.5,442.55,359.84
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,391.18,314.88
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,332.43,262.88
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,276.76,212.28
2018,11,21,16,15,582.0,35.5,0.95,8.95,128.5,213.66,156.55
2018,11,21,16,30,500.0,30.0,1.0,8.1,85.0,157.75,105.54
2018,11,21,16,45,336.5,21.5,1.05,7.25,51.0,90.39,30.7
2018,11,21,17,0,173.0,13.0,1.1,6.4,17.0,35.64,0.0
2018,11,21,17,15,86.5,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,118.5,16.5,1.15,0.2,24.5,32.96,0.0
2018,11,22,7,30,223.0,31.0,1.3,1.0,47.0,82.97,41.15
2018,11,22,7,45,324.5,42.5,1.5,1.8,84.5,133.83,96.41
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,193.59,149.8
2018,11,22,8,15,493.0,62.5,1.85,3.3,164.5,247.94,199.5
2018,11,22,8,30,560.0,71.0,2.0,4.0,207.0,307.69,253.26
2018,11,22,8,45,604.5,76.5,2.15,4.65,248.5,359.38,299.59
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,413.44,346.7
2018,11,22,9,15,681.0,86.5,2.4,5.8,328.5,461.89,388.11
2018,11,22,9,30,713.0,91.0,2.5,6.3,367.0,510.9,428.87
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.0,553.95,463.62
2018,11,22,10,0,760.0,98.0,2.6,7.4,435.0,596.27,496.93
2018,11,22,10,15,775.5,100.0,2.55,7.75,462.5,630.62,523.23
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,663.17,547.59
2018,11,22,10,45,801.5,103.5,2.4,8.45,510.5,687.0,564.62
2018,11,22,11,0,812.0,105.0,2.3,8.8,531.0,710.98,580.65
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.5,729.04,592.59
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,744.19,602.41
2018,11,22,11,45,826.0,108.5,2.15,9.6,563.5,752.23,606.93
2018,11,22,12,0,828.0,109.0,2.1,9.9,569.0,757.15,609.31
2018,11,22,12,15,844.0,102.0,2.0,10.05,569.0,761.16,611.1
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,761.77,610.51
2018,11,22,12,45,879.0,86.0,1.8,10.4,563.0,758.79,607.32
2018,11,22,13,0,898.0,77.0,1.7,10.6,557.0,747.68,598.34
2018,11,22,13,15,889.5,76.5,1.65,10.65,539.0,727.41,583.63
2018,11,22,13,30,881.0,76.0,1.6,10.7,521.0,704.24,566.92
2018,11,22,13,45,868.5,75.0,1.5,10.8,496.0,678.95,548.16
2018,11,22,14,0,856.0,74.0,1.4,10.9,471.0,647.21,523.48
2018,11,22,14,15,838.0,72.0,1.45,10.8,439.0,608.75,494.68
2018,11,22,14,30,820.0,70.0,1.5,10.7,407.0,568.71,463.9
2018,11,22,14,45,794.0,67.5,1.55,10.6,369.5,522.4,427.31
2018,11,22,15,0,768.0,65.0,1.6,10.5,332.0,475.66,389.23
2018,11,22,15,15,731.5,62.0,1.5,10.05,291.0,423.32,345.37
2018,11,22,15,30,695.0,59.0,1.4,9.6,250.0,372.1,301.11
2018,11,22,15,45,640.0,54.0,1.3,9.2,206.5,314.94,250.87
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,259.92,201.33
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,197.08,146.04
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,142.43,96.62
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,78.43,24.2
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,27.93,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-2.9,25.0,36.45,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.6,48.0,89.96,40.42
2018,11,23,7,45,398.5,37.5,2.9,-2.25,87.5,146.24,105.36
2018,11,23,8,0,511.0,47.0,3.1,-1.9,127.0,210.44,164.45
2018,11,23,8,15,433.0,49.0,3.1,-1.5,131.5,211.86,173.38
2018,11,23,8,30,355.0,51.0,3.1,-1.1,136.0,204.55,172.27
2018,11,23,8,45,177.5,70.5,3.1,-0.65,113.0,156.79,133.72
2018,11,23,9,0,0.0,90.0,3.1,-0.2,90.0,88.76,73.75
2018,11,23,9,15,1.5,109.5,3.05,0.2,110.0,109.45,91.93
2018,11,23,9,30,3.0,129.0,3.0,0.6,130.0,130.36,109.95
2018,11,23,9,45,2.5,137.0,2.9,1.05,138.0,137.99,116.16
2018,11,23,10,0,2.0,145.0,2.8,1.5,146.0,145.66,122.35
2018,11,23,10,15,8.0,158.5,2.75,1.9,162.5,163.42,137.37
2018,11,23,10,30,14.0,172.0,2.7,2.3,179.0,181.55,152.58
2018,11,23,10,45,23.0,188.0,2.65,2.7,200.0,204.77,172.06
2018,11,23,11,0,32.0,204.0,2.6,3.1,221.0,235.9,197.97
2018,11,23,11,15,30.0,207.5,2.55,3.45,223.5,238.48,199.52
2018,11,23,11,30,28.0,211.0,2.5,3.8,226.0,240.99,201.13
2018,11,23,11,45,26.5,211.5,2.4,4.2,226.0,232.64,193.71
2018,11,23,12,0,25.0,212.0,2.3,4.6,226.0,232.06,192.83
2018,11,23,12,15,33.0,218.0,2.2,4.85,236.0,252.64,209.88
2018,11,23,12,30,41.0,224.0,2.1,5.1,246.0,265.35,220.29
2018,11,23,12,45,43.0,221.5,2.05,5.4,244.5,263.89,218.93
2018,11,23,13,0,45.0,219.0,2.0,5.7,243.0,262.35,217.58
2018,11,23,13,15,53.5,216.0,1.95,5.8,243.5,264.76,219.89
2018,11,23,13,30,62.0,213.0,1.9,5.9,244.0,266.84,221.91
2018,11,23,13,45,70.0,202.5,1.85,6.05,236.0,259.6,216.25
2018,11,23,14,0,78.0,192.0,1.8,6.2,228.0,251.87,210.17
2018,11,23,14,15,87.5,182.5,1.8,6.1,220.5,245.65,205.53
2018,11,23,14,30,97.0,173.0,1.8,6.0,213.0,238.72,200.17
2018,11,23,14,45,102.0,157.5,1.85,5.9,196.0,227.47,190.99
2018,11,23,15,0,107.0,142.0,1.9,5.8,179.0,209.43,175.88
2018,11,23,15,15,115.5,125.0,1.75,5.45,160.5,190.73,159.89
2018,11,23,15,30,124.0,108.0,1.6,5.1,142.0,171.12,142.61
2018,11,23,15,45,104.0,90.5,1.45,4.75,115.5,139.08,114.35
2018,11,23,16,0,84.0,73.0,1.3,4.4,89.0,108.76,87.32
2018,11,23,16,15,62.0,55.5,1.25,3.9,65.5,79.67,61.37
2018,11,23,16,30,40.0,38.0,1.2,3.4,42.0,52.63,36.79
2018,11,23,16,45,31.5,23.5,1.2,2.9,25.5,31.79,7.08
2018,11,23,17,0,23.0,9.0,1.2,2.4,9.0,11.87,0.0
2018,11,23,17,15,11.5,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,10.92,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,19.4,4.5
2018,11,24,7,45,5.0,32.5,0.7,2.95,33.0,33.35,22.31
2018,11,24,8,0,2.0,47.0,0.6,3.2,47.0,47.3,35.52
2018,11,24,8,15,7.5,57.0,0.7,3.65,58.5,58.86,46.0
2018,11,24,8,30,13.0,67.0,0.8,4.1,70.0,71.06,56.91
2018,11,24,8,45,20.0,62.5,0.9,4.5,68.0,71.22,57.21
2018,11,24,9,0,27.0,58.0,1.0,4.9,66.0,70.32,56.55
2018,11,24,9,15,23.5,67.0,0.9,5.2,75.0,78.78,63.91
2018,11,24,9,30,20.0,76.0,0.8,5.5,84.0,86.95,70.83
2018,11,24,9,45,14.0,94.0,0.7,5.8,99.5,99.94,81.69
2018,11,24,10,0,8.0,112.0,0.6,6.1,115.0,114.9,94.01
2018,11,24,10,15,18.5,141.0,0.85,6.15,149.5,151.79,125.32
2018,11,24,10,30,29.0,170.0,1.1,6.2,184.0,195.6,161.98
2018,11,24,10,45,14.5,125.0,1.35,6.2,132.0,132.77,108.84
2018,11,24,11,0,0.0,80.0,1.6,6.2,80.0,77.38,61.32
2018,11,24,11,15,0.0,65.0,1.8,6.1,65.0,62.85,48.88
2018,11,24,11,30,0.0,50.0,2.0,6.0,50.0,48.33,36.35
2018,11,24,11,45,0.0,52.5,2.2,5.9,52.5,50.75,38.45
2018,11,24,12,0,0.0,55.0,2.4,5.8,55.0,53.17,40.54
2018,11,24,12,15,0.0,72.5,2.4,5.7,72.5,70.11,55.16
2018,11,24,12,30,0.0,90.0,2.4,5.6,90.0,87.1,69.77
2018,11,24,12,45,92.5,120.0,2.35,5.5,169.0,195.65,165.22
2018,11,24,13,0,185.0,150.0,2.3,5.4,248.0,302.35,256.18
2018,11,24,13,15,274.0,150.0,2.15,5.45,290.0,362.79,307.18
2018,11,24,13,30,363.0,150.0,2.0,5.5,332.0,428.24,361.0
2018,11,24,13,45,241.5,146.5,1.85,5.55,265.0,325.98,275.1
2018,11,24,14,0,120.0,143.0,1.7,5.6,198.0,230.63,194.0
2018,11,24,14,15,416.0,114.0,1.7,5.6,286.5,391.78,332.32
2018,11,24,14,30,712.0,85.0,1.7,5.6,375.0,522.08,437.83
2018,11,24,14,45,719.0,78.5,1.7,5.6,348.5,493.23,412.42
2018,11,24,15,0,726.0,72.0,1.7,5.6,322.0,461.82,385.34
2018,11,24,15,15,688.0,68.5,1.7,5.6,282.0,410.16,340.84
2018,11,24,15,30,650.0,65.0,1.7,5.6,242.0,359.89,296.35
2018,11,24,15,45,591.0,59.5,1.65,5.55,199.0,301.2,243.91
2018,11,24,16,0,532.0,54.0,1.6,5.5,156.0,246.66,194.07
2018,11,24,16,15,442.5,46.0,1.5,5.35,115.5,185.44,139.12
2018,11,24,16,30,353.0,38.0,1.4,5.2,75.0,132.3,90.33
2018,11,24,16,45,215.5,24.5,1.3,5.0,43.5,70.01,16.4
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,21.03,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,8.5,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,17.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,147.5,14.5,1.3,3.25,22.5,34.09,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,43.0,84.15,26.15
2018,11,25,7,45,393.0,34.5,1.3,3.6,81.5,139.87,96.51
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,202.71,153.14
2018,11,25,8,15,578.5,49.0,1.25,4.15,163.5,258.6,204.45
2018,11,25,8,30,649.0,55.0,1.2,4.5,207.0,320.16,259.77
2018,11,25,8,45,553.0,74.0,1.15,4.9,221.0,329.65,272.29
2018,11,25,9,0,457.0,93.0,1.1,5.3,235.0,327.16,272.98
2018,11,25,9,15,440.0,109.5,1.05,5.75,260.0,355.55,297.33
2018,11,25,9,30,423.0,126.0,1.0,6.2,285.0,381.4,318.33
2018,11,25,9,45,435.0,137.0,0.9,6.6,313.5,415.65,345.34
2018,11,25,10,0,447.0,148.0,0.8,7.0,342.0,449.38,371.0
2018,11,25,10,15,459.0,156.0,0.75,7.55,366.0,479.1,392.98
2018,11,25,10,30,471.0,164.0,0.7,8.1,390.0,507.92,413.76
2018,11,25,10,45,431.5,181.0,0.65,8.6,395.0,509.97,412.94
2018,11,25,11,0,392.0,198.0,0.6,9.1,400.0,500.73,403.91
2018,11,25,11,15,404.5,202.0,0.75,9.55,415.0,528.31,425.29
2018,11,25,11,30,417.0,206.0,0.9,10.0,430.0,546.6,439.32
2018,11,25,11,45,411.5,209.5,1.0,10.5,432.5,549.57,441.13
2018,11,25,12,0,406.0,213.0,1.1,11.0,435.0,542.47,435.71
2018,11,25,12,15,406.5,212.0,1.2,11.3,433.5,541.65,435.42
2018,11,25,12,30,407.0,211.0,1.3,11.6,432.0,539.31,433.88
2018,11,25,12,45,362.0,216.0,1.4,11.95,410.0,508.84,409.98
2018,11,25,13,0,317.0,221.0,1.5,12.3,388.0,477.91,385.69
2018,11,25,13,15,301.5,215.5,1.55,12.35,370.0,456.0,369.12
2018,11,25,13,30,286.0,210.0,1.6,12.4,352.0,433.56,351.9
2018,11,25,13,45,313.0,194.5,1.6,12.45,343.0,427.81,348.31
2018,11,25,14,0,340.0,179.0,1.6,12.5,334.0,419.76,342.64
2018,11,25,14,15,298.0,171.0,1.55,12.4,300.5,375.35,307.09
2018,11,25,14,30,256.0,163.0,1.5,12.3,267.0,332.62,272.66
2018,11,25,14,45,281.0,144.5,1.5,12.25,249.0,316.68,260.17
2018,11,25,15,0,306.0,126.0,1.5,12.2,231.0,298.16,244.85
2018,11,25,15,15,326.0,109.0,1.3,11.75,208.0,282.13,230.71
2018,11,25,15,30,346.0,92.0,1.1,11.3,185.0,257.55,208.77
2018,11,25,15,45,285.0,79.5,0.95,10.85,147.5,204.62,163.5
2018,11,25,16,0,224.0,67.0,0.8,10.4,110.0,152.35,118.65
2018,11,25,16,15,154.5,52.0,0.85,9.85,78.0,105.4,78.66
2018,11,25,16,30,85.0,37.0,0.9,9.3,46.0,65.29,44.31
2018,11,25,16,45,54.5,22.5,0.95,8.75,27.0,36.48,5.22
2018,11,25,17,0,24.0,8.0,1.0,8.2,8.0,11.0,0.0
2018,11,25,17,15,12.0,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,46.5,9.5,3.15,8.05,12.5,15.48,0.0
2018,11,26,7,30,93.0,19.0,3.1,8.2,25.0,41.74,7.21
2018,11,26,7,45,192.5,33.5,3.1,8.35,58.0,90.21,61.16
2018,11,26,8,0,292.0,48.0,3.1,8.5,91.0,144.3,108.29
2018,11,26,8,15,326.5,57.5,3.2,8.8,120.5,180.57,142.11
2018,11,26,8,30,361.0,67.0,3.3,9.1,150.0,219.75,178.1
2018,11,26,8,45,188.5,80.5,3.4,9.35,124.5,171.82,141.33
2018,11,26,9,0,16.0,94.0,3.5,9.6,99.0,100.75,81.46
2018,11,26,9,15,254.0,99.0,3.6,9.9,193.5,240.98,202.17
2018,11,26,9,30,492.0,104.0,3.7,10.2,288.0,393.43,330.17
2018,11,26,9,45,274.5,91.5,3.8,10.5,196.0,269.78,226.89
2018,11,26,10,0,57.0,79.0,3.9,10.8,104.0,118.28,96.69
2018,11,26,10,15,28.5,69.5,4.1,11.1,82.0,87.23,69.74
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,57.99,43.95
2018,11,26,10,45,0.0,75.0,4.45,11.7,75.0,72.53,56.16
2018,11,26,11,0,0.0,90.0,4.6,12.0,90.0,87.17,68.36
2018,11,26,11,15,0.5,100.5,4.75,12.2,101.0,98.03,77.37
2018,11,26,11,30,1.0,111.0,4.9,12.4,112.0,108.97,86.42
2018,11,26,11,45,1.5,103.5,5.1,12.6,104.5,101.75,80.3
2018,11,26,12,0,2.0,96.0,5.3,12.8,97.0,94.59,74.26
2018,11,26,12,15,3.0,116.0,5.35,12.85,117.5,115.49,91.74
2018,11,26,12,30,4.0,136.0,5.4,12.9,138.0,136.66,109.38
2018,11,26,12,45,2.0,99.5,5.45,12.9,100.5,98.1,77.21
2018,11,26,13,0,0.0,63.0,5.5,12.9,63.0,60.91,45.97
2018,11,26,13,15,0.0,69.0,5.5,12.65,69.0,66.72,50.98
2018,11,26,13,30,0.0,75.0,5.5,12.4,75.0,72.53,56.01
2018,11,26,13,45,115.5,97.0,5.55,12.15,149.5,185.57,154.49
2018,11,26,14,0,231.0,119.0,5.6,11.9,224.0,281.53,236.69
2018,11,26,14,15,489.5,100.0,5.45,11.45,303.0,423.98,357.75
2018,11,26,14,30,748.0,81.0,5.3,11.0,382.0,534.63,449.03
2018,11,26,14,45,771.0,71.5,5.15,10.6,357.0,510.28,427.8
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,481.98,402.85
2018,11,26,15,15,761.0,58.5,4.75,9.7,291.0,430.2,357.49
2018,11,26,15,30,728.0,55.0,4.5,9.2,250.0,379.19,311.6
2018,11,26,15,45,677.0,50.0,4.2,8.7,206.5,320.86,258.6
2018,11,26,16,0,626.0,45.0,3.9,8.2,163.0,265.72,207.31
2018,11,26,16,15,542.0,38.5,3.6,7.55,121.0,203.29,150.5
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,150.8,100.66
2018,11,26,16,45,289.5,21.5,3.0,6.25,46.0,80.24,12.81
2018,11,26,17,0,121.0,11.0,2.7,5.6,13.0,26.62,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,59.5,9.5,1.35,-2.05,13.0,17.09,0.0
2018,11,27,7,30,119.0,19.0,1.5,-1.3,26.0,46.0,3.96
2018,11,27,7,45,222.0,33.0,1.7,-0.6,60.0,96.15,66.55
2018,11,27,8,0,325.0,47.0,1.9,0.1,94.0,151.84,116.7
2018,11,27,8,15,497.5,51.0,2.1,0.65,150.5,230.88,185.34
2018,11,27,8,30,670.0,55.0,2.3,1.2,207.0,324.7,267.47
2018,11,27,8,45,723.0,58.5,2.55,1.75,252.0,379.96,318.34
2018,11,27,9,0,776.0,62.0,2.8,2.3,297.0,440.07,372.14
2018,11,27,9,15,805.5,65.0,2.8,2.65,337.0,490.08,416.02
2018,11,27,9,30,835.0,68.0,2.8,3.0,377.0,540.15,458.62
2018,11,27,9,45,854.5,70.0,2.85,3.4,411.5,582.99,494.27
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,624.5,527.95
2018,11,27,10,15,884.0,74.0,2.9,4.1,473.0,658.32,554.7
2018,11,27,10,30,894.0,76.0,2.9,4.4,500.0,689.75,579.03
2018,11,27,10,45,902.0,77.5,2.9,4.75,521.0,712.59,595.16
2018,11,27,11,0,910.0,79.0,2.9,5.1,542.0,736.47,611.93
2018,11,27,11,15,915.5,80.0,2.95,5.3,556.0,755.0,625.17
2018,11,27,11,30,921.0,81.0,3.0,5.5,570.0,770.35,636.1
2018,11,27,11,45,923.0,81.0,3.0,5.7,576.0,778.69,641.54
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,783.62,644.59
2018,11,27,12,15,872.5,93.5,3.05,6.05,564.5,763.55,629.28
2018,11,27,12,30,820.0,106.0,3.1,6.2,547.0,735.44,608.07
2018,11,27,12,45,692.0,134.0,3.15,6.3,501.5,669.96,557.06
2018,11,27,13,0,564.0,162.0,3.2,6.4,456.0,597.15,498.33
2018,11,27,13,15,468.0,171.0,3.25,6.4,410.0,530.96,444.96
2018,11,27,13,30,372.0,180.0,3.3,6.4,364.0,457.84,385.21
2018,11,27,13,45,502.5,147.0,3.35,6.35,382.5,507.8,428.44
2018,11,27,14,0,633.0,114.0,3.4,6.3,401.0,545.12,460.2
2018,11,27,14,15,662.5,105.0,3.35,6.15,387.0,534.65,451.5
2018,11,27,14,30,692.0,96.0,3.3,6.0,373.0,520.26,439.42
2018,11,27,14,45,612.0,96.0,3.3,5.85,324.5,452.02,382.42
2018,11,27,15,0,532.0,96.0,3.3,5.7,276.0,387.55,327.73
2018,11,27,15,15,640.0,75.5,3.1,5.25,265.5,393.69,330.83
2018,11,27,15,30,748.0,55.0,2.9,4.8,255.0,387.16,320.98
2018,11,27,15,45,609.5,56.0,2.7,4.35,200.0,303.22,247.28
2018,11,27,16,0,471.0,57.0,2.5,3.9,145.0,228.57,181.56
2018,11,27,16,15,409.5,44.5,2.35,3.15,106.0,173.99,131.57
2018,11,27,16,30,348.0,32.0,2.2,2.4,67.0,125.14,84.94
2018,11,27,16,45,233.0,21.5,2.05,1.7,40.0,69.85,8.51
2018,11,27,17,0,118.0,11.0,1.9,1.0,13.0,26.24,0.0
2018,11,27,17,15,59.0,5.5,2.0,0.75,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.6,20.0,31.04,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.1,40.0,83.36,0.41
2018,11,28,7,45,442.0,31.0,2.5,-3.55,80.0,144.6,98.61
2018,11,28,8,0,576.0,39.0,2.8,-3.0,120.0,211.24,161.41
2018,11,28,8,15,646.0,44.0,3.0,-2.6,165.0,268.95,216.96
2018,11,28,8,30,716.0,49.0,3.2,-2.2,210.0,331.92,276.59
2018,11,28,8,45,759.5,53.0,3.4,-1.8,254.0,387.5,329.25
2018,11,28,9,0,803.0,57.0,3.6,-1.4,298.0,445.06,382.22
2018,11,28,9,15,832.5,59.5,3.6,-1.05,338.5,495.44,427.52
2018,11,28,9,30,862.0,62.0,3.6,-0.7,379.0,545.83,471.45
2018,11,28,9,45,882.5,64.0,3.6,-0.3,414.5,586.93,506.51
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,629.61,541.81
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,666.03,571.2
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,700.26,597.85
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,728.39,618.1
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,753.66,636.01
2018,11,28,11,15,960.0,69.0,3.5,1.95,566.0,772.08,648.76
2018,11,28,11,30,966.0,69.0,3.5,2.3,580.0,787.19,659.04
2018,11,28,11,45,969.0,69.5,3.45,2.6,586.5,797.24,665.38
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,803.74,669.15
2018,11,28,12,15,972.0,69.5,3.4,3.15,591.0,803.26,668.13
2018,11,28,12,30,972.0,69.0,3.4,3.4,589.0,799.16,664.56
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.0,788.7,656.04
2018,11,28,13,0,966.0,67.0,3.3,3.9,569.0,774.73,645.03
2018,11,28,13,15,959.5,66.5,3.3,4.0,551.5,755.48,630.69
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,733.02,613.95
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.0,704.02,592.11
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,672.29,567.19
2018,11,28,14,15,917.5,61.5,3.2,4.25,452.0,634.7,536.37
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,595.15,503.37
2018,11,28,14,45,880.0,58.0,3.0,4.1,382.5,549.8,464.97
2018,11,28,15,0,858.0,56.0,2.9,4.0,345.0,503.53,424.79
2018,11,28,15,15,825.5,53.0,2.55,3.45,302.5,452.93,379.89
2018,11,28,15,30,793.0,50.0,2.2,2.9,260.0,400.26,332.01
2018,11,28,15,45,742.0,46.0,1.8,2.3,215.0,340.41,277.0
2018,11,28,16,0,691.0,42.0,1.4,1.7,170.0,283.6,223.4
2018,11,28,16,15,605.0,36.0,1.4,0.7,126.0,218.27,163.68
2018,11,28,16,30,519.0,30.0,1.4,-0.3,82.0,160.27,107.83
2018,11,28,16,45,332.5,20.5,1.35,-1.25,47.5,85.33,8.37
2018,11,28,17,0,146.0,11.0,1.3,-2.2,13.0,29.91,0.0
2018,11,28,17,15,73.0,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.4,17.5,28.14,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.7,35.0,75.99,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.0,73.5,134.81,89.48
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,198.79,149.28
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,254.68,201.88
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,315.98,258.35
2018,11,29,8,45,730.5,49.5,1.45,1.4,240.5,369.5,307.28
2018,11,29,9,0,774.0,53.0,1.4,2.0,283.0,425.1,356.24
2018,11,29,9,15,803.5,55.0,1.25,2.6,322.0,473.61,397.27
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,519.29,434.29
2018,11,29,9,45,852.0,59.0,1.0,3.75,394.5,561.36,467.21
2018,11,29,10,0,871.0,61.0,0.9,4.3,428.0,602.14,497.79
2018,11,29,10,15,884.5,61.5,0.85,4.85,455.5,636.11,522.61
2018,11,29,10,30,898.0,62.0,0.8,5.4,483.0,667.92,544.76
2018,11,29,10,45,907.0,63.5,0.75,5.9,504.5,695.45,562.33
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,720.2,577.66
2018,11,29,11,15,921.5,65.0,0.8,6.8,539.5,737.74,590.1
2018,11,29,11,30,927.0,65.0,0.9,7.2,553.0,752.1,600.39
2018,11,29,11,45,929.0,65.5,1.0,7.55,559.0,761.19,607.1
2018,11,29,12,0,931.0,66.0,1.1,7.9,565.0,766.87,611.5
2018,11,29,12,15,931.0,66.0,1.2,8.15,563.5,767.05,612.28
2018,11,29,12,30,931.0,66.0,1.3,8.4,562.0,763.77,610.71
2018,11,29,12,45,927.5,65.5,1.45,8.6,552.5,753.92,605.1
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,740.74,597.04
2018,11,29,13,15,915.0,65.0,1.65,8.9,525.5,721.03,583.43
2018,11,29,13,30,906.0,65.0,1.7,9.0,508.0,698.36,567.65
2018,11,29,13,45,893.0,64.0,1.75,9.1,483.0,669.09,546.83
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,637.41,522.97
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,600.5,493.93
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,561.95,462.99
2018,11,29,14,45,818.0,59.5,1.65,8.9,360.0,520.06,428.57
2018,11,29,15,0,792.0,58.0,1.6,8.8,324.0,474.45,390.35
2018,11,29,15,15,560.0,66.5,1.45,8.15,243.0,345.59,284.96
2018,11,29,15,30,328.0,75.0,1.3,7.5,162.0,230.11,189.03
2018,11,29,15,45,205.0,63.0,1.1,6.85,114.0,149.75,120.97
2018,11,29,16,0,82.0,51.0,0.9,6.2,66.0,82.45,64.06
2018,11,29,16,15,78.5,39.5,1.0,5.4,50.5,65.44,48.27
2018,11,29,16,30,75.0,28.0,1.1,4.6,35.0,51.87,34.12
2018,11,29,16,45,38.5,15.5,1.15,3.8,19.0,25.07,0.0
2018,11,29,17,0,2.0,3.0,1.2,3.0,3.0,3.21,0.0
2018,11,29,17,15,1.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
