Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,29.63,19.23
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,42.32,31.2
2018,12,10,8,30,24.0,47.0,3.2,-0.5,52.0,55.67,43.56
2018,12,10,8,45,33.0,61.5,3.25,-0.3,69.5,75.41,61.55
2018,12,10,9,0,42.0,76.0,3.3,-0.1,87.0,95.9,80.11
2018,12,10,9,15,135.0,103.0,3.35,0.05,147.0,176.16,151.43
2018,12,10,9,30,228.0,130.0,3.4,0.2,207.0,265.13,229.5
2018,12,10,9,45,319.5,133.5,3.45,0.35,253.0,326.84,283.57
2018,12,10,10,0,411.0,137.0,3.5,0.5,299.0,401.34,347.76
2018,12,10,10,15,509.0,126.5,3.5,0.65,341.5,461.72,399.64
2018,12,10,10,30,607.0,116.0,3.5,0.8,384.0,529.42,456.76
2018,12,10,10,45,669.5,105.5,3.5,0.95,414.5,573.25,493.28
2018,12,10,11,0,732.0,95.0,3.5,1.1,445.0,616.85,529.27
2018,12,10,11,15,720.5,102.0,3.45,1.25,455.0,628.72,537.9
2018,12,10,11,30,709.0,109.0,3.4,1.4,465.0,637.61,544.21
2018,12,10,11,45,642.5,131.0,3.35,1.55,457.0,620.95,528.91
2018,12,10,12,0,576.0,153.0,3.3,1.7,449.0,596.95,507.92
2018,12,10,12,15,626.5,137.5,3.3,1.85,459.5,620.72,527.87
2018,12,10,12,30,677.0,122.0,3.3,2.0,470.0,638.39,542.63
2018,12,10,12,45,708.5,111.0,3.3,2.1,470.0,644.24,547.68
2018,12,10,13,0,740.0,100.0,3.3,2.2,470.0,646.77,550.12
2018,12,10,13,15,779.0,91.0,3.25,2.3,470.0,651.01,553.72
2018,12,10,13,30,818.0,82.0,3.2,2.4,470.0,653.81,555.92
2018,12,10,13,45,821.0,81.0,3.15,2.45,454.5,637.81,542.53
2018,12,10,14,0,824.0,80.0,3.1,2.5,439.0,618.84,526.63
2018,12,10,14,15,665.5,99.0,2.95,2.45,376.5,524.46,447.8
2018,12,10,14,30,507.0,118.0,2.8,2.4,314.0,431.18,369.13
2018,12,10,14,45,379.5,122.5,2.65,2.4,261.5,350.44,300.11
2018,12,10,15,0,252.0,127.0,2.5,2.4,209.0,271.47,231.85
2018,12,10,15,15,201.0,113.5,2.2,2.15,174.0,223.18,189.73
2018,12,10,15,30,150.0,100.0,1.9,1.9,139.0,173.65,146.18
2018,12,10,15,45,125.5,84.0,1.55,1.65,112.5,140.68,116.54
2018,12,10,16,0,101.0,68.0,1.2,1.4,86.0,109.72,88.45
2018,12,10,16,15,66.0,51.0,1.1,0.9,61.5,76.67,58.96
2018,12,10,16,30,31.0,34.0,1.0,0.4,37.0,43.82,29.26
2018,12,10,16,45,36.5,21.0,0.95,-0.15,22.5,30.07,0.0
2018,12,10,17,0,42.0,8.0,0.9,-0.7,8.0,13.61,0.0
2018,12,10,17,15,21.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,18.5,4.5,1.1,-4.7,5.0,0.0,0.0
2018,12,11,7,30,37.0,9.0,1.2,-4.0,10.0,14.34,0.0
2018,12,11,7,45,46.5,24.0,1.3,-3.35,27.5,36.28,11.11
2018,12,11,8,0,56.0,39.0,1.4,-2.7,45.0,59.01,42.72
2018,12,11,8,15,107.5,55.0,1.4,-2.1,73.0,94.07,74.33
2018,12,11,8,30,159.0,71.0,1.4,-1.5,101.0,138.09,113.74
2018,12,11,8,45,414.5,69.5,1.45,-0.9,173.5,247.35,207.3
2018,12,11,9,0,670.0,68.0,1.5,-0.3,246.0,376.59,317.3
2018,12,11,9,15,781.5,64.5,1.55,0.25,302.5,451.23,381.26
2018,12,11,9,30,893.0,61.0,1.6,0.8,359.0,534.65,451.05
2018,12,11,9,45,912.0,64.5,1.65,1.3,396.0,580.85,489.27
2018,12,11,10,0,931.0,68.0,1.7,1.8,433.0,625.64,525.49
2018,12,11,10,15,945.5,70.0,1.75,2.25,464.0,660.84,553.48
2018,12,11,10,30,960.0,72.0,1.8,2.7,495.0,697.0,581.48
2018,12,11,10,45,969.0,74.5,1.85,3.15,519.0,727.67,604.62
2018,12,11,11,0,978.0,77.0,1.9,3.6,543.0,755.43,624.15
2018,12,11,11,15,983.5,78.0,1.95,3.95,559.0,775.94,638.31
2018,12,11,11,30,989.0,79.0,2.0,4.3,575.0,793.11,650.08
2018,12,11,11,45,988.0,80.0,2.05,4.7,581.0,802.19,655.81
2018,12,11,12,0,987.0,81.0,2.1,5.1,587.0,807.65,659.07
2018,12,11,12,15,981.0,81.5,2.2,5.35,584.5,805.3,657.5
2018,12,11,12,30,975.0,82.0,2.3,5.6,582.0,799.35,653.43
2018,12,11,12,45,969.5,82.5,2.35,5.9,573.0,790.24,646.63
2018,12,11,13,0,964.0,83.0,2.4,6.2,564.0,777.68,637.39
2018,12,11,13,15,956.5,82.5,2.4,6.35,547.5,763.39,626.96
2018,12,11,13,30,949.0,82.0,2.4,6.5,531.0,741.61,610.96
2018,12,11,13,45,933.0,80.0,2.4,6.6,504.0,709.53,586.38
2018,12,11,14,0,917.0,78.0,2.4,6.7,477.0,674.96,559.29
2018,12,11,14,15,899.5,75.5,2.25,6.65,445.5,636.68,528.3
2018,12,11,14,30,882.0,73.0,2.1,6.6,414.0,596.51,495.26
2018,12,11,14,45,858.0,70.0,1.95,6.55,376.5,550.67,457.01
2018,12,11,15,0,834.0,67.0,1.8,6.5,339.0,503.95,417.15
2018,12,11,15,15,719.0,68.5,1.65,5.8,282.5,421.5,348.64
2018,12,11,15,30,604.0,70.0,1.5,5.1,226.0,344.18,283.16
2018,12,11,15,45,613.5,59.5,1.3,4.4,193.5,309.31,250.09
2018,12,11,16,0,623.0,49.0,1.1,3.7,161.0,272.32,213.37
2018,12,11,16,15,482.0,40.0,1.2,2.85,112.5,191.94,143.77
2018,12,11,16,30,341.0,31.0,1.3,2.0,64.0,124.63,83.71
2018,12,11,16,45,234.5,21.0,1.35,1.15,38.5,70.91,0.0
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,28.43,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.0,0.85,-0.8,5.5,0.0,0.0
2018,12,12,7,30,52.0,10.0,0.8,-0.4,11.0,17.45,0.0
2018,12,12,7,45,80.5,24.0,0.75,0.05,30.0,44.84,11.58
2018,12,12,8,0,109.0,38.0,0.7,0.5,49.0,74.24,52.89
2018,12,12,8,15,139.0,53.5,0.65,0.9,75.0,105.19,82.01
2018,12,12,8,30,169.0,69.0,0.6,1.3,101.0,138.88,112.68
2018,12,12,8,45,168.5,85.0,0.6,1.75,123.0,163.9,135.96
2018,12,12,9,0,168.0,101.0,0.6,2.2,145.0,188.58,158.24
2018,12,12,9,15,281.0,105.5,0.6,2.45,193.0,252.99,213.63
2018,12,12,9,30,394.0,110.0,0.6,2.7,241.0,332.61,280.51
2018,12,12,9,45,476.5,109.0,0.55,3.0,283.5,390.58,328.05
2018,12,12,10,0,559.0,108.0,0.5,3.3,326.0,455.83,380.27
2018,12,12,10,15,546.5,119.5,0.5,3.45,345.5,474.81,394.73
2018,12,12,10,30,534.0,131.0,0.5,3.6,365.0,494.46,409.72
2018,12,12,10,45,477.5,152.5,0.55,3.75,369.5,494.04,408.5
2018,12,12,11,0,421.0,174.0,0.6,3.9,374.0,489.35,403.93
2018,12,12,11,15,446.5,173.0,0.7,4.0,391.0,512.92,423.38
2018,12,12,11,30,472.0,172.0,0.8,4.1,408.0,535.55,441.68
2018,12,12,11,45,544.0,155.5,0.85,4.2,431.0,572.73,471.68
2018,12,12,12,0,616.0,139.0,0.9,4.3,454.0,612.63,503.2
2018,12,12,12,15,693.5,117.5,1.0,4.45,472.0,645.62,529.94
2018,12,12,12,30,771.0,96.0,1.1,4.6,490.0,672.6,551.41
2018,12,12,12,45,671.5,121.0,1.15,4.75,460.5,628.22,516.66
2018,12,12,13,0,572.0,146.0,1.2,4.9,431.0,575.71,475.39
2018,12,12,13,15,474.0,163.5,1.15,4.85,395.0,520.2,430.91
2018,12,12,13,30,376.0,181.0,1.1,4.8,359.0,457.63,380.46
2018,12,12,13,45,434.0,160.5,1.05,4.8,356.5,472.79,393.71
2018,12,12,14,0,492.0,140.0,1.0,4.8,354.0,475.93,396.63
2018,12,12,14,15,380.0,147.0,0.95,4.6,305.5,402.78,336.72
2018,12,12,14,30,268.0,154.0,0.9,4.4,257.0,328.24,275.38
2018,12,12,14,45,264.0,140.0,0.85,4.25,234.0,301.62,253.69
2018,12,12,15,0,260.0,126.0,0.8,4.1,211.0,274.59,230.81
2018,12,12,15,15,265.5,109.5,0.8,3.8,187.0,248.73,208.6
2018,12,12,15,30,271.0,93.0,0.8,3.5,163.0,221.82,184.66
2018,12,12,15,45,239.5,79.0,0.8,3.15,133.0,182.75,149.95
2018,12,12,16,0,208.0,65.0,0.8,2.8,103.0,146.09,116.84
2018,12,12,16,15,161.5,50.5,0.85,2.55,75.0,107.22,81.94
2018,12,12,16,30,115.0,36.0,0.9,2.3,47.0,72.76,49.76
2018,12,12,16,45,74.5,22.0,0.95,2.05,27.5,40.22,0.0
2018,12,12,17,0,34.0,8.0,1.0,1.8,8.0,12.58,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,22.0,8.0,0.5,0.4,8.0,11.04,0.0
2018,12,13,7,45,67.0,23.0,0.45,0.75,28.5,40.72,7.29
2018,12,13,8,0,112.0,38.0,0.4,1.1,49.0,74.94,52.94
2018,12,13,8,15,176.0,52.0,0.4,1.45,79.5,114.01,88.18
2018,12,13,8,30,240.0,66.0,0.4,1.8,110.0,163.86,132.11
2018,12,13,8,45,264.5,79.0,0.4,2.15,139.0,193.52,159.42
2018,12,13,9,0,289.0,92.0,0.4,2.5,168.0,229.62,191.59
2018,12,13,9,15,263.5,110.5,0.55,2.9,188.0,250.12,210.31
2018,12,13,9,30,238.0,129.0,0.7,3.3,208.0,267.96,226.03
2018,12,13,9,45,233.5,144.0,0.8,3.7,228.0,290.67,245.21
2018,12,13,10,0,229.0,159.0,0.9,4.1,248.0,312.47,263.12
2018,12,13,10,15,279.0,165.0,1.0,4.6,281.5,355.97,299.15
2018,12,13,10,30,329.0,171.0,1.1,5.1,315.0,401.48,336.14
2018,12,13,10,45,306.0,182.5,1.2,5.6,321.5,406.96,339.52
2018,12,13,11,0,283.0,194.0,1.3,6.1,328.0,410.48,341.47
2018,12,13,11,15,400.5,176.0,1.35,6.35,372.0,483.95,401.66
2018,12,13,11,30,518.0,158.0,1.4,6.6,416.0,551.72,455.87
2018,12,13,11,45,485.0,167.5,1.4,6.9,412.0,543.65,447.81
2018,12,13,12,0,452.0,177.0,1.4,7.2,408.0,533.24,438.62
2018,12,13,12,15,433.0,183.0,1.45,7.4,404.0,527.02,433.41
2018,12,13,12,30,414.0,189.0,1.5,7.6,400.0,519.1,426.83
2018,12,13,12,45,393.5,189.0,1.55,7.8,387.5,502.05,413.29
2018,12,13,13,0,373.0,189.0,1.6,8.0,375.0,475.52,392.52
2018,12,13,13,15,473.0,161.5,1.55,8.1,390.0,517.15,426.85
2018,12,13,13,30,573.0,134.0,1.5,8.2,405.0,548.81,452.41
2018,12,13,13,45,615.5,117.5,1.45,8.3,396.0,546.73,450.72
2018,12,13,14,0,658.0,101.0,1.4,8.4,387.0,540.34,445.74
2018,12,13,14,15,531.0,114.0,1.3,8.35,335.0,460.0,380.68
2018,12,13,14,30,404.0,127.0,1.2,8.3,283.0,382.69,317.6
2018,12,13,14,45,253.0,110.0,1.1,8.2,204.5,261.27,217.87
2018,12,13,15,0,102.0,93.0,1.0,8.1,126.0,151.45,125.25
2018,12,13,15,15,125.0,95.5,0.95,7.65,131.0,161.86,134.13
2018,12,13,15,30,148.0,98.0,0.9,7.2,136.0,170.74,140.67
2018,12,13,15,45,119.0,82.0,0.85,6.75,109.0,136.08,110.36
2018,12,13,16,0,90.0,66.0,0.8,6.3,82.0,103.82,82.05
2018,12,13,16,15,59.5,49.0,0.85,5.9,58.5,72.42,54.51
2018,12,13,16,30,29.0,32.0,0.9,5.5,35.0,40.74,26.41
2018,12,13,16,45,26.5,19.0,1.0,5.1,20.5,25.87,0.0
2018,12,13,17,0,24.0,6.0,1.1,4.7,6.0,9.25,0.0
2018,12,13,17,15,12.0,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,3.5,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,7.0,6.0,3.1,3.2,6.0,6.9,0.0
2018,12,14,7,45,3.5,19.0,3.1,3.25,19.0,19.36,0.0
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,32.16,20.79
2018,12,14,8,15,2.0,47.5,3.15,3.45,48.0,48.54,36.23
2018,12,14,8,30,4.0,63.0,3.2,3.6,64.0,64.99,51.18
2018,12,14,8,45,6.0,76.5,3.2,3.7,78.0,79.35,64.17
2018,12,14,9,0,8.0,90.0,3.2,3.8,92.0,93.94,77.2
2018,12,14,9,15,5.0,98.5,3.25,3.95,100.0,100.94,83.38
2018,12,14,9,30,2.0,107.0,3.3,4.1,108.0,107.83,89.29
2018,12,14,9,45,2.0,116.5,3.3,4.2,117.5,117.3,97.37
2018,12,14,10,0,2.0,126.0,3.3,4.3,127.0,126.84,105.43
2018,12,14,10,15,5.0,138.0,3.25,4.45,140.0,140.93,117.38
2018,12,14,10,30,8.0,150.0,3.2,4.6,153.0,155.24,129.44
2018,12,14,10,45,9.5,158.5,3.2,4.75,162.5,165.02,137.54
2018,12,14,11,0,11.0,167.0,3.2,4.9,172.0,174.9,145.72
2018,12,14,11,15,8.0,165.5,3.25,5.15,169.0,171.07,142.1
2018,12,14,11,30,5.0,164.0,3.3,5.4,166.0,167.23,138.52
2018,12,14,11,45,8.0,171.0,3.4,5.6,175.0,176.69,146.46
2018,12,14,12,0,11.0,178.0,3.5,5.8,184.0,186.25,154.45
2018,12,14,12,15,22.0,189.5,3.55,6.05,201.0,206.47,171.63
2018,12,14,12,30,33.0,201.0,3.6,6.3,218.0,234.6,195.28
2018,12,14,12,45,32.0,197.0,3.6,6.55,213.0,229.33,190.68
2018,12,14,13,0,31.0,193.0,3.6,6.8,208.0,224.06,186.2
2018,12,14,13,15,19.0,177.0,3.6,6.9,186.0,190.98,158.26
2018,12,14,13,30,7.0,161.0,3.6,7.0,164.0,165.79,136.85
2018,12,14,13,45,4.0,148.0,3.55,7.05,149.5,150.22,123.76
2018,12,14,14,0,1.0,135.0,3.5,7.1,135.0,134.85,110.8
2018,12,14,14,15,0.5,122.5,3.45,7.0,122.5,121.74,99.82
2018,12,14,14,30,0.0,110.0,3.4,6.9,110.0,108.72,88.86
2018,12,14,14,45,0.0,99.5,3.35,6.8,99.5,98.16,79.94
2018,12,14,15,0,0.0,89.0,3.3,6.7,89.0,87.65,70.98
2018,12,14,15,15,0.0,81.5,3.25,6.6,81.5,80.35,64.71
2018,12,14,15,30,0.0,74.0,3.2,6.5,74.0,73.14,58.39
2018,12,14,15,45,0.0,60.5,3.1,6.4,60.5,59.56,46.4
2018,12,14,16,0,0.0,47.0,3.0,6.3,47.0,45.98,34.29
2018,12,14,16,15,0.0,36.0,2.9,6.2,36.0,35.09,24.38
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,24.16,13.94
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,14.95,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,5.62,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.0,1.4,5.6,2.0,0.0,0.0
2018,12,15,7,30,3.0,4.0,1.6,5.7,4.0,4.35,0.0
2018,12,15,7,45,9.0,15.5,1.8,5.8,16.0,17.05,0.0
2018,12,15,8,0,15.0,27.0,2.0,5.9,28.0,31.18,19.15
2018,12,15,8,15,30.0,42.5,2.1,6.15,47.0,52.7,38.63
2018,12,15,8,30,45.0,58.0,2.2,6.4,66.0,75.44,58.87
2018,12,15,8,45,53.5,73.5,2.25,6.6,85.5,96.97,78.18
2018,12,15,9,0,62.0,89.0,2.3,6.8,105.0,119.16,97.88
2018,12,15,9,15,97.5,95.0,2.35,7.15,124.5,148.56,123.55
2018,12,15,9,30,133.0,101.0,2.4,7.5,144.0,176.19,147.65
2018,12,15,9,45,147.5,124.0,2.45,7.8,176.5,214.25,180.05
2018,12,15,10,0,162.0,147.0,2.5,8.1,209.0,253.01,212.49
2018,12,15,10,15,99.0,150.0,2.4,8.3,189.0,222.63,185.88
2018,12,15,10,30,36.0,153.0,2.3,8.5,169.0,181.76,150.22
2018,12,15,10,45,184.0,156.0,2.25,8.75,242.0,288.84,242.24
2018,12,15,11,0,332.0,159.0,2.2,9.0,315.0,402.73,336.63
2018,12,15,11,15,285.0,180.0,2.0,9.0,317.0,399.73,331.88
2018,12,15,11,30,238.0,201.0,1.8,9.0,319.0,394.39,325.77
2018,12,15,11,45,294.0,202.0,1.65,9.05,350.0,437.42,360.43
2018,12,15,12,0,350.0,203.0,1.5,9.1,381.0,480.22,393.95
2018,12,15,12,15,316.5,208.0,1.35,9.2,369.0,462.57,378.34
2018,12,15,12,30,283.0,213.0,1.2,9.3,357.0,443.77,362.3
2018,12,15,12,45,377.5,193.0,1.05,9.35,382.0,486.46,396.83
2018,12,15,13,0,472.0,173.0,0.9,9.4,407.0,535.33,434.36
2018,12,15,13,15,330.0,168.5,0.8,9.45,330.0,417.67,341.04
2018,12,15,13,30,188.0,164.0,0.7,9.5,253.0,304.01,249.62
2018,12,15,13,45,126.5,159.0,0.6,9.6,217.5,254.84,209.36
2018,12,15,14,0,65.0,154.0,0.5,9.7,182.0,201.14,164.56
2018,12,15,14,15,91.0,152.0,0.4,9.7,188.5,220.16,180.76
2018,12,15,14,30,117.0,150.0,0.3,9.7,195.0,230.8,189.4
2018,12,15,14,45,96.0,140.5,0.25,9.7,175.5,205.58,168.3
2018,12,15,15,0,75.0,131.0,0.2,9.7,156.0,176.17,143.88
2018,12,15,15,15,98.0,106.0,0.2,9.55,134.0,161.61,131.93
2018,12,15,15,30,121.0,81.0,0.2,9.4,112.0,139.58,113.04
2018,12,15,15,45,288.5,72.0,0.25,9.25,129.0,199.3,159.55
2018,12,15,16,0,456.0,63.0,0.3,9.1,146.0,232.47,179.61
2018,12,15,16,15,349.0,51.0,0.3,8.9,104.5,166.85,123.33
2018,12,15,16,30,242.0,39.0,0.3,8.7,63.0,111.16,74.78
2018,12,15,16,45,127.0,22.0,0.3,8.5,34.0,52.84,3.91
2018,12,15,17,0,12.0,5.0,0.3,8.3,5.0,6.62,0.0
2018,12,15,17,15,6.0,2.5,0.35,8.25,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,24.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,48.0,8.0,2.6,5.6,9.0,14.53,0.0
2018,12,16,7,45,108.5,21.5,2.8,5.85,30.0,48.06,0.0
2018,12,16,8,0,169.0,35.0,3.0,6.1,51.0,88.4,59.64
2018,12,16,8,15,210.5,48.5,3.1,6.4,79.0,123.22,93.18
2018,12,16,8,30,252.0,62.0,3.2,6.7,107.0,162.01,128.55
2018,12,16,8,45,389.5,66.5,3.35,7.05,156.5,230.47,187.76
2018,12,16,9,0,527.0,71.0,3.5,7.4,206.0,312.74,258.93
2018,12,16,9,15,626.0,68.0,3.6,7.95,253.0,377.68,315.29
2018,12,16,9,30,725.0,65.0,3.7,8.5,300.0,446.6,374.1
2018,12,16,9,45,726.5,71.5,3.8,9.05,328.5,480.91,403.39
2018,12,16,10,0,728.0,78.0,3.9,9.6,357.0,515.28,431.85
2018,12,16,10,15,772.0,75.5,3.95,10.15,391.5,558.9,467.35
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,604.45,503.53
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,631.87,524.77
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,656.91,543.97
2018,12,16,11,15,841.0,77.5,4.2,12.0,483.5,675.95,557.51
2018,12,16,11,30,846.0,79.0,4.2,12.3,498.0,692.13,568.78
2018,12,16,11,45,848.0,80.0,4.2,12.6,505.5,702.65,575.77
2018,12,16,12,0,850.0,81.0,4.2,12.9,513.0,710.08,580.53
2018,12,16,12,15,777.5,100.0,4.2,13.05,495.0,681.3,558.05
2018,12,16,12,30,705.0,119.0,4.2,13.2,477.0,652.49,534.95
2018,12,16,12,45,604.5,137.5,4.2,13.3,441.5,597.66,490.84
2018,12,16,13,0,504.0,156.0,4.2,13.4,406.0,538.71,443.22
2018,12,16,13,15,363.0,173.5,4.15,13.4,351.0,446.08,367.87
2018,12,16,13,30,222.0,191.0,4.1,13.4,296.0,365.61,300.85
2018,12,16,13,45,186.0,182.5,4.05,13.4,267.5,320.56,264.22
2018,12,16,14,0,150.0,174.0,4.0,13.4,239.0,284.4,234.31
2018,12,16,14,15,339.0,138.0,3.95,13.2,272.5,368.61,306.16
2018,12,16,14,30,528.0,102.0,3.9,13.0,306.0,429.55,357.0
2018,12,16,14,45,427.0,107.5,3.85,12.85,263.0,360.42,299.15
2018,12,16,15,0,326.0,113.0,3.8,12.7,220.0,300.19,248.37
2018,12,16,15,15,392.0,92.0,3.6,12.3,205.0,294.82,243.04
2018,12,16,15,30,458.0,71.0,3.4,11.9,190.0,285.42,232.8
2018,12,16,15,45,488.0,61.0,3.25,11.55,168.0,265.56,212.52
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,242.02,187.68
2018,12,16,16,15,431.5,42.5,2.9,10.65,107.5,182.46,134.85
2018,12,16,16,30,345.0,34.0,2.7,10.1,69.0,130.54,87.11
2018,12,16,16,45,212.0,22.0,2.55,9.6,40.0,69.51,8.85
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,21.13,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,22.5,4.0,1.35,2.35,4.0,0.0,0.0
2018,12,17,7,30,45.0,8.0,1.4,3.1,8.0,14.03,0.0
2018,12,17,7,45,87.5,21.0,1.45,3.85,27.0,41.21,0.0
2018,12,17,8,0,130.0,34.0,1.5,4.6,46.0,73.75,49.14
2018,12,17,8,15,183.0,48.0,1.75,5.35,75.0,110.13,83.05
2018,12,17,8,30,236.0,62.0,2.0,6.1,104.0,156.26,123.94
2018,12,17,8,45,316.0,71.5,2.25,6.85,143.0,207.77,169.09
2018,12,17,9,0,396.0,81.0,2.5,7.6,182.0,265.86,219.7
2018,12,17,9,15,593.0,71.0,2.65,8.15,249.0,364.72,303.4
2018,12,17,9,30,790.0,61.0,2.8,8.7,316.0,473.54,394.0
2018,12,17,9,45,833.5,61.0,2.95,9.25,356.0,525.44,437.21
2018,12,17,10,0,877.0,61.0,3.1,9.8,396.0,574.6,477.57
2018,12,17,10,15,894.0,62.0,3.15,10.25,426.0,612.03,507.51
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,647.62,535.33
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.0,677.25,558.07
2018,12,17,11,0,935.0,64.0,3.3,11.5,502.0,704.29,577.5
2018,12,17,11,15,942.0,64.5,3.3,11.85,518.0,725.11,591.78
2018,12,17,11,30,949.0,65.0,3.3,12.2,534.0,742.82,603.73
2018,12,17,11,45,953.0,65.0,3.3,12.55,542.5,754.57,611.27
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,762.92,616.4
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,765.3,617.33
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,764.18,615.83
2018,12,17,12,45,953.5,64.0,3.15,13.5,543.0,754.83,608.38
2018,12,17,13,0,949.0,63.0,3.1,13.7,534.0,742.08,598.59
2018,12,17,13,15,941.0,62.5,3.05,13.75,518.0,724.2,585.44
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,703.21,570.05
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,677.38,550.71
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,648.86,528.04
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,614.52,500.63
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,578.15,471.12
2018,12,17,14,45,862.5,54.5,2.2,13.45,363.5,535.03,435.64
2018,12,17,15,0,841.0,52.0,2.0,13.3,328.0,490.87,398.51
2018,12,17,15,15,806.0,49.0,1.85,12.55,287.5,439.11,355.37
2018,12,17,15,30,771.0,46.0,1.7,11.8,247.0,390.24,313.11
2018,12,17,15,45,721.5,42.5,1.55,11.05,205.0,333.76,263.54
2018,12,17,16,0,672.0,39.0,1.4,10.3,163.0,280.02,214.93
2018,12,17,16,15,548.0,34.5,1.4,9.55,118.0,206.56,151.47
2018,12,17,16,30,424.0,30.0,1.4,8.8,73.0,146.32,97.49
2018,12,17,16,45,283.5,20.5,1.45,8.05,43.0,82.42,14.21
2018,12,17,17,0,143.0,11.0,1.5,7.3,13.0,31.46,0.0
2018,12,17,17,15,71.5,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,1.0,11.0,26.63,0.0
2018,12,18,7,45,298.0,18.5,1.35,1.7,41.0,79.09,0.0
2018,12,18,8,0,472.0,27.0,1.4,2.4,71.0,147.76,96.14
2018,12,18,8,15,560.0,33.0,1.7,3.05,112.0,203.1,150.91
2018,12,18,8,30,648.0,39.0,2.0,3.7,153.0,265.9,208.68
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,320.67,259.91
2018,12,18,9,0,756.0,47.0,2.6,5.1,238.0,378.68,312.8
2018,12,18,9,15,790.5,49.5,2.7,5.5,277.5,428.76,358.05
2018,12,18,9,30,825.0,52.0,2.8,5.9,317.0,476.8,400.38
2018,12,18,9,45,847.0,53.5,2.9,6.35,351.5,519.75,437.28
2018,12,18,10,0,869.0,55.0,3.0,6.8,386.0,561.8,472.42
2018,12,18,10,15,885.0,57.0,2.9,7.1,416.0,599.64,502.86
2018,12,18,10,30,901.0,59.0,2.8,7.4,446.0,635.61,530.96
2018,12,18,10,45,912.0,59.5,2.75,7.7,469.0,664.43,553.07
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,690.68,571.73
2018,12,18,11,15,899.5,68.0,2.55,8.25,500.0,699.34,576.23
2018,12,18,11,30,876.0,76.0,2.4,8.5,508.0,708.31,581.11
2018,12,18,11,45,824.0,90.0,2.3,8.75,501.5,695.99,570.2
2018,12,18,12,0,772.0,104.0,2.2,9.0,495.0,682.26,558.57
2018,12,18,12,15,818.0,92.0,2.1,9.2,507.0,700.76,571.53
2018,12,18,12,30,864.0,80.0,2.0,9.4,519.0,718.74,583.78
2018,12,18,12,45,895.5,71.5,1.9,9.55,521.0,722.39,585.44
2018,12,18,13,0,927.0,63.0,1.8,9.7,523.0,726.68,587.8
2018,12,18,13,15,921.0,63.0,1.75,9.75,508.5,711.15,576.16
2018,12,18,13,30,915.0,63.0,1.7,9.8,494.0,692.53,562.49
2018,12,18,13,45,905.5,61.0,1.6,9.9,471.5,666.3,542.68
2018,12,18,14,0,896.0,59.0,1.5,10.0,449.0,637.41,519.66
2018,12,18,14,15,880.0,57.5,1.45,9.9,420.0,602.7,492.51
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,566.1,463.33
2018,12,18,14,45,841.0,54.0,1.35,9.7,356.0,523.47,428.75
2018,12,18,15,0,818.0,52.0,1.3,9.6,321.0,479.97,392.56
2018,12,18,15,15,785.0,50.0,1.15,9.1,282.5,433.75,353.14
2018,12,18,15,30,752.0,48.0,1.0,8.6,244.0,385.23,310.73
2018,12,18,15,45,658.5,47.5,0.9,8.05,197.5,315.84,251.23
2018,12,18,16,0,565.0,47.0,0.8,7.5,151.0,255.04,197.92
2018,12,18,16,15,491.0,38.0,0.9,6.85,111.5,196.34,145.89
2018,12,18,16,30,417.0,29.0,1.0,6.2,72.0,144.16,97.21
2018,12,18,16,45,270.5,20.0,1.05,5.55,42.5,80.0,16.84
2018,12,18,17,0,124.0,11.0,1.1,4.9,13.0,28.89,0.0
2018,12,18,17,15,62.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,28.0,6.0,0.7,0.1,6.0,9.64,0.0
2018,12,19,7,45,43.5,17.0,0.65,0.5,19.5,27.89,0.0
2018,12,19,8,0,59.0,28.0,0.6,0.9,33.0,45.79,29.15
2018,12,19,8,15,128.0,43.0,0.65,1.3,62.5,87.98,66.68
2018,12,19,8,30,197.0,58.0,0.7,1.7,92.0,133.2,106.43
2018,12,19,8,45,279.5,70.5,0.75,2.15,133.0,191.94,157.81
2018,12,19,9,0,362.0,83.0,0.8,2.6,174.0,252.66,210.63
2018,12,19,9,15,388.5,93.5,0.75,3.05,205.5,291.64,244.64
2018,12,19,9,30,415.0,104.0,0.7,3.5,237.0,331.81,278.75
2018,12,19,9,45,424.5,115.5,0.7,4.0,264.5,364.92,306.21
2018,12,19,10,0,434.0,127.0,0.7,4.5,292.0,397.49,332.47
2018,12,19,10,15,431.0,138.5,0.9,5.2,313.0,421.89,352.32
2018,12,19,10,30,428.0,150.0,1.1,5.9,334.0,444.74,370.55
2018,12,19,10,45,405.0,164.5,1.3,6.65,345.5,456.37,379.15
2018,12,19,11,0,382.0,179.0,1.5,7.4,357.0,457.76,379.64
2018,12,19,11,15,372.5,187.0,1.6,7.7,365.5,466.71,386.4
2018,12,19,11,30,363.0,195.0,1.7,8.0,374.0,474.09,391.77
2018,12,19,11,45,304.0,208.5,1.8,8.3,360.0,451.27,372.33
2018,12,19,12,0,245.0,222.0,1.9,8.6,346.0,426.46,351.31
2018,12,19,12,15,262.5,220.0,1.85,8.75,353.0,437.25,360.05
2018,12,19,12,30,280.0,218.0,1.8,8.9,360.0,447.13,367.81
2018,12,19,12,45,307.0,210.0,1.8,9.0,364.0,455.75,375.11
2018,12,19,13,0,334.0,202.0,1.8,9.1,368.0,462.91,381.23
2018,12,19,13,15,345.5,194.0,1.75,9.1,361.0,457.67,377.28
2018,12,19,13,30,357.0,186.0,1.7,9.1,354.0,450.91,372.17
2018,12,19,13,45,349.5,177.5,1.65,9.1,336.0,429.55,355.18
2018,12,19,14,0,342.0,169.0,1.6,9.1,318.0,407.36,337.47
2018,12,19,14,15,308.0,162.0,1.5,9.0,289.5,370.17,307.14
2018,12,19,14,30,274.0,155.0,1.4,8.9,261.0,333.95,277.37
2018,12,19,14,45,300.5,137.5,1.25,8.75,244.5,319.83,265.86
2018,12,19,15,0,327.0,120.0,1.1,8.6,228.0,303.09,251.52
2018,12,19,15,15,398.5,98.0,1.0,8.2,213.5,305.88,252.66
2018,12,19,15,30,470.0,76.0,0.9,7.8,199.0,297.45,243.17
2018,12,19,15,45,399.0,65.0,0.8,7.35,157.0,235.35,189.63
2018,12,19,16,0,328.0,54.0,0.7,6.9,115.0,180.69,142.01
2018,12,19,16,15,236.0,43.5,0.75,6.65,81.5,126.48,95.27
2018,12,19,16,30,144.0,33.0,0.8,6.4,48.0,81.0,55.75
2018,12,19,16,45,92.0,20.5,0.85,6.2,28.5,45.41,9.86
2018,12,19,17,0,40.0,8.0,0.9,6.0,9.0,13.75,0.0
2018,12,19,17,15,20.0,4.0,0.9,5.9,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.6,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.7,3.0,3.87,0.0
2018,12,20,7,45,3.5,6.0,1.7,4.85,6.0,6.46,0.0
2018,12,20,8,0,0.0,9.0,1.8,5.0,9.0,8.67,1.16
2018,12,20,8,15,0.0,12.0,1.85,5.15,12.0,11.57,4.26
2018,12,20,8,30,0.0,15.0,1.9,5.3,15.0,14.46,6.98
2018,12,20,8,45,0.0,18.0,2.0,5.5,18.0,17.36,9.63
2018,12,20,9,0,0.0,21.0,2.1,5.7,21.0,20.26,12.25
2018,12,20,9,15,0.0,21.5,2.2,5.9,21.5,20.74,12.69
2018,12,20,9,30,0.0,22.0,2.3,6.1,22.0,21.23,13.1
2018,12,20,9,45,0.0,28.5,2.45,6.3,28.5,27.51,18.6
2018,12,20,10,0,0.0,35.0,2.6,6.5,35.0,33.79,24.06
2018,12,20,10,15,0.0,35.0,2.65,6.7,35.0,33.79,23.99
2018,12,20,10,30,0.0,35.0,2.7,6.9,35.0,33.8,23.92
2018,12,20,10,45,0.0,35.5,2.75,7.05,35.5,34.28,24.29
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,34.77,24.66
2018,12,20,11,15,0.0,33.0,2.9,7.35,33.0,31.87,22.09
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,28.97,19.54
2018,12,20,11,45,0.0,37.5,3.1,7.6,37.5,36.22,25.8
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,43.48,32.03
